ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2017 00:00,2,0.000,ALERT,213.51,300.87,59.991,1496462403,"201051344000645","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,725037.5,725037.5,8280,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496462405,2056238.00
06/03/2017 00:00,2,0.000,ALERT,212.83,299.07,59.986,1496462403,"274151322000085","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,941460.2,941460.2,8232,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496462407,2056239.00
06/03/2017 00:00,2,0.000,ALERT,213.74,300.57,59.981,1496462403,"201051344000633","219011344069620",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,711507.6,711507.6,8311,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496462409,2056240.00
06/03/2017 00:00,2,0.000,ALERT,213.29,300.57,59.986,1496462403,"201051344000469","219011344069620",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,714657.5,714657.5,8290,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496462411,2056241.00
06/03/2017 00:00,2,0.000,ALERT,212.83,299.97,59.996,1496462403,"201051344000646","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,709827.0,709827.0,8291,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496462412,2056242.00
06/03/2017 00:00,2,0.000,ALERT,212.61,298.47,59.986,1496462403,"274151322000052","219011344069620",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,977439.2,977439.2,8242,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496462414,2056243.00
06/03/2017 00:00,2,0.000,ALERT,213.29,300.57,59.981,1496462403,"201051344000585","219011344069620",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,721695.4,721695.4,8294,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496462416,2056244.00
06/03/2017 00:00,2,0.000,ALERT,212.83,300.27,59.991,1496462403,"201051344001230","219011344069620",0.00,13.00,0,298.17,301.47,0.0,0.0,0.000,714461.4,714461.4,8298,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496462418,2056245.00
06/03/2017 00:00,2,0.000,ALERT,213.51,301.17,59.991,1496462403,"201051344000582","219011344069620",0.00,12.30,0,298.77,302.07,0.0,0.0,0.000,704099.3,704099.3,8284,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496462420,2056246.00
06/03/2017 00:00,2,0.000,ALERT,212.61,300.27,60.002,1496462403,"201051344000955","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,723101.8,723101.8,8296,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496462421,2056247.00
06/03/2017 00:00,2,0.000,ALERT,212.83,298.47,59.991,1496462403,"274151322000094","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,801227.1,801227.1,8465,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496462423,2056248.00
06/03/2017 00:00,2,0.000,ALERT,213.29,301.47,60.002,1496462403,"201051344000579","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,732638.0,732638.0,8285,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496462425,2056249.00
06/03/2017 00:00,2,0.000,ALERT,212.83,300.87,59.996,1496462403,"201051344000890","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,717075.4,717075.4,8293,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496462427,2056250.00
06/03/2017 00:00,2,0.000,ALERT,213.06,300.27,60.007,1496462403,"201051344000438","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,719803.6,719803.6,8288,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496462428,2056251.00
06/03/2017 00:00,2,0.000,ALERT,213.29,299.97,59.996,1496462403,"201051344000417","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,663537.2,663537.2,8307,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496462430,2056252.00
06/03/2017 00:00,2,0.000,ALERT,212.83,299.07,59.996,1496462403,"274151322000083","219011344069620",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,967531.2,967531.2,8248,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496462432,2056253.00
06/03/2017 00:00,2,0.000,ALERT,213.29,298.77,59.996,1496462403,"274151322000076","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,1031854.5,1031854.5,8240,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496462434,2056254.00
06/03/2017 00:00,2,0.000,ALERT,213.29,301.47,60.018,1496462403,"201051344000868","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,713114.5,713114.5,8295,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496462436,2056255.00
06/03/2017 00:00,2,0.000,ALERT,212.83,300.27,59.975,1496462403,"274151322000095","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,1021846.5,1021846.5,8252,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496462438,2056256.00
06/03/2017 00:00,2,0.000,ALERT,213.06,300.87,59.991,1496462403,"201051344000988","219011344069620",0.00,13.30,0,296.96,302.68,0.0,0.0,0.000,637353.6,637353.6,8305,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496462439,2056257.00
06/03/2017 00:00,2,0.000,ALERT,212.83,299.67,59.996,1496462403,"201051344001025","219011344069620",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,719276.5,719276.5,8304,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496462441,2056258.00
06/03/2017 00:00,2,0.000,ALERT,213.29,301.17,59.991,1496462403,"201051344000458","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,725108.6,725108.6,8278,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496462443,2056259.00
06/03/2017 00:00,2,0.000,ALERT,213.74,301.17,59.986,1496462403,"201051344000853","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,725802.0,725802.0,8287,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496462445,2056260.00
06/03/2017 00:00,2,0.000,ALERT,213.29,300.57,59.986,1496462403,"201051344000685","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,719818.9,719818.9,8301,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496462447,2056261.00
06/03/2017 00:00,2,0.000,ALERT,213.06,299.67,60.034,1496462403,"201051344000917","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,716433.6,716433.6,8291,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496462448,2056262.00
06/03/2017 00:00,2,0.000,ALERT,213.29,300.57,59.986,1496462403,"201051344001145","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,724402.1,724402.1,8282,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496462450,2056263.00
06/03/2017 00:00,2,0.000,ALERT,213.29,299.67,59.986,1496462403,"201051344000651","219011344069620",0.00,12.00,0,297.87,301.17,0.0,0.0,0.000,712919.3,712919.3,8294,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496462452,2056264.00
06/03/2017 00:00,2,0.000,ALERT,212.38,298.77,59.981,1496462403,"274151322000088","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,927662.0,927662.0,8244,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496462454,2056265.00
06/03/2017 00:00,2,0.000,ALERT,213.51,298.47,59.970,1496462403,"274151322000068","219011344069620",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,801658.7,801658.7,8485,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496462456,2056266.00
06/03/2017 00:00,2,0.000,ALERT,212.83,300.27,59.975,1496462403,"201051344001135","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,708366.7,708366.7,8285,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496462457,2056267.00
06/03/2017 00:00,2,0.000,ALERT,213.06,302.07,60.028,1496462403,"201051344000594","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,727662.0,727662.0,8286,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496462459,2056268.00
06/03/2017 00:00,2,0.000,ALERT,213.51,300.27,59.981,1496462403,"201051344001203","219011344069620",0.00,12.70,0,298.17,303.28,0.0,0.0,0.000,717590.4,717590.4,8311,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496462461,2056269.00
06/03/2017 00:00,2,0.000,ALERT,212.61,299.37,59.965,1496462403,"274151322000054","219011344069620",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,945175.6,945175.6,8230,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496462463,2056270.00
06/03/2017 00:00,2,0.000,ALERT,213.51,300.87,59.975,1496462403,"201051344000867","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,711980.0,711980.0,8309,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496462464,2056271.00
06/03/2017 00:00,2,0.000,ALERT,213.29,300.27,59.986,1496462403,"201051344001093","219011344069620",0.00,13.70,0,298.17,301.47,0.0,0.0,0.000,716255.9,716255.9,8300,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496462466,2056272.00
06/03/2017 00:00,2,0.000,ALERT,213.29,301.47,59.975,1496462403,"201051344000900","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,733386.2,733386.2,8288,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496462468,2056273.00
06/03/2017 00:00,2,0.000,ALERT,213.51,300.87,60.007,1496462403,"201051344000648","219011344069620",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,722259.1,722259.1,8282,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496462470,2056274.00
06/03/2017 00:00,2,0.000,ALERT,213.29,301.77,59.991,1496462403,"201051344000569","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,735747.3,735747.3,8270,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496462472,2056275.00
06/03/2017 00:00,2,0.000,ALERT,213.29,301.47,60.012,1496462403,"201051344000983","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,726207.6,726207.6,8289,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496462474,2056276.00
06/03/2017 00:00,2,0.000,ALERT,213.29,300.57,59.981,1496462403,"201051344001158","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,711472.1,711472.1,8292,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496462476,2056277.00
06/03/2017 00:00,2,0.000,ALERT,213.74,301.17,59.986,1496462403,"201051344000576","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,726100.8,726100.8,8288,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496462477,2056278.00
06/03/2017 00:00,2,0.000,ALERT,212.83,298.17,59.970,1496462403,"274151322000087","219011344069620",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,918143.6,918143.6,8369,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496462479,2056279.00
06/03/2017 00:15,2,0.000,ALERT,213.74,300.57,59.959,1496463304,"201051344000645","219011344069620",0.00,13.00,0,299.07,302.37,0.0,0.0,0.000,725037.5,725037.5,8282,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496463306,2056280.00
06/03/2017 00:15,2,0.000,ALERT,213.06,299.37,59.996,1496463304,"274151322000085","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,941460.2,941460.2,8234,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496463307,2056281.00
06/03/2017 00:15,2,0.000,ALERT,213.74,300.27,59.959,1496463304,"201051344000633","219011344069620",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,711507.6,711507.6,8313,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496463309,2056282.00
06/03/2017 00:15,2,0.000,ALERT,213.29,300.57,59.959,1496463304,"201051344000469","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,714657.5,714657.5,8292,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496463311,2056283.00
06/03/2017 00:15,2,0.000,ALERT,213.06,300.27,59.954,1496463304,"201051344000646","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,709827.0,709827.0,8293,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496463313,2056284.00
06/03/2017 00:15,2,0.000,ALERT,212.83,298.77,59.949,1496463304,"274151322000052","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,977439.2,977439.2,8244,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496463315,2056285.00
06/03/2017 00:15,2,0.000,ALERT,213.51,300.57,59.991,1496463304,"201051344000585","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,721695.4,721695.4,8296,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496463316,2056286.00
06/03/2017 00:15,2,0.000,ALERT,213.29,300.87,59.970,1496463304,"201051344001230","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,714461.4,714461.4,8300,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496463318,2056287.00
06/03/2017 00:15,2,0.000,ALERT,213.96,301.47,59.965,1496463304,"201051344000582","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,704099.3,704099.3,8286,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496463320,2056288.00
06/03/2017 00:15,2,0.000,ALERT,213.06,300.27,59.959,1496463304,"201051344000955","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,723101.8,723101.8,8298,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496463322,2056289.00
06/03/2017 00:15,2,0.000,ALERT,213.06,298.77,59.965,1496463304,"274151322000094","219011344069620",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,801227.1,801227.1,8467,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496463323,2056290.00
06/03/2017 00:15,2,0.000,ALERT,213.29,301.17,59.965,1496463304,"201051344000579","219011344069620",0.00,13.30,0,299.97,303.28,0.0,0.0,0.000,732638.0,732638.0,8287,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496463325,2056291.00
06/03/2017 00:15,2,0.000,ALERT,213.29,300.87,59.970,1496463304,"201051344000890","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,717075.4,717075.4,8295,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496463327,2056292.00
06/03/2017 00:15,2,0.000,ALERT,213.51,300.57,59.970,1496463304,"201051344000438","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,719803.6,719803.6,8290,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496463329,2056293.00
06/03/2017 00:15,2,0.000,ALERT,213.51,299.67,59.965,1496463304,"201051344000417","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,663537.2,663537.2,8309,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496463331,2056294.00
06/03/2017 00:15,2,0.000,ALERT,213.06,299.97,59.965,1496463304,"274151322000083","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,967531.2,967531.2,8250,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496463333,2056295.00
06/03/2017 00:15,2,0.000,ALERT,213.51,299.67,59.970,1496463304,"274151322000076","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,1031854.5,1031854.5,8242,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496463335,2056296.00
06/03/2017 00:15,2,0.000,ALERT,213.06,301.17,59.975,1496463304,"201051344000868","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,713114.5,713114.5,8297,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496463336,2056297.00
06/03/2017 00:15,2,0.000,ALERT,213.06,300.27,59.970,1496463304,"274151322000095","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,1021846.5,1021846.5,8254,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496463338,2056298.00
06/03/2017 00:15,2,0.000,ALERT,213.06,300.87,59.938,1496463304,"201051344000988","219011344069620",0.00,13.30,0,296.66,302.37,0.0,0.0,0.000,637353.6,637353.6,8307,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496463340,2056299.00
06/03/2017 00:15,2,0.000,ALERT,213.29,299.67,59.970,1496463304,"201051344001025","219011344069620",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,719276.5,719276.5,8306,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496463342,2056300.00
06/03/2017 00:15,2,0.000,ALERT,213.29,300.87,60.002,1496463304,"201051344000458","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,725108.6,725108.6,8280,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496463344,2056301.00
06/03/2017 00:15,2,0.000,ALERT,213.74,300.87,59.986,1496463304,"201051344000853","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,725802.0,725802.0,8289,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496463345,2056302.00
06/03/2017 00:15,2,0.000,ALERT,213.74,300.27,59.981,1496463304,"201051344000685","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,719818.9,719818.9,8303,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496463347,2056303.00
06/03/2017 00:15,2,0.000,ALERT,213.51,300.27,59.981,1496463304,"201051344000917","219011344069620",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,716433.6,716433.6,8293,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496463349,2056304.00
06/03/2017 00:15,2,0.000,ALERT,213.74,300.57,59.975,1496463304,"201051344001145","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,724402.1,724402.1,8284,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496463351,2056305.00
06/03/2017 00:15,2,0.000,ALERT,213.51,299.67,59.954,1496463304,"201051344000651","219011344069620",0.00,11.70,0,298.17,301.47,0.0,0.0,0.000,712919.3,712919.3,8296,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496463353,2056306.00
06/03/2017 00:15,2,0.000,ALERT,212.83,299.37,60.002,1496463304,"274151322000088","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,927662.0,927662.0,8246,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496463354,2056307.00
06/03/2017 00:15,2,0.000,ALERT,213.96,299.07,59.975,1496463304,"274151322000068","219011344069620",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,801658.7,801658.7,8487,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496463356,2056308.00
06/03/2017 00:15,2,0.000,ALERT,213.29,300.27,59.965,1496463304,"201051344001135","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,708366.7,708366.7,8287,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496463358,2056309.00
06/03/2017 00:15,2,0.000,ALERT,213.06,301.47,59.981,1496463304,"201051344000594","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,727662.0,727662.0,8288,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496463360,2056310.00
06/03/2017 00:15,2,0.000,ALERT,213.74,300.27,59.975,1496463304,"201051344001203","219011344069620",0.00,12.70,0,298.77,303.58,0.0,0.0,0.000,717590.4,717590.4,8313,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496463361,2056311.00
06/03/2017 00:15,2,0.000,ALERT,213.06,300.27,59.975,1496463304,"274151322000054","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,945175.6,945175.6,8232,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496463363,2056312.00
06/03/2017 00:15,2,0.000,ALERT,213.51,300.57,59.938,1496463304,"201051344000867","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,711980.0,711980.0,8311,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496463365,2056313.00
06/03/2017 00:15,2,0.000,ALERT,213.51,300.57,59.981,1496463304,"201051344001093","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,716255.9,716255.9,8302,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496463367,2056314.00
06/03/2017 00:15,2,0.000,ALERT,213.06,300.87,59.986,1496463304,"201051344000900","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,733386.2,733386.2,8290,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496463369,2056315.00
06/03/2017 00:15,2,0.000,ALERT,213.29,300.27,59.981,1496463304,"201051344000648","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,722259.1,722259.1,8284,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496463371,2056316.00
06/03/2017 00:15,2,0.000,ALERT,213.29,301.47,59.959,1496463304,"201051344000569","219011344069620",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,735747.3,735747.3,8272,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496463372,2056317.00
06/03/2017 00:15,2,0.000,ALERT,213.29,301.17,59.981,1496463304,"201051344000983","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,726207.6,726207.6,8291,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496463374,2056318.00
06/03/2017 00:15,2,0.000,ALERT,213.29,300.27,60.007,1496463304,"201051344001158","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,711472.1,711472.1,8294,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496463376,2056319.00
06/03/2017 00:15,2,0.000,ALERT,213.74,301.47,59.981,1496463304,"201051344000576","219011344069620",0.00,12.70,0,299.07,302.37,0.0,0.0,0.000,726100.8,726100.8,8290,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496463378,2056320.00
06/03/2017 00:15,2,0.000,ALERT,213.06,299.07,59.970,1496463304,"274151322000087","219011344069620",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,918143.6,918143.6,8371,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496463380,2056321.00
06/03/2017 00:30,2,0.000,ALERT,213.96,300.87,59.944,1496464203,"201051344000645","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,725037.5,725037.5,8284,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496464205,2056322.00
06/03/2017 00:30,2,0.000,ALERT,213.29,299.37,59.928,1496464203,"274151322000085","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,941460.2,941460.2,8236,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496464207,2056323.00
06/03/2017 00:30,2,0.000,ALERT,213.96,300.57,59.954,1496464203,"201051344000633","219011344069620",0.00,12.30,0,296.96,302.37,0.0,0.0,0.000,711507.6,711507.6,8315,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496464209,2056324.00
06/03/2017 00:30,2,0.000,ALERT,213.51,300.87,59.944,1496464203,"201051344000469","219011344069620",0.00,12.30,0,297.57,302.68,0.0,0.0,0.000,714657.5,714657.5,8294,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496464211,2056325.00
06/03/2017 00:30,2,0.000,ALERT,213.29,299.97,59.944,1496464203,"201051344000646","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,709827.0,709827.0,8295,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496464212,2056326.00
06/03/2017 00:30,2,0.000,ALERT,213.06,299.07,59.975,1496464203,"274151322000052","219011344069620",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,977439.2,977439.2,8246,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496464214,2056327.00
06/03/2017 00:30,2,0.000,ALERT,213.51,300.27,59.901,1496464203,"201051344000585","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,721695.4,721695.4,8298,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496464216,2056328.00
06/03/2017 00:30,2,0.000,ALERT,213.51,300.57,59.944,1496464203,"201051344001230","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,714461.4,714461.4,8302,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496464218,2056329.00
06/03/2017 00:30,2,0.000,ALERT,213.96,300.87,59.949,1496464203,"201051344000582","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,704099.3,704099.3,8288,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496464220,2056330.00
06/03/2017 00:30,2,0.000,ALERT,213.29,300.27,59.954,1496464203,"201051344000955","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,723101.8,723101.8,8300,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496464221,2056331.00
06/03/2017 00:30,2,0.000,ALERT,213.06,299.07,59.954,1496464203,"274151322000094","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,801227.1,801227.1,8469,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496464223,2056332.00
06/03/2017 00:30,2,0.000,ALERT,213.51,301.77,59.970,1496464203,"201051344000579","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,732638.0,732638.0,8289,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496464225,2056333.00
06/03/2017 00:30,2,0.000,ALERT,213.29,300.57,59.944,1496464203,"201051344000890","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,717075.4,717075.4,8297,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496464227,2056334.00
06/03/2017 00:30,2,0.000,ALERT,213.51,299.97,59.949,1496464203,"201051344000438","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,719803.6,719803.6,8292,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496464229,2056335.00
06/03/2017 00:30,2,0.000,ALERT,213.51,299.37,59.954,1496464203,"201051344000417","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,663537.2,663537.2,8311,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496464230,2056336.00
06/03/2017 00:30,2,0.000,ALERT,213.06,299.97,59.901,1496464203,"274151322000083","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,967531.2,967531.2,8252,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496464232,2056337.00
06/03/2017 00:30,2,0.000,ALERT,213.74,299.07,59.949,1496464203,"274151322000076","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,1031854.5,1031854.5,8244,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496464234,2056338.00
06/03/2017 00:30,2,0.000,ALERT,213.51,301.47,59.938,1496464203,"201051344000868","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,713114.5,713114.5,8299,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496464236,2056339.00
06/03/2017 00:30,2,0.000,ALERT,213.06,299.67,59.928,1496464203,"274151322000095","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,1021846.5,1021846.5,8256,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496464238,2056340.00
06/03/2017 00:30,2,0.000,ALERT,213.29,300.87,59.975,1496464203,"201051344000988","219011344069620",0.00,13.00,0,296.66,302.68,0.0,0.0,0.000,637353.6,637353.6,8309,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496464239,2056341.00
06/03/2017 00:30,2,0.000,ALERT,213.29,299.37,59.949,1496464203,"201051344001025","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,719276.5,719276.5,8308,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496464241,2056342.00
06/03/2017 00:30,2,0.000,ALERT,213.51,301.17,59.944,1496464203,"201051344000458","219011344069620",0.00,13.70,0,299.07,303.58,0.0,0.0,0.000,725108.6,725108.6,8282,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496464243,2056343.00
06/03/2017 00:30,2,0.000,ALERT,214.19,300.87,59.949,1496464203,"201051344000853","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,725802.0,725802.0,8291,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496464245,2056344.00
06/03/2017 00:30,2,0.000,ALERT,213.74,300.27,59.938,1496464203,"201051344000685","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,719818.9,719818.9,8305,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496464247,2056345.00
06/03/2017 00:30,2,0.000,ALERT,213.51,299.37,59.944,1496464203,"201051344000917","219011344069620",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,716433.6,716433.6,8295,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496464248,2056346.00
06/03/2017 00:30,2,0.000,ALERT,213.74,300.27,59.949,1496464203,"201051344001145","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,724402.1,724402.1,8286,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496464250,2056347.00
06/03/2017 00:30,2,0.000,ALERT,213.51,299.37,59.954,1496464203,"201051344000651","219011344069620",0.00,11.70,0,297.87,301.47,0.0,0.0,0.000,712919.3,712919.3,8298,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496464252,2056348.00
06/03/2017 00:30,2,0.000,ALERT,212.61,299.37,59.959,1496464203,"274151322000088","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,927662.0,927662.0,8248,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496464254,2056349.00
06/03/2017 00:30,2,0.000,ALERT,213.74,298.77,59.944,1496464203,"274151322000068","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,801658.7,801658.7,8489,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496464256,2056350.00
06/03/2017 00:30,2,0.000,ALERT,213.29,299.97,59.933,1496464203,"201051344001135","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,708366.7,708366.7,8289,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496464258,2056351.00
06/03/2017 00:30,2,0.000,ALERT,213.29,301.47,59.954,1496464203,"201051344000594","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,727662.0,727662.0,8290,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496464260,2056352.00
06/03/2017 00:30,2,0.000,ALERT,213.74,299.97,59.970,1496464203,"201051344001203","219011344069620",0.00,12.30,0,298.47,303.58,0.0,0.0,0.000,717590.4,717590.4,8315,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496464262,2056353.00
06/03/2017 00:30,2,0.000,ALERT,213.06,299.67,59.949,1496464203,"274151322000054","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,945175.6,945175.6,8234,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496464263,2056354.00
06/03/2017 00:30,2,0.000,ALERT,213.74,300.57,59.981,1496464203,"201051344000867","219011344069620",0.00,13.30,0,298.47,303.28,0.0,0.0,0.000,711980.0,711980.0,8313,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496464265,2056355.00
06/03/2017 00:30,2,0.000,ALERT,213.51,299.97,59.949,1496464203,"201051344001093","219011344069620",0.00,13.30,0,298.47,301.77,0.0,0.0,0.000,716255.9,716255.9,8304,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496464267,2056356.00
06/03/2017 00:30,2,0.000,ALERT,213.51,301.17,59.959,1496464203,"201051344000900","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,733386.2,733386.2,8292,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496464269,2056357.00
06/03/2017 00:30,2,0.000,ALERT,213.74,300.27,59.949,1496464203,"201051344000648","219011344069620",0.00,12.00,0,298.17,302.98,0.0,0.0,0.000,722259.1,722259.1,8286,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496464271,2056358.00
06/03/2017 00:30,2,0.000,ALERT,213.51,301.47,59.975,1496464203,"201051344000569","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,735747.3,735747.3,8274,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496464272,2056359.00
06/03/2017 00:30,2,0.000,ALERT,213.51,301.17,59.944,1496464203,"201051344000983","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,726207.6,726207.6,8293,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496464274,2056360.00
06/03/2017 00:30,2,0.000,ALERT,213.51,300.87,59.954,1496464203,"201051344001158","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,711472.1,711472.1,8296,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496464276,2056361.00
06/03/2017 00:30,2,0.000,ALERT,213.96,301.17,59.959,1496464203,"201051344000576","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,726100.8,726100.8,8292,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496464278,2056362.00
06/03/2017 00:30,2,0.000,ALERT,213.06,298.47,59.959,1496464203,"274151322000087","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,918143.6,918143.6,8373,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496464279,2056363.00
06/03/2017 00:45,2,0.000,ALERT,213.96,301.77,59.965,1496465104,"201051344000645","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,725037.5,725037.5,8286,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496465106,2056364.00
06/03/2017 00:45,2,0.000,ALERT,213.29,299.97,59.965,1496465104,"274151322000085","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,941460.2,941460.2,8238,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496465107,2056365.00
06/03/2017 00:45,2,0.000,ALERT,214.19,301.47,59.965,1496465104,"201051344000633","219011344069620",0.00,12.30,0,297.26,302.98,0.0,0.0,0.000,711507.6,711507.6,8317,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496465109,2056366.00
06/03/2017 00:45,2,0.000,ALERT,213.74,301.77,59.954,1496465104,"201051344000469","219011344069620",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,714657.5,714657.5,8296,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496465111,2056367.00
06/03/2017 00:45,2,0.000,ALERT,213.51,300.87,59.965,1496465104,"201051344000646","219011344069620",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,709827.0,709827.0,8297,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496465113,2056368.00
06/03/2017 00:45,2,0.000,ALERT,213.06,300.87,59.965,1496465104,"274151322000052","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,977439.2,977439.2,8248,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496465115,2056369.00
06/03/2017 00:45,2,0.000,ALERT,213.74,301.17,59.986,1496465104,"201051344000585","219011344069620",0.00,13.00,0,297.57,302.37,0.0,0.0,0.000,721695.4,721695.4,8300,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496465117,2056370.00
06/03/2017 00:45,2,0.000,ALERT,213.51,301.17,59.981,1496465104,"201051344001230","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,714461.4,714461.4,8304,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496465118,2056371.00
06/03/2017 00:45,2,0.000,ALERT,213.96,301.77,59.954,1496465104,"201051344000582","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,704099.3,704099.3,8290,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496465120,2056372.00
06/03/2017 00:45,2,0.000,ALERT,213.29,300.87,59.991,1496465104,"201051344000955","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,723101.8,723101.8,8302,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496465122,2056373.00
06/03/2017 00:45,2,0.000,ALERT,213.06,299.67,59.981,1496465104,"274151322000094","219011344069620",0.00,13.00,0,297.57,300.87,0.0,0.0,0.000,801227.1,801227.1,8471,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496465124,2056374.00
06/03/2017 00:45,2,0.000,ALERT,213.74,302.68,60.028,1496465104,"201051344000579","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,732638.0,732638.0,8291,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496465126,2056375.00
06/03/2017 00:45,2,0.000,ALERT,213.51,301.47,59.991,1496465104,"201051344000890","219011344069620",0.00,13.00,0,298.47,303.28,0.0,0.0,0.000,717075.4,717075.4,8299,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496465127,2056376.00
06/03/2017 00:45,2,0.000,ALERT,213.74,301.17,59.991,1496465104,"201051344000438","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,719803.6,719803.6,8294,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496465129,2056377.00
06/03/2017 00:45,2,0.000,ALERT,213.74,300.57,59.986,1496465104,"201051344000417","219011344069620",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,663537.2,663537.2,8313,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496465131,2056378.00
06/03/2017 00:45,2,0.000,ALERT,213.29,300.87,59.996,1496465104,"274151322000083","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,967531.2,967531.2,8254,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496465133,2056379.00
06/03/2017 00:45,2,0.000,ALERT,213.74,299.97,59.954,1496465104,"274151322000076","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,1031854.5,1031854.5,8246,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496465135,2056380.00
06/03/2017 00:45,2,0.000,ALERT,213.74,302.68,59.959,1496465104,"201051344000868","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,713114.5,713114.5,8301,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496465136,2056381.00
06/03/2017 00:45,2,0.000,ALERT,213.29,301.17,60.034,1496465104,"274151322000095","219011344069620",0.00,13.00,0,299.07,302.37,0.0,0.0,0.000,1021846.5,1021846.5,8258,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496465138,2056382.00
