ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2017 00:45,2,0.000,ALERT,213.51,302.07,60.002,1496465104,"201051344000988","219011344069620",0.00,13.00,0,296.96,303.28,0.0,0.0,0.000,637353.6,637353.6,8311,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496465140,2056383.00
06/03/2017 00:45,2,0.000,ALERT,213.51,300.57,59.996,1496465104,"201051344001025","219011344069620",0.00,12.00,0,297.57,302.68,0.0,0.0,0.000,719276.5,719276.5,8310,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496465142,2056384.00
06/03/2017 00:45,2,0.000,ALERT,213.51,302.07,60.034,1496465104,"201051344000458","219011344069620",0.00,13.70,0,299.37,304.18,0.0,0.0,0.000,725108.6,725108.6,8284,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496465143,2056385.00
06/03/2017 00:45,2,0.000,ALERT,214.19,301.77,60.002,1496465104,"201051344000853","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,725802.0,725802.0,8293,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496465145,2056386.00
06/03/2017 00:45,2,0.000,ALERT,214.19,301.17,59.996,1496465104,"201051344000685","219011344069620",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,719818.9,719818.9,8307,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496465147,2056387.00
06/03/2017 00:45,2,0.000,ALERT,213.96,300.87,60.007,1496465104,"201051344000917","219011344069620",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,716433.6,716433.6,8297,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496465149,2056388.00
06/03/2017 00:45,2,0.000,ALERT,213.96,301.47,60.002,1496465104,"201051344001145","219011344069620",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,724402.1,724402.1,8288,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496465151,2056389.00
06/03/2017 00:45,2,0.000,ALERT,213.74,300.57,60.002,1496465104,"201051344000651","219011344069620",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,712919.3,712919.3,8300,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496465153,2056390.00
06/03/2017 00:45,2,0.000,ALERT,213.06,299.67,60.007,1496465104,"274151322000088","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,927662.0,927662.0,8250,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496465154,2056391.00
06/03/2017 00:45,2,0.000,ALERT,213.96,299.37,59.954,1496465104,"274151322000068","219011344069620",0.00,14.00,0,297.57,300.57,0.0,0.0,0.000,801658.7,801658.7,8491,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496465156,2056392.00
06/03/2017 00:45,2,0.000,ALERT,213.51,301.17,60.002,1496465104,"201051344001135","219011344069620",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,708366.7,708366.7,8291,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496465158,2056393.00
06/03/2017 00:45,2,0.000,ALERT,213.51,302.68,60.007,1496465104,"201051344000594","219011344069620",0.00,13.00,0,299.07,303.88,0.0,0.0,0.000,727662.0,727662.0,8292,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496465160,2056394.00
06/03/2017 00:45,2,0.000,ALERT,213.96,301.17,59.996,1496465104,"201051344001203","219011344069620",0.00,12.30,0,297.57,304.18,0.0,0.0,0.000,717590.4,717590.4,8317,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496465162,2056395.00
06/03/2017 00:45,2,0.000,ALERT,213.29,300.87,59.996,1496465104,"274151322000054","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,945175.6,945175.6,8236,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496465163,2056396.00
06/03/2017 00:45,2,0.000,ALERT,213.96,301.77,60.018,1496465104,"201051344000867","219011344069620",0.00,13.00,0,298.47,303.88,0.0,0.0,0.000,711980.0,711980.0,8315,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496465165,2056397.00
06/03/2017 00:45,2,0.000,ALERT,213.74,301.47,60.007,1496465104,"201051344001093","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,716255.9,716255.9,8306,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496465167,2056398.00
06/03/2017 00:45,2,0.000,ALERT,213.51,302.07,59.981,1496465104,"201051344000900","219011344069620",0.00,12.70,0,298.77,303.28,0.0,0.0,0.000,733386.2,733386.2,8294,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496465169,2056399.00
06/03/2017 00:45,2,0.000,ALERT,213.96,301.47,60.002,1496465104,"201051344000648","219011344069620",0.00,12.00,0,298.77,303.58,0.0,0.0,0.000,722259.1,722259.1,8288,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496465171,2056400.00
06/03/2017 00:45,2,0.000,ALERT,213.74,302.68,60.002,1496465104,"201051344000569","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,735747.3,735747.3,8276,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496465172,2056401.00
06/03/2017 00:45,2,0.000,ALERT,213.74,302.68,59.996,1496465104,"201051344000983","219011344069620",0.00,13.00,0,299.07,303.88,0.0,0.0,0.000,726207.6,726207.6,8295,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496465174,2056402.00
06/03/2017 00:45,2,0.000,ALERT,213.74,302.07,60.002,1496465104,"201051344001158","219011344069620",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,711472.1,711472.1,8298,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496465176,2056403.00
06/03/2017 00:45,2,0.000,ALERT,214.19,302.68,60.012,1496465104,"201051344000576","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,726100.8,726100.8,8294,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496465178,2056404.00
06/03/2017 00:45,2,0.000,ALERT,213.51,300.57,60.007,1496465104,"274151322000087","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,918143.6,918143.6,8375,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496465179,2056405.00
06/03/2017 01:00,2,0.000,ALERT,214.19,301.47,59.986,1496466003,"201051344000645","219011344069620",0.00,13.00,0,300.27,303.58,0.0,0.0,0.000,725037.5,725037.5,8288,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466005,2056406.00
06/03/2017 01:00,2,0.000,ALERT,212.83,299.37,60.007,1496466003,"274151322000085","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,941460.2,941460.2,8240,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466007,2056407.00
06/03/2017 01:00,2,0.000,ALERT,214.19,301.17,59.975,1496466003,"201051344000633","219011344069620",0.00,12.30,0,298.17,303.28,0.0,0.0,0.000,711507.6,711507.6,8319,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466009,2056408.00
06/03/2017 01:00,2,0.000,ALERT,213.74,301.47,59.986,1496466003,"201051344000469","219011344069620",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,714657.5,714657.5,8298,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466011,2056409.00
06/03/2017 01:00,2,0.000,ALERT,213.51,300.87,59.986,1496466003,"201051344000646","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,709827.0,709827.0,8299,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496466012,2056410.00
06/03/2017 01:00,2,0.000,ALERT,212.38,299.07,59.981,1496466003,"274151322000052","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,977439.2,977439.2,8250,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466014,2056411.00
06/03/2017 01:00,2,0.000,ALERT,213.74,301.17,59.981,1496466003,"201051344000585","219011344069620",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,721695.4,721695.4,8302,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466016,2056412.00
06/03/2017 01:00,2,0.000,ALERT,213.74,301.47,59.970,1496466003,"201051344001230","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,714461.4,714461.4,8306,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496466018,2056413.00
06/03/2017 01:00,2,0.000,ALERT,214.19,302.07,60.012,1496466003,"201051344000582","219011344069620",0.00,12.00,0,299.97,303.28,0.0,0.0,0.000,704099.3,704099.3,8292,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496466019,2056414.00
06/03/2017 01:00,2,0.000,ALERT,213.29,301.47,59.944,1496466003,"201051344000955","219011344069620",0.00,12.70,0,299.07,302.37,0.0,0.0,0.000,723101.8,723101.8,8304,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496466021,2056415.00
06/03/2017 01:00,2,0.000,ALERT,212.61,298.77,59.975,1496466003,"274151322000094","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,801227.1,801227.1,8473,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466023,2056416.00
06/03/2017 01:00,2,0.000,ALERT,213.51,302.07,59.959,1496466003,"201051344000579","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,732638.0,732638.0,8293,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466025,2056417.00
06/03/2017 01:00,2,0.000,ALERT,213.51,301.47,59.970,1496466003,"201051344000890","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,717075.4,717075.4,8301,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496466027,2056418.00
06/03/2017 01:00,2,0.000,ALERT,213.74,301.17,59.970,1496466003,"201051344000438","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,719803.6,719803.6,8296,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496466028,2056419.00
06/03/2017 01:00,2,0.000,ALERT,213.96,300.57,59.965,1496466003,"201051344000417","219011344069620",0.00,13.00,0,298.77,302.07,0.0,0.0,0.000,663537.2,663537.2,8315,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466030,2056420.00
06/03/2017 01:00,2,0.000,ALERT,212.61,299.37,59.965,1496466003,"274151322000083","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,967531.2,967531.2,8256,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466032,2056421.00
06/03/2017 01:00,2,0.000,ALERT,213.29,299.37,60.002,1496466003,"274151322000076","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,1031854.5,1031854.5,8248,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496466034,2056422.00
06/03/2017 01:00,2,0.000,ALERT,213.51,302.07,59.965,1496466003,"201051344000868","219011344069620",0.00,12.70,0,300.87,304.48,0.0,0.0,0.000,713114.5,713114.5,8303,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466036,2056423.00
06/03/2017 01:00,2,0.000,ALERT,212.83,299.97,59.975,1496466003,"274151322000095","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,1021846.5,1021846.5,8260,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466038,2056424.00
06/03/2017 01:00,2,0.000,ALERT,213.51,301.47,59.954,1496466003,"201051344000988","219011344069620",0.00,13.00,0,297.87,303.28,0.0,0.0,0.000,637353.6,637353.6,8313,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466039,2056425.00
06/03/2017 01:00,2,0.000,ALERT,213.51,300.27,59.944,1496466003,"201051344001025","219011344069620",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,719276.5,719276.5,8312,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466041,2056426.00
06/03/2017 01:00,2,0.000,ALERT,213.51,301.47,59.949,1496466003,"201051344000458","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,725108.6,725108.6,8286,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466043,2056427.00
06/03/2017 01:00,2,0.000,ALERT,214.19,301.47,59.965,1496466003,"201051344000853","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,725802.0,725802.0,8295,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466045,2056428.00
06/03/2017 01:00,2,0.000,ALERT,213.96,301.17,59.954,1496466003,"201051344000685","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,719818.9,719818.9,8309,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466047,2056429.00
06/03/2017 01:00,2,0.000,ALERT,213.74,300.57,59.949,1496466003,"201051344000917","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,716433.6,716433.6,8299,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496466048,2056430.00
06/03/2017 01:00,2,0.000,ALERT,213.74,300.27,59.907,1496466003,"201051344000651","219011344069620",0.00,11.70,0,299.07,302.37,0.0,0.0,0.000,712919.3,712919.3,8302,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466051,2056431.00
06/03/2017 01:00,2,0.000,ALERT,212.38,299.37,59.954,1496466003,"274151322000088","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,927662.0,927662.0,8252,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466053,2056432.00
06/03/2017 01:00,2,0.000,ALERT,213.51,298.17,59.938,1496466003,"274151322000068","219011344069620",0.00,14.00,0,297.26,300.57,0.0,0.0,0.000,801658.7,801658.7,8493,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466055,2056433.00
06/03/2017 01:00,2,0.000,ALERT,213.51,300.87,59.959,1496466003,"201051344001135","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,708366.7,708366.7,8293,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496466057,2056434.00
06/03/2017 01:00,2,0.000,ALERT,213.51,302.07,59.949,1496466003,"201051344000594","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,727662.0,727662.0,8294,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466058,2056435.00
06/03/2017 01:00,2,0.000,ALERT,213.74,300.87,59.954,1496466003,"201051344001203","219011344069620",0.00,12.30,0,299.07,304.48,0.0,0.0,0.000,717590.4,717590.4,8319,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466060,2056436.00
06/03/2017 01:00,2,0.000,ALERT,212.61,299.67,59.981,1496466003,"274151322000054","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,945175.6,945175.6,8238,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496466062,2056437.00
06/03/2017 01:00,2,0.000,ALERT,213.96,301.47,59.959,1496466003,"201051344000867","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,711980.0,711980.0,8317,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496466064,2056438.00
06/03/2017 01:00,2,0.000,ALERT,213.74,301.17,59.954,1496466003,"201051344001093","219011344069620",0.00,13.30,0,299.37,302.68,0.0,0.0,0.000,716255.9,716255.9,8308,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496466066,2056439.00
06/03/2017 01:00,2,0.000,ALERT,213.74,301.77,59.959,1496466003,"201051344000900","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,733386.2,733386.2,8296,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466068,2056440.00
06/03/2017 01:00,2,0.000,ALERT,213.96,301.17,59.991,1496466003,"201051344000648","219011344069620",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,722259.1,722259.1,8290,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496466069,2056441.00
06/03/2017 01:00,2,0.000,ALERT,213.74,302.07,59.944,1496466003,"201051344000569","219011344069620",0.00,12.70,0,300.87,304.78,0.0,0.0,0.000,735747.3,735747.3,8278,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466071,2056442.00
06/03/2017 01:00,2,0.000,ALERT,213.74,301.77,59.954,1496466003,"201051344000983","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,726207.6,726207.6,8297,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466073,2056443.00
06/03/2017 01:00,2,0.000,ALERT,213.74,301.47,59.922,1496466003,"201051344001158","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,711472.1,711472.1,8300,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466075,2056444.00
06/03/2017 01:00,2,0.000,ALERT,214.19,302.07,59.981,1496466003,"201051344000576","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,726100.8,726100.8,8296,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466077,2056445.00
06/03/2017 01:00,2,0.000,ALERT,212.83,298.77,59.944,1496466003,"274151322000087","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,918143.6,918143.6,8377,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466078,2056446.00
06/03/2017 01:00,2,0.000,ALERT,213.96,301.17,59.954,1496466003,"201051344001145","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,724402.1,724402.1,8290,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466080,2056447.00
06/03/2017 01:15,2,0.000,ALERT,213.96,301.17,59.949,1496466904,"201051344000645","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,725037.5,725037.5,8290,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466906,2056448.00
06/03/2017 01:15,2,0.000,ALERT,212.83,298.77,59.949,1496466904,"274151322000085","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,941460.2,941460.2,8242,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466908,2056449.00
06/03/2017 01:15,2,0.000,ALERT,214.19,300.87,59.949,1496466904,"201051344000633","219011344069620",0.00,12.30,0,297.57,302.68,0.0,0.0,0.000,711507.6,711507.6,8321,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496466909,2056450.00
06/03/2017 01:15,2,0.000,ALERT,213.74,301.17,59.949,1496466904,"201051344000469","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,714657.5,714657.5,8300,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496466911,2056451.00
06/03/2017 01:15,2,0.000,ALERT,213.29,300.57,59.949,1496466904,"201051344000646","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,709827.0,709827.0,8301,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466913,2056452.00
06/03/2017 01:15,2,0.000,ALERT,212.61,299.07,59.949,1496466904,"274151322000052","219011344069620",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,977439.2,977439.2,8252,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496466915,2056453.00
06/03/2017 01:15,2,0.000,ALERT,213.74,300.87,59.959,1496466904,"201051344000585","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,721695.4,721695.4,8304,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466916,2056454.00
06/03/2017 01:15,2,0.000,ALERT,213.51,300.87,59.949,1496466904,"201051344001230","219011344069620",0.00,12.70,0,299.37,302.68,0.0,0.0,0.000,714461.4,714461.4,8308,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496466918,2056455.00
06/03/2017 01:15,2,0.000,ALERT,213.96,301.77,59.954,1496466904,"201051344000582","219011344069620",0.00,11.70,0,299.97,303.28,0.0,0.0,0.000,704099.3,704099.3,8294,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466920,2056456.00
06/03/2017 01:15,2,0.000,ALERT,213.29,300.87,59.959,1496466904,"201051344000955","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,723101.8,723101.8,8306,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496466922,2056457.00
06/03/2017 01:15,2,0.000,ALERT,212.83,298.77,59.949,1496466904,"274151322000094","219011344069620",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,801227.1,801227.1,8475,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466924,2056458.00
06/03/2017 01:15,2,0.000,ALERT,213.51,302.07,59.922,1496466904,"201051344000579","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,732638.0,732638.0,8295,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496466925,2056459.00
06/03/2017 01:15,2,0.000,ALERT,213.51,301.17,59.944,1496466904,"201051344000890","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,717075.4,717075.4,8303,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466927,2056460.00
06/03/2017 01:15,2,0.000,ALERT,213.74,300.87,59.938,1496466904,"201051344000438","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,719803.6,719803.6,8298,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466929,2056461.00
06/03/2017 01:15,2,0.000,ALERT,213.74,300.57,59.954,1496466904,"201051344000417","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,663537.2,663537.2,8317,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466931,2056462.00
06/03/2017 01:15,2,0.000,ALERT,212.61,299.37,59.949,1496466904,"274151322000083","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,967531.2,967531.2,8258,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466932,2056463.00
06/03/2017 01:15,2,0.000,ALERT,213.29,299.37,59.949,1496466904,"274151322000076","219011344069620",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,1031854.5,1031854.5,8250,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466934,2056464.00
06/03/2017 01:15,2,0.000,ALERT,213.51,301.77,59.954,1496466904,"201051344000868","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,713114.5,713114.5,8305,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466936,2056465.00
06/03/2017 01:15,2,0.000,ALERT,212.61,299.97,59.938,1496466904,"274151322000095","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,1021846.5,1021846.5,8262,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466938,2056466.00
06/03/2017 01:15,2,0.000,ALERT,213.51,301.47,59.928,1496466904,"201051344000988","219011344069620",0.00,13.00,0,297.26,302.98,0.0,0.0,0.000,637353.6,637353.6,8315,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496466940,2056467.00
06/03/2017 01:15,2,0.000,ALERT,213.51,299.97,59.949,1496466904,"201051344001025","219011344069620",0.00,12.00,0,298.47,303.28,0.0,0.0,0.000,719276.5,719276.5,8314,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496466942,2056468.00
06/03/2017 01:15,2,0.000,ALERT,213.51,301.47,59.944,1496466904,"201051344000458","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,725108.6,725108.6,8288,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466943,2056469.00
06/03/2017 01:15,2,0.000,ALERT,214.19,301.17,59.959,1496466904,"201051344000853","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,725802.0,725802.0,8297,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466945,2056470.00
06/03/2017 01:15,2,0.000,ALERT,213.96,300.87,59.954,1496466904,"201051344000685","219011344069620",0.00,12.30,0,299.07,302.37,0.0,0.0,0.000,719818.9,719818.9,8311,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466947,2056471.00
06/03/2017 01:15,2,0.000,ALERT,213.74,300.27,59.954,1496466904,"201051344000917","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,716433.6,716433.6,8301,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466949,2056472.00
06/03/2017 01:15,2,0.000,ALERT,213.74,300.87,59.954,1496466904,"201051344001145","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,724402.1,724402.1,8292,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466950,2056473.00
06/03/2017 01:15,2,0.000,ALERT,213.74,299.97,59.949,1496466904,"201051344000651","219011344069620",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,712919.3,712919.3,8304,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496466952,2056474.00
06/03/2017 01:15,2,0.000,ALERT,212.38,299.07,59.944,1496466904,"274151322000088","219011344069620",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,927662.0,927662.0,8254,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466954,2056475.00
06/03/2017 01:15,2,0.000,ALERT,213.29,298.17,59.944,1496466904,"274151322000068","219011344069620",0.00,14.00,0,296.06,299.37,0.0,0.0,0.000,801658.7,801658.7,8495,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466956,2056476.00
06/03/2017 01:15,2,0.000,ALERT,213.29,300.87,59.949,1496466904,"201051344001135","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,708366.7,708366.7,8295,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496466958,2056477.00
06/03/2017 01:15,2,0.000,ALERT,213.29,302.07,59.991,1496466904,"201051344000594","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,727662.0,727662.0,8296,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466959,2056478.00
06/03/2017 01:15,2,0.000,ALERT,213.74,300.57,59.954,1496466904,"201051344001203","219011344069620",0.00,12.30,0,299.07,304.18,0.0,0.0,0.000,717590.4,717590.4,8321,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496466961,2056479.00
06/03/2017 01:15,2,0.000,ALERT,212.61,299.37,59.949,1496466904,"274151322000054","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,945175.6,945175.6,8240,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466963,2056480.00
06/03/2017 01:15,2,0.000,ALERT,213.74,300.87,59.954,1496466904,"201051344000867","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,711980.0,711980.0,8319,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466965,2056481.00
06/03/2017 01:15,2,0.000,ALERT,213.51,300.57,59.944,1496466904,"201051344001093","219011344069620",0.00,13.00,0,299.07,302.37,0.0,0.0,0.000,716255.9,716255.9,8310,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466967,2056482.00
06/03/2017 01:15,2,0.000,ALERT,213.51,301.47,59.954,1496466904,"201051344000900","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,733386.2,733386.2,8298,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496466968,2056483.00
06/03/2017 01:15,2,0.000,ALERT,213.74,300.87,59.938,1496466904,"201051344000648","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,722259.1,722259.1,8292,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496466970,2056484.00
06/03/2017 01:15,2,0.000,ALERT,213.51,302.07,59.965,1496466904,"201051344000569","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,735747.3,735747.3,8280,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466972,2056485.00
06/03/2017 01:15,2,0.000,ALERT,213.51,301.77,59.954,1496466904,"201051344000983","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,726207.6,726207.6,8299,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466974,2056486.00
06/03/2017 01:15,2,0.000,ALERT,213.74,301.17,59.954,1496466904,"201051344001158","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,711472.1,711472.1,8302,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466975,2056487.00
06/03/2017 01:15,2,0.000,ALERT,213.96,301.77,59.954,1496466904,"201051344000576","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,726100.8,726100.8,8298,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466977,2056488.00
06/03/2017 01:15,2,0.000,ALERT,212.61,299.07,59.954,1496466904,"274151322000087","219011344069620",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,918143.6,918143.6,8379,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496466979,2056489.00
06/03/2017 01:30,2,0.000,ALERT,212.61,299.97,59.991,1496467803,"201051344000645","219011344069620",0.00,12.70,0,298.47,303.28,0.0,0.0,0.000,725037.5,725037.5,8292,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496467805,2056490.00
06/03/2017 01:30,2,0.000,ALERT,211.70,297.87,59.986,1496467803,"274151322000085","219011344069620",0.00,13.00,0,295.76,301.17,0.0,0.0,0.000,941460.2,941460.2,8244,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496467807,2056491.00
06/03/2017 01:30,2,0.000,ALERT,212.83,299.67,59.944,1496467803,"201051344000633","219011344069620",0.00,12.00,0,296.96,302.68,0.0,0.0,0.000,711507.6,711507.6,8323,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496467809,2056492.00
06/03/2017 01:30,2,0.000,ALERT,212.38,299.97,59.991,1496467803,"201051344000469","219011344069620",0.00,12.00,0,297.57,302.98,0.0,0.0,0.000,714657.5,714657.5,8302,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496467811,2056493.00
06/03/2017 01:30,2,0.000,ALERT,212.16,299.67,59.986,1496467803,"201051344000646","219011344069620",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,709827.0,709827.0,8303,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496467813,2056494.00
06/03/2017 01:30,2,0.000,ALERT,211.25,298.47,59.981,1496467803,"274151322000052","219011344069620",0.00,13.30,0,295.46,301.47,0.0,0.0,0.000,977439.2,977439.2,8254,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496467814,2056495.00
06/03/2017 01:30,2,0.000,ALERT,212.38,299.97,59.965,1496467803,"201051344000585","219011344069620",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,721695.4,721695.4,8306,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496467816,2056496.00
06/03/2017 01:30,2,0.000,ALERT,212.16,300.27,59.986,1496467803,"201051344001230","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,714461.4,714461.4,8310,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496467818,2056497.00
06/03/2017 01:30,2,0.000,ALERT,212.83,300.57,59.981,1496467803,"201051344000582","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,704099.3,704099.3,8296,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496467820,2056498.00
06/03/2017 01:30,2,0.000,ALERT,211.93,299.97,59.991,1496467803,"201051344000955","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,723101.8,723101.8,8308,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496467821,2056499.00
06/03/2017 01:30,2,0.000,ALERT,211.25,297.57,59.970,1496467803,"274151322000094","219011344069620",0.00,12.70,0,295.16,300.57,0.0,0.0,0.000,801227.1,801227.1,8477,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496467823,2056500.00
06/03/2017 01:30,2,0.000,ALERT,212.16,300.57,59.986,1496467803,"201051344000579","219011344069620",0.00,12.70,0,299.07,304.18,0.0,0.0,0.000,732638.0,732638.0,8297,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496467825,2056501.00
06/03/2017 01:30,2,0.000,ALERT,212.16,300.27,59.975,1496467803,"201051344000890","219011344069620",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,717075.4,717075.4,8305,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496467827,2056502.00
06/03/2017 01:30,2,0.000,ALERT,212.38,299.67,59.954,1496467803,"201051344000438","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,719803.6,719803.6,8300,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496467829,2056503.00
06/03/2017 01:30,2,0.000,ALERT,212.61,299.37,59.959,1496467803,"201051344000417","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,663537.2,663537.2,8319,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496467831,2056504.00
06/03/2017 01:30,2,0.000,ALERT,211.70,298.77,59.954,1496467803,"274151322000083","219011344069620",0.00,13.00,0,296.06,301.47,0.0,0.0,0.000,967531.2,967531.2,8260,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496467832,2056505.00
06/03/2017 01:30,2,0.000,ALERT,211.93,298.47,59.965,1496467803,"274151322000076","219011344069620",0.00,13.30,0,295.46,301.47,0.0,0.0,0.000,1031854.5,1031854.5,8252,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496467834,2056506.00
06/03/2017 01:30,2,0.000,ALERT,212.16,300.87,59.912,1496467803,"201051344000868","219011344069620",0.00,12.00,0,299.07,304.18,0.0,0.0,0.000,713114.5,713114.5,8307,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496467836,2056507.00
06/03/2017 01:30,2,0.000,ALERT,211.48,299.07,59.986,1496467803,"274151322000095","219011344069620",0.00,12.70,0,296.36,302.07,0.0,0.0,0.000,1021846.5,1021846.5,8264,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496467838,2056508.00
06/03/2017 01:30,2,0.000,ALERT,212.16,300.27,59.970,1496467803,"201051344000988","219011344069620",0.00,12.70,0,296.36,303.28,0.0,0.0,0.000,637353.6,637353.6,8317,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496467840,2056509.00
06/03/2017 01:30,2,0.000,ALERT,212.16,299.07,59.959,1496467803,"201051344001025","219011344069620",0.00,12.00,0,298.17,303.28,0.0,0.0,0.000,719276.5,719276.5,8316,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496467841,2056510.00
06/03/2017 01:30,2,0.000,ALERT,212.16,300.27,59.944,1496467803,"201051344000458","219011344069620",0.00,13.30,0,298.47,304.18,0.0,0.0,0.000,725108.6,725108.6,8290,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496467843,2056511.00
06/03/2017 01:30,2,0.000,ALERT,212.83,300.27,59.938,1496467803,"201051344000853","219011344069620",0.00,12.30,0,298.47,303.58,0.0,0.0,0.000,725802.0,725802.0,8299,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496467845,2056512.00
06/03/2017 01:30,2,0.000,ALERT,212.61,299.67,59.944,1496467803,"201051344000685","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,719818.9,719818.9,8313,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496467847,2056513.00
06/03/2017 01:30,2,0.000,ALERT,212.61,299.37,59.928,1496467803,"201051344000917","219011344069620",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,716433.6,716433.6,8303,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496467849,2056514.00
06/03/2017 01:30,2,0.000,ALERT,212.38,299.97,59.944,1496467803,"201051344001145","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,724402.1,724402.1,8294,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496467850,2056515.00
06/03/2017 01:30,2,0.000,ALERT,212.38,299.07,59.938,1496467803,"201051344000651","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,712919.3,712919.3,8306,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496467852,2056516.00
06/03/2017 01:30,2,0.000,ALERT,211.03,298.47,59.965,1496467803,"274151322000088","219011344069620",0.00,13.30,0,295.46,301.17,0.0,0.0,0.000,927662.0,927662.0,8256,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496467854,2056517.00
06/03/2017 01:30,2,0.000,ALERT,212.16,297.26,59.891,1496467803,"274151322000068","219011344069620",0.00,14.00,0,294.86,300.27,0.0,0.0,0.000,801658.7,801658.7,8497,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496467856,2056518.00
06/03/2017 01:30,2,0.000,ALERT,210.80,298.17,59.938,1496467803,"201051344001135","219011344069620",0.00,12.00,0,286.14,302.98,0.0,0.0,0.000,708366.7,708366.7,8297,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496467857,2056519.00
06/03/2017 01:30,2,0.000,ALERT,210.80,299.37,59.938,1496467803,"201051344000594","219011344069620",0.00,12.70,0,287.05,303.88,0.0,0.0,0.000,727662.0,727662.0,8298,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496467860,2056520.00
06/03/2017 01:30,2,0.000,ALERT,211.25,297.87,59.949,1496467803,"201051344001203","219011344069620",0.00,12.00,0,286.14,304.48,0.0,0.0,0.000,717590.4,717590.4,8323,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496467861,2056521.00
06/03/2017 01:30,2,0.000,ALERT,210.35,296.66,59.944,1496467803,"274151322000054","219011344069620",0.00,13.70,0,285.24,301.47,0.0,0.0,0.000,945175.6,945175.6,8242,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496467863,2056522.00
06/03/2017 01:30,2,0.000,ALERT,211.25,298.47,59.954,1496467803,"201051344000867","219011344069620",0.00,13.00,0,286.74,303.88,0.0,0.0,0.000,711980.0,711980.0,8321,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496467865,2056523.00
06/03/2017 01:30,2,0.000,ALERT,211.25,298.17,59.954,1496467803,"201051344001093","219011344069620",0.00,13.00,0,286.14,302.68,0.0,0.0,0.000,716255.9,716255.9,8312,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496467867,2056524.00
06/03/2017 01:30,2,0.000,ALERT,211.03,298.77,59.912,1496467803,"201051344000900","219011344069620",0.00,12.00,0,286.74,303.28,0.0,0.0,0.000,733386.2,733386.2,8300,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496467868,2056525.00
06/03/2017 01:30,2,0.000,ALERT,211.25,297.87,59.933,1496467803,"201051344000648","219011344069620",0.00,11.70,0,286.44,303.58,0.0,0.0,0.000,722259.1,722259.1,8294,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496467871,2056526.00
06/03/2017 01:30,2,0.000,ALERT,211.25,299.37,59.954,1496467803,"201051344000569","219011344069620",0.00,12.30,0,287.65,304.18,0.0,0.0,0.000,735747.3,735747.3,8282,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496467872,2056527.00
