ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2017 01:30,2,0.000,ALERT,211.25,299.07,59.944,1496467803,"201051344000983","219011344069620",0.00,12.70,0,287.35,303.88,0.0,0.0,0.000,726207.6,726207.6,8301,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496467874,2056528.00
06/03/2017 01:30,2,0.000,ALERT,211.25,298.47,59.938,1496467803,"201051344001158","219011344069620",0.00,12.00,0,286.44,302.98,0.0,0.0,0.000,711472.1,711472.1,8304,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496467876,2056529.00
06/03/2017 01:30,2,0.000,ALERT,211.70,299.07,59.949,1496467803,"201051344000576","219011344069620",0.00,12.00,0,287.35,303.58,0.0,0.0,0.000,726100.8,726100.8,8300,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496467878,2056530.00
06/03/2017 01:30,2,0.000,ALERT,210.57,296.36,59.896,1496467803,"274151322000087","219011344069620",0.00,13.70,0,284.34,300.57,0.0,0.0,0.000,918143.6,918143.6,8381,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496467880,2056531.00
06/03/2017 01:45,2,0.000,ALERT,213.06,300.57,59.954,1496468703,"201051344000645","219011344069620",0.00,12.70,0,286.74,302.07,0.0,0.0,0.000,725037.5,725037.5,8294,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496468705,2056532.00
06/03/2017 01:45,2,0.000,ALERT,211.70,298.47,59.944,1496468703,"274151322000085","219011344069620",0.00,13.00,0,284.94,299.97,0.0,0.0,0.000,941460.2,941460.2,8246,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496468707,2056533.00
06/03/2017 01:45,2,0.000,ALERT,213.06,300.57,59.981,1496468703,"201051344000633","219011344069620",0.00,12.00,0,285.54,301.47,0.0,0.0,0.000,711507.6,711507.6,8325,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496468708,2056534.00
06/03/2017 01:45,2,0.000,ALERT,212.61,300.57,59.975,1496468703,"201051344000469","219011344069620",0.00,11.70,0,286.14,301.77,0.0,0.0,0.000,714657.5,714657.5,8304,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496468710,2056535.00
06/03/2017 01:45,2,0.000,ALERT,212.38,300.27,59.965,1496468703,"201051344000646","219011344069620",0.00,12.30,0,285.54,301.77,0.0,0.0,0.000,709827.0,709827.0,8305,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496468712,2056536.00
06/03/2017 01:45,2,0.000,ALERT,211.25,298.77,59.970,1496468703,"274151322000052","219011344069620",0.00,13.30,0,284.94,300.57,0.0,0.0,0.000,977439.2,977439.2,8256,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496468714,2056537.00
06/03/2017 01:45,2,0.000,ALERT,212.83,300.87,59.959,1496468703,"201051344000585","219011344069620",0.00,12.70,0,285.84,301.77,0.0,0.0,0.000,721695.4,721695.4,8308,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496468716,2056538.00
06/03/2017 01:45,2,0.000,ALERT,212.61,300.87,59.954,1496468703,"201051344001230","219011344069620",0.00,12.30,0,286.44,302.07,0.0,0.0,0.000,714461.4,714461.4,8312,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496468717,2056539.00
06/03/2017 01:45,2,0.000,ALERT,213.06,301.47,59.965,1496468703,"201051344000582","219011344069620",0.00,11.70,0,287.05,302.68,0.0,0.0,0.000,704099.3,704099.3,8298,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496468719,2056540.00
06/03/2017 01:45,2,0.000,ALERT,212.16,300.57,59.954,1496468703,"201051344000955","219011344069620",0.00,12.30,0,286.14,301.77,0.0,0.0,0.000,723101.8,723101.8,8310,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496468721,2056541.00
06/03/2017 01:45,2,0.000,ALERT,211.70,297.87,59.954,1496468703,"274151322000094","219011344069620",0.00,12.70,0,284.64,299.67,0.0,0.0,0.000,801227.1,801227.1,8479,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496468723,2056542.00
06/03/2017 01:45,2,0.000,ALERT,212.61,301.47,59.965,1496468703,"201051344000579","219011344069620",0.00,12.70,0,287.65,302.68,0.0,0.0,0.000,732638.0,732638.0,8299,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496468725,2056543.00
06/03/2017 01:45,2,0.000,ALERT,212.38,300.87,59.944,1496468703,"201051344000890","219011344069620",0.00,12.70,0,286.74,302.98,0.0,0.0,0.000,717075.4,717075.4,8307,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496468726,2056544.00
06/03/2017 01:45,2,0.000,ALERT,212.61,300.57,59.959,1496468703,"201051344000438","219011344069620",0.00,12.00,0,286.44,302.37,0.0,0.0,0.000,719803.6,719803.6,8302,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496468728,2056545.00
06/03/2017 01:45,2,0.000,ALERT,212.83,300.27,59.965,1496468703,"201051344000417","219011344069620",0.00,12.70,0,285.84,301.17,0.0,0.0,0.000,663537.2,663537.2,8321,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496468730,2056546.00
06/03/2017 01:45,2,0.000,ALERT,211.48,298.77,59.954,1496468703,"274151322000083","219011344069620",0.00,13.00,0,285.54,300.57,0.0,0.0,0.000,967531.2,967531.2,8262,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496468732,2056547.00
06/03/2017 01:45,2,0.000,ALERT,212.16,298.47,59.954,1496468703,"274151322000076","219011344069620",0.00,13.00,0,284.94,300.27,0.0,0.0,0.000,1031854.5,1031854.5,8254,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496468734,2056548.00
06/03/2017 01:45,2,0.000,ALERT,212.38,301.17,59.949,1496468703,"201051344000868","219011344069620",0.00,12.30,0,287.95,302.98,0.0,0.0,0.000,713114.5,713114.5,8309,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496468736,2056549.00
06/03/2017 01:45,2,0.000,ALERT,211.48,299.07,59.949,1496468703,"274151322000095","219011344069620",0.00,12.30,0,286.14,301.17,0.0,0.0,0.000,1021846.5,1021846.5,8266,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496468738,2056550.00
06/03/2017 01:45,2,0.000,ALERT,212.38,300.87,59.991,1496468703,"201051344000988","219011344069620",0.00,12.70,0,284.94,301.77,0.0,0.0,0.000,637353.6,637353.6,8319,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496468739,2056551.00
06/03/2017 01:45,2,0.000,ALERT,212.38,299.67,59.965,1496468703,"201051344001025","219011344069620",0.00,11.70,0,285.54,302.37,0.0,0.0,0.000,719276.5,719276.5,8318,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496468741,2056552.00
06/03/2017 01:45,2,0.000,ALERT,212.38,301.17,59.965,1496468703,"201051344000458","219011344069620",0.00,13.30,0,287.05,302.98,0.0,0.0,0.000,725108.6,725108.6,8292,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496468743,2056553.00
06/03/2017 01:45,2,0.000,ALERT,213.06,300.87,59.991,1496468703,"201051344000853","219011344069620",0.00,12.00,0,287.05,302.37,0.0,0.0,0.000,725802.0,725802.0,8301,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496468745,2056554.00
06/03/2017 01:45,2,0.000,ALERT,212.83,300.57,59.954,1496468703,"201051344000685","219011344069620",0.00,12.30,0,286.14,301.77,0.0,0.0,0.000,719818.9,719818.9,8315,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496468746,2056555.00
06/03/2017 01:45,2,0.000,ALERT,212.61,300.27,59.965,1496468703,"201051344000917","219011344069620",0.00,13.00,0,285.24,301.17,0.0,0.0,0.000,716433.6,716433.6,8305,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496468748,2056556.00
06/03/2017 01:45,2,0.000,ALERT,212.83,300.87,59.959,1496468703,"201051344001145","219011344069620",0.00,12.00,0,286.74,302.68,0.0,0.0,0.000,724402.1,724402.1,8296,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496468750,2056557.00
06/03/2017 01:45,2,0.000,ALERT,212.61,299.67,59.954,1496468703,"201051344000651","219011344069620",0.00,11.30,0,285.54,301.47,0.0,0.0,0.000,712919.3,712919.3,8308,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496468752,2056558.00
06/03/2017 01:45,2,0.000,ALERT,211.03,297.57,59.965,1496468703,"274151322000088","219011344069620",0.00,13.30,0,284.94,300.27,0.0,0.0,0.000,927662.0,927662.0,8258,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496468754,2056559.00
06/03/2017 01:45,2,0.000,ALERT,211.93,297.26,59.954,1496468703,"274151322000068","219011344069620",0.00,13.70,0,284.04,299.37,0.0,0.0,0.000,801658.7,801658.7,8499,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496468756,2056560.00
06/03/2017 01:45,2,0.000,ALERT,212.16,300.27,59.959,1496468703,"201051344001135","219011344069620",0.00,12.00,0,296.36,302.37,0.0,0.0,0.000,708366.7,708366.7,8299,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496468758,2056561.00
06/03/2017 01:45,2,0.000,ALERT,212.16,301.17,59.965,1496468703,"201051344000594","219011344069620",0.00,12.70,0,296.36,302.37,0.0,0.0,0.000,727662.0,727662.0,8300,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496468759,2056562.00
06/03/2017 01:45,2,0.000,ALERT,212.61,300.27,59.959,1496468703,"201051344001203","219011344069620",0.00,12.00,0,296.06,303.58,0.0,0.0,0.000,717590.4,717590.4,8325,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496468761,2056563.00
06/03/2017 01:45,2,0.000,ALERT,211.25,298.47,59.959,1496468703,"274151322000054","219011344069620",0.00,13.70,0,295.16,300.57,0.0,0.0,0.000,945175.6,945175.6,8244,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496468763,2056564.00
06/03/2017 01:45,2,0.000,ALERT,212.61,300.27,59.965,1496468703,"201051344000867","219011344069620",0.00,12.70,0,296.06,302.37,0.0,0.0,0.000,711980.0,711980.0,8323,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496468765,2056565.00
06/03/2017 01:45,2,0.000,ALERT,212.38,300.27,59.965,1496468703,"201051344001093","219011344069620",0.00,13.00,0,296.06,301.77,0.0,0.0,0.000,716255.9,716255.9,8314,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496468767,2056566.00
06/03/2017 01:45,2,0.000,ALERT,212.16,300.57,59.928,1496468703,"201051344000900","219011344069620",0.00,12.00,0,296.36,302.07,0.0,0.0,0.000,733386.2,733386.2,8302,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496468768,2056567.00
06/03/2017 01:45,2,0.000,ALERT,212.61,300.27,59.970,1496468703,"201051344000648","219011344069620",0.00,11.70,0,296.06,302.07,0.0,0.0,0.000,722259.1,722259.1,8296,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496468770,2056568.00
06/03/2017 01:45,2,0.000,ALERT,212.38,300.87,59.991,1496468703,"201051344000569","219011344069620",0.00,12.30,0,297.57,302.98,0.0,0.0,0.000,735747.3,735747.3,8284,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496468772,2056569.00
06/03/2017 01:45,2,0.000,ALERT,212.38,300.87,59.981,1496468703,"201051344000983","219011344069620",0.00,12.30,0,296.96,302.68,0.0,0.0,0.000,726207.6,726207.6,8303,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496468774,2056570.00
06/03/2017 01:45,2,0.000,ALERT,212.38,300.27,59.970,1496468703,"201051344001158","219011344069620",0.00,12.00,0,296.06,301.47,0.0,0.0,0.000,711472.1,711472.1,8306,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496468776,2056571.00
06/03/2017 01:45,2,0.000,ALERT,212.83,300.87,59.922,1496468703,"201051344000576","219011344069620",0.00,12.00,0,296.96,302.37,0.0,0.0,0.000,726100.8,726100.8,8302,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496468777,2056572.00
06/03/2017 01:45,2,0.000,ALERT,211.48,297.26,59.975,1496468703,"274151322000087","219011344069620",0.00,13.70,0,294.56,299.67,0.0,0.0,0.000,918143.6,918143.6,8383,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496468779,2056573.00
06/03/2017 02:00,2,0.000,ALERT,213.06,300.57,59.986,1496469603,"201051344000645","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,725037.5,725037.5,8296,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496469605,2056574.00
06/03/2017 02:00,2,0.000,ALERT,211.93,298.77,60.002,1496469603,"274151322000085","219011344069620",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,941460.2,941460.2,8248,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496469607,2056575.00
06/03/2017 02:00,2,0.000,ALERT,213.06,300.27,60.002,1496469603,"201051344000633","219011344069620",0.00,12.00,0,297.26,302.07,0.0,0.0,0.000,711507.6,711507.6,8327,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496469608,2056576.00
06/03/2017 02:00,2,0.000,ALERT,212.61,300.87,59.975,1496469603,"201051344000469","219011344069620",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,714657.5,714657.5,8306,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496469610,2056577.00
06/03/2017 02:00,2,0.000,ALERT,212.16,300.27,59.996,1496469603,"201051344000646","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,709827.0,709827.0,8307,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496469612,2056578.00
06/03/2017 02:00,2,0.000,ALERT,211.70,299.37,60.002,1496469603,"274151322000052","219011344069620",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,977439.2,977439.2,8258,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496469614,2056579.00
06/03/2017 02:00,2,0.000,ALERT,212.83,300.57,59.981,1496469603,"201051344000585","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,721695.4,721695.4,8310,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496469616,2056580.00
06/03/2017 02:00,2,0.000,ALERT,212.38,300.57,60.002,1496469603,"201051344001230","219011344069620",0.00,12.30,0,299.07,302.37,0.0,0.0,0.000,714461.4,714461.4,8314,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496469617,2056581.00
06/03/2017 02:00,2,0.000,ALERT,213.06,301.17,60.007,1496469603,"201051344000582","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,704099.3,704099.3,8300,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496469619,2056582.00
06/03/2017 02:00,2,0.000,ALERT,212.38,300.57,59.996,1496469603,"201051344000955","219011344069620",0.00,12.30,0,298.77,302.07,0.0,0.0,0.000,723101.8,723101.8,8312,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496469621,2056583.00
06/03/2017 02:00,2,0.000,ALERT,211.93,298.17,60.007,1496469603,"274151322000094","219011344069620",0.00,12.70,0,295.76,299.37,0.0,0.0,0.000,801227.1,801227.1,8481,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496469623,2056584.00
06/03/2017 02:00,2,0.000,ALERT,212.61,301.47,60.002,1496469603,"201051344000579","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,732638.0,732638.0,8301,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496469624,2056585.00
06/03/2017 02:00,2,0.000,ALERT,212.38,300.87,59.991,1496469603,"201051344000890","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,717075.4,717075.4,8309,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496469626,2056586.00
06/03/2017 02:00,2,0.000,ALERT,212.83,300.27,59.991,1496469603,"201051344000438","219011344069620",0.00,12.00,0,299.07,302.37,0.0,0.0,0.000,719803.6,719803.6,8304,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496469628,2056587.00
06/03/2017 02:00,2,0.000,ALERT,212.83,299.97,59.996,1496469603,"201051344000417","219011344069620",0.00,12.70,0,298.17,301.47,0.0,0.0,0.000,663537.2,663537.2,8323,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496469630,2056588.00
06/03/2017 02:00,2,0.000,ALERT,211.93,299.07,59.991,1496469603,"274151322000083","219011344069620",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,967531.2,967531.2,8264,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496469632,2056589.00
06/03/2017 02:00,2,0.000,ALERT,212.38,299.07,59.986,1496469603,"274151322000076","219011344069620",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,1031854.5,1031854.5,8256,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496469634,2056590.00
06/03/2017 02:00,2,0.000,ALERT,212.61,301.47,59.991,1496469603,"201051344000868","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,713114.5,713114.5,8311,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496469635,2056591.00
06/03/2017 02:00,2,0.000,ALERT,211.93,299.67,60.012,1496469603,"274151322000095","219011344069620",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,1021846.5,1021846.5,8268,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496469637,2056592.00
06/03/2017 02:00,2,0.000,ALERT,212.38,300.87,59.986,1496469603,"201051344000988","219011344069620",0.00,12.70,0,296.66,302.37,0.0,0.0,0.000,637353.6,637353.6,8321,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496469639,2056593.00
06/03/2017 02:00,2,0.000,ALERT,212.38,299.97,59.991,1496469603,"201051344001025","219011344069620",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,719276.5,719276.5,8320,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496469641,2056594.00
06/03/2017 02:00,2,0.000,ALERT,212.38,300.87,59.991,1496469603,"201051344000458","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,725108.6,725108.6,8294,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496469643,2056595.00
06/03/2017 02:00,2,0.000,ALERT,213.06,300.87,59.981,1496469603,"201051344000853","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,725802.0,725802.0,8303,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496469645,2056596.00
06/03/2017 02:00,2,0.000,ALERT,213.06,300.57,59.996,1496469603,"201051344000685","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,719818.9,719818.9,8317,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496469646,2056597.00
06/03/2017 02:00,2,0.000,ALERT,212.61,299.97,59.986,1496469603,"201051344000917","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,716433.6,716433.6,8307,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496469648,2056598.00
06/03/2017 02:00,2,0.000,ALERT,212.83,300.87,59.991,1496469603,"201051344001145","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,724402.1,724402.1,8298,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496469650,2056599.00
06/03/2017 02:00,2,0.000,ALERT,212.61,299.67,59.981,1496469603,"201051344000651","219011344069620",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,712919.3,712919.3,8310,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496469652,2056600.00
06/03/2017 02:00,2,0.000,ALERT,211.48,298.47,59.975,1496469603,"274151322000088","219011344069620",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,927662.0,927662.0,8260,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496469654,2056601.00
06/03/2017 02:00,2,0.000,ALERT,212.61,298.47,59.975,1496469603,"274151322000068","219011344069620",0.00,13.70,0,296.36,299.07,0.0,0.0,0.000,801658.7,801658.7,8501,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496469656,2056602.00
06/03/2017 02:00,2,0.000,ALERT,212.16,300.27,59.970,1496469603,"201051344001135","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,708366.7,708366.7,8301,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496469658,2056603.00
06/03/2017 02:00,2,0.000,ALERT,212.38,301.47,59.986,1496469603,"201051344000594","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,727662.0,727662.0,8302,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496469659,2056604.00
06/03/2017 02:00,2,0.000,ALERT,212.83,300.27,60.023,1496469603,"201051344001203","219011344069620",0.00,12.00,0,298.17,303.88,0.0,0.0,0.000,717590.4,717590.4,8327,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496469661,2056605.00
06/03/2017 02:00,2,0.000,ALERT,211.48,299.07,59.970,1496469603,"274151322000054","219011344069620",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,945175.6,945175.6,8246,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496469663,2056606.00
06/03/2017 02:00,2,0.000,ALERT,212.83,300.57,59.986,1496469603,"201051344000867","219011344069620",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,711980.0,711980.0,8325,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496469665,2056607.00
06/03/2017 02:00,2,0.000,ALERT,212.83,300.57,60.018,1496469603,"201051344001093","219011344069620",0.00,13.00,0,298.47,301.77,0.0,0.0,0.000,716255.9,716255.9,8316,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496469666,2056608.00
06/03/2017 02:00,2,0.000,ALERT,212.38,300.87,59.981,1496469603,"201051344000900","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,733386.2,733386.2,8304,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496469668,2056609.00
06/03/2017 02:00,2,0.000,ALERT,212.83,300.27,59.986,1496469603,"201051344000648","219011344069620",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,722259.1,722259.1,8298,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496469670,2056610.00
06/03/2017 02:00,2,0.000,ALERT,212.61,301.47,59.981,1496469603,"201051344000569","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,735747.3,735747.3,8286,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496469672,2056611.00
06/03/2017 02:00,2,0.000,ALERT,212.61,300.87,59.991,1496469603,"201051344000983","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,726207.6,726207.6,8305,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496469674,2056612.00
06/03/2017 02:00,2,0.000,ALERT,212.61,300.57,59.991,1496469603,"201051344001158","219011344069620",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,711472.1,711472.1,8308,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496469675,2056613.00
06/03/2017 02:00,2,0.000,ALERT,213.06,301.17,60.012,1496469603,"201051344000576","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,726100.8,726100.8,8304,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496469677,2056614.00
06/03/2017 02:00,2,0.000,ALERT,211.93,297.87,59.965,1496469603,"274151322000087","219011344069620",0.00,13.70,0,296.06,299.37,0.0,0.0,0.000,918143.6,918143.6,8385,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496469679,2056615.00
06/03/2017 02:15,2,0.000,ALERT,213.29,300.87,59.970,1496470504,"201051344000645","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,725037.5,725037.5,8298,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496470506,2056616.00
06/03/2017 02:15,2,0.000,ALERT,212.16,298.17,59.975,1496470504,"274151322000085","219011344069620",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,941460.2,941460.2,8250,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496470507,2056617.00
06/03/2017 02:15,2,0.000,ALERT,213.51,300.57,59.965,1496470504,"201051344000633","219011344069620",0.00,12.00,0,296.66,302.07,0.0,0.0,0.000,711507.6,711507.6,8329,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496470509,2056618.00
06/03/2017 02:15,2,0.000,ALERT,213.06,300.57,59.965,1496470504,"201051344000469","219011344069620",0.00,12.00,0,297.87,302.37,0.0,0.0,0.000,714657.5,714657.5,8308,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496470511,2056619.00
06/03/2017 02:15,2,0.000,ALERT,212.61,300.27,59.970,1496470504,"201051344000646","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,709827.0,709827.0,8309,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496470513,2056620.00
06/03/2017 02:15,2,0.000,ALERT,211.48,298.47,60.002,1496470504,"274151322000052","219011344069620",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,977439.2,977439.2,8260,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496470515,2056621.00
06/03/2017 02:15,2,0.000,ALERT,212.83,300.27,59.949,1496470504,"201051344000585","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,721695.4,721695.4,8312,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496470516,2056622.00
06/03/2017 02:15,2,0.000,ALERT,212.83,300.57,59.975,1496470504,"201051344001230","219011344069620",0.00,12.30,0,298.77,302.07,0.0,0.0,0.000,714461.4,714461.4,8316,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496470518,2056623.00
06/03/2017 02:15,2,0.000,ALERT,213.29,301.17,59.970,1496470504,"201051344000582","219011344069620",0.00,11.70,0,299.37,302.68,0.0,0.0,0.000,704099.3,704099.3,8302,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496470520,2056624.00
06/03/2017 02:15,2,0.000,ALERT,212.38,300.57,59.959,1496470504,"201051344000955","219011344069620",0.00,12.30,0,298.77,301.77,0.0,0.0,0.000,723101.8,723101.8,8314,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496470522,2056625.00
06/03/2017 02:15,2,0.000,ALERT,211.93,297.57,59.975,1496470504,"274151322000094","219011344069620",0.00,12.70,0,295.76,299.37,0.0,0.0,0.000,801227.1,801227.1,8483,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496470524,2056626.00
06/03/2017 02:15,2,0.000,ALERT,212.83,301.47,59.965,1496470504,"201051344000579","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,732638.0,732638.0,8303,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496470525,2056627.00
06/03/2017 02:15,2,0.000,ALERT,212.61,300.87,59.970,1496470504,"201051344000890","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,717075.4,717075.4,8311,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496470527,2056628.00
06/03/2017 02:15,2,0.000,ALERT,213.06,300.27,59.975,1496470504,"201051344000438","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,719803.6,719803.6,8306,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496470529,2056629.00
06/03/2017 02:15,2,0.000,ALERT,213.06,299.97,60.018,1496470504,"201051344000417","219011344069620",0.00,12.30,0,298.17,301.47,0.0,0.0,0.000,663537.2,663537.2,8325,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496470531,2056630.00
06/03/2017 02:15,2,0.000,ALERT,211.93,298.47,59.975,1496470504,"274151322000083","219011344069620",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,967531.2,967531.2,8266,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496470533,2056631.00
06/03/2017 02:15,2,0.000,ALERT,212.38,298.77,59.970,1496470504,"274151322000076","219011344069620",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,1031854.5,1031854.5,8258,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496470534,2056632.00
06/03/2017 02:15,2,0.000,ALERT,212.83,301.47,59.944,1496470504,"201051344000868","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,713114.5,713114.5,8313,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496470536,2056633.00
06/03/2017 02:15,2,0.000,ALERT,211.93,299.07,59.975,1496470504,"274151322000095","219011344069620",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,1021846.5,1021846.5,8270,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496470538,2056634.00
06/03/2017 02:15,2,0.000,ALERT,212.83,300.87,59.981,1496470504,"201051344000988","219011344069620",0.00,12.70,0,296.36,302.37,0.0,0.0,0.000,637353.6,637353.6,8323,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496470540,2056635.00
06/03/2017 02:15,2,0.000,ALERT,212.61,299.37,59.975,1496470504,"201051344001025","219011344069620",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,719276.5,719276.5,8322,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496470542,2056636.00
06/03/2017 02:15,2,0.000,ALERT,212.83,300.87,59.981,1496470504,"201051344000458","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,725108.6,725108.6,8296,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496470543,2056637.00
06/03/2017 02:15,2,0.000,ALERT,213.51,300.87,59.975,1496470504,"201051344000853","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,725802.0,725802.0,8305,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496470545,2056638.00
06/03/2017 02:15,2,0.000,ALERT,213.29,300.27,59.975,1496470504,"201051344000685","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,719818.9,719818.9,8319,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496470547,2056639.00
06/03/2017 02:15,2,0.000,ALERT,213.06,299.97,59.975,1496470504,"201051344000917","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,716433.6,716433.6,8309,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496470549,2056640.00
06/03/2017 02:15,2,0.000,ALERT,213.06,300.57,59.975,1496470504,"201051344001145","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,724402.1,724402.1,8300,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496470550,2056641.00
06/03/2017 02:15,2,0.000,ALERT,212.83,299.67,59.975,1496470504,"201051344000651","219011344069620",0.00,11.30,0,298.17,301.47,0.0,0.0,0.000,712919.3,712919.3,8312,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496470552,2056642.00
06/03/2017 02:15,2,0.000,ALERT,211.48,297.87,59.975,1496470504,"274151322000088","219011344069620",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,927662.0,927662.0,8262,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496470554,2056643.00
06/03/2017 02:15,2,0.000,ALERT,212.38,297.26,59.970,1496470504,"274151322000068","219011344069620",0.00,13.70,0,295.46,299.07,0.0,0.0,0.000,801658.7,801658.7,8503,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496470556,2056644.00
06/03/2017 02:15,2,0.000,ALERT,212.38,300.27,59.975,1496470504,"201051344001135","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,708366.7,708366.7,8303,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496470558,2056645.00
06/03/2017 02:15,2,0.000,ALERT,212.61,301.47,59.981,1496470504,"201051344000594","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,727662.0,727662.0,8304,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496470560,2056646.00
06/03/2017 02:15,2,0.000,ALERT,213.06,299.97,59.975,1496470504,"201051344001203","219011344069620",0.00,12.00,0,298.77,303.58,0.0,0.0,0.000,717590.4,717590.4,8329,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496470561,2056647.00
06/03/2017 02:15,2,0.000,ALERT,211.70,297.87,59.970,1496470504,"274151322000054","219011344069620",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,945175.6,945175.6,8248,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496470563,2056648.00
06/03/2017 02:15,2,0.000,ALERT,213.06,300.57,60.007,1496470504,"201051344000867","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,711980.0,711980.0,8327,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496470565,2056649.00
06/03/2017 02:15,2,0.000,ALERT,212.83,299.97,59.949,1496470504,"201051344001093","219011344069620",0.00,13.00,0,298.47,301.77,0.0,0.0,0.000,716255.9,716255.9,8318,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496470567,2056650.00
06/03/2017 02:15,2,0.000,ALERT,212.83,300.87,60.007,1496470504,"201051344000900","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,733386.2,733386.2,8306,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496470568,2056651.00
06/03/2017 02:15,2,0.000,ALERT,213.06,300.27,59.970,1496470504,"201051344000648","219011344069620",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,722259.1,722259.1,8300,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496470570,2056652.00
06/03/2017 02:15,2,0.000,ALERT,212.83,301.17,59.922,1496470504,"201051344000569","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,735747.3,735747.3,8288,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496470573,2056653.00
06/03/2017 02:15,2,0.000,ALERT,212.83,301.17,59.954,1496470504,"201051344000983","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,726207.6,726207.6,8307,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496470574,2056654.00
06/03/2017 02:15,2,0.000,ALERT,212.83,300.57,59.970,1496470504,"201051344001158","219011344069620",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,711472.1,711472.1,8310,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496470576,2056655.00
06/03/2017 02:15,2,0.000,ALERT,213.06,300.87,60.012,1496470504,"201051344000576","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,726100.8,726100.8,8306,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496470578,2056656.00
06/03/2017 02:15,2,0.000,ALERT,211.93,298.17,59.959,1496470504,"274151322000087","219011344069620",0.00,13.70,0,295.76,299.37,0.0,0.0,0.000,918143.6,918143.6,8387,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496470580,2056657.00
06/03/2017 02:30,2,0.000,ALERT,213.29,301.17,59.986,1496471403,"201051344000645","219011344069620",0.00,12.70,0,299.07,302.37,0.0,0.0,0.000,725037.5,725037.5,8300,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496471405,2056658.00
06/03/2017 02:30,2,0.000,ALERT,211.93,298.47,59.975,1496471403,"274151322000085","219011344069620",0.00,13.00,0,296.36,299.97,0.0,0.0,0.000,941460.2,941460.2,8252,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496471407,2056659.00
06/03/2017 02:30,2,0.000,ALERT,213.29,300.57,59.938,1496471403,"201051344000633","219011344069620",0.00,12.00,0,297.26,301.77,0.0,0.0,0.000,711507.6,711507.6,8331,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496471409,2056660.00
06/03/2017 02:30,2,0.000,ALERT,212.83,301.17,59.944,1496471403,"201051344000469","219011344069620",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,714657.5,714657.5,8310,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496471411,2056661.00
06/03/2017 02:30,2,0.000,ALERT,212.61,300.57,59.986,1496471403,"201051344000646","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,709827.0,709827.0,8311,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496471412,2056662.00
06/03/2017 02:30,2,0.000,ALERT,211.48,299.37,59.975,1496471403,"274151322000052","219011344069620",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,977439.2,977439.2,8262,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496471414,2056663.00
06/03/2017 02:30,2,0.000,ALERT,212.83,300.87,59.986,1496471403,"201051344000585","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,721695.4,721695.4,8314,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496471416,2056664.00
06/03/2017 02:30,2,0.000,ALERT,212.83,301.17,59.986,1496471403,"201051344001230","219011344069620",0.00,12.30,0,298.77,302.07,0.0,0.0,0.000,714461.4,714461.4,8318,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496471418,2056665.00
06/03/2017 02:30,2,0.000,ALERT,213.29,301.77,59.981,1496471403,"201051344000582","219011344069620",0.00,11.70,0,299.37,302.68,0.0,0.0,0.000,704099.3,704099.3,8304,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496471419,2056666.00
06/03/2017 02:30,2,0.000,ALERT,212.38,300.87,60.007,1496471403,"201051344000955","219011344069620",0.00,12.30,0,298.47,301.77,0.0,0.0,0.000,723101.8,723101.8,8316,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496471421,2056667.00
06/03/2017 02:30,2,0.000,ALERT,211.70,297.87,60.018,1496471403,"274151322000094","219011344069620",0.00,12.30,0,296.06,299.37,0.0,0.0,0.000,801227.1,801227.1,8485,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496471423,2056668.00
06/03/2017 02:30,2,0.000,ALERT,212.61,301.77,59.986,1496471403,"201051344000579","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,732638.0,732638.0,8305,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496471425,2056669.00
06/03/2017 02:30,2,0.000,ALERT,212.61,301.17,59.986,1496471403,"201051344000890","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,717075.4,717075.4,8313,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496471427,2056670.00
06/03/2017 02:30,2,0.000,ALERT,213.06,300.87,59.981,1496471403,"201051344000438","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,719803.6,719803.6,8308,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496471428,2056671.00
06/03/2017 02:30,2,0.000,ALERT,213.06,300.27,59.981,1496471403,"201051344000417","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,663537.2,663537.2,8327,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496471430,2056672.00
