ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2017 02:30,2,0.000,ALERT,211.70,299.07,59.981,1496471403,"274151322000083","219011344069620",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,967531.2,967531.2,8268,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496471432,2056673.00
06/03/2017 02:30,2,0.000,ALERT,212.16,298.77,59.975,1496471403,"274151322000076","219011344069620",0.00,13.00,0,296.36,299.97,0.0,0.0,0.000,1031854.5,1031854.5,8260,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496471434,2056674.00
06/03/2017 02:30,2,0.000,ALERT,212.83,301.77,59.981,1496471403,"201051344000868","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,713114.5,713114.5,8315,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496471436,2056675.00
06/03/2017 02:30,2,0.000,ALERT,211.70,299.37,59.981,1496471403,"274151322000095","219011344069620",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,1021846.5,1021846.5,8272,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496471438,2056676.00
06/03/2017 02:30,2,0.000,ALERT,212.61,301.17,59.959,1496471403,"201051344000988","219011344069620",0.00,12.30,0,296.36,302.37,0.0,0.0,0.000,637353.6,637353.6,8325,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496471440,2056677.00
06/03/2017 02:30,2,0.000,ALERT,212.83,299.97,59.975,1496471403,"201051344001025","219011344069620",0.00,11.70,0,297.57,302.68,0.0,0.0,0.000,719276.5,719276.5,8324,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496471441,2056678.00
06/03/2017 02:30,2,0.000,ALERT,212.61,301.17,59.986,1496471403,"201051344000458","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,725108.6,725108.6,8298,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496471443,2056679.00
06/03/2017 02:30,2,0.000,ALERT,213.29,301.17,59.986,1496471403,"201051344000853","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,725802.0,725802.0,8307,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496471445,2056680.00
06/03/2017 02:30,2,0.000,ALERT,213.29,300.87,59.965,1496471403,"201051344000685","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,719818.9,719818.9,8321,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496471447,2056681.00
06/03/2017 02:30,2,0.000,ALERT,212.83,300.27,59.986,1496471403,"201051344000917","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,716433.6,716433.6,8311,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496471449,2056682.00
06/03/2017 02:30,2,0.000,ALERT,213.06,301.17,59.981,1496471403,"201051344001145","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,724402.1,724402.1,8302,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496471450,2056683.00
06/03/2017 02:30,2,0.000,ALERT,212.83,299.97,59.981,1496471403,"201051344000651","219011344069620",0.00,11.30,0,297.87,301.47,0.0,0.0,0.000,712919.3,712919.3,8314,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496471452,2056684.00
06/03/2017 02:30,2,0.000,ALERT,211.25,298.47,59.996,1496471403,"274151322000088","219011344069620",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,927662.0,927662.0,8264,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496471454,2056685.00
06/03/2017 02:30,2,0.000,ALERT,212.38,297.87,59.975,1496471403,"274151322000068","219011344069620",0.00,13.70,0,295.76,299.07,0.0,0.0,0.000,801658.7,801658.7,8505,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496471456,2056686.00
06/03/2017 02:30,2,0.000,ALERT,212.61,300.57,59.975,1496471403,"201051344001135","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,708366.7,708366.7,8305,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496471458,2056687.00
06/03/2017 02:30,2,0.000,ALERT,212.61,301.77,59.986,1496471403,"201051344000594","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,727662.0,727662.0,8306,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496471460,2056688.00
06/03/2017 02:30,2,0.000,ALERT,213.06,300.57,59.986,1496471403,"201051344001203","219011344069620",0.00,12.00,0,298.17,303.88,0.0,0.0,0.000,717590.4,717590.4,8331,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496471461,2056689.00
06/03/2017 02:30,2,0.000,ALERT,211.70,298.77,59.975,1496471403,"274151322000054","219011344069620",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,945175.6,945175.6,8250,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496471463,2056690.00
06/03/2017 02:30,2,0.000,ALERT,213.06,301.17,60.007,1496471403,"201051344000867","219011344069620",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,711980.0,711980.0,8329,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496471465,2056691.00
06/03/2017 02:30,2,0.000,ALERT,212.83,300.87,59.975,1496471403,"201051344001093","219011344069620",0.00,13.00,0,298.47,301.77,0.0,0.0,0.000,716255.9,716255.9,8320,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496471467,2056692.00
06/03/2017 02:30,2,0.000,ALERT,212.83,301.47,59.975,1496471403,"201051344000900","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,733386.2,733386.2,8308,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496471469,2056693.00
06/03/2017 02:30,2,0.000,ALERT,213.06,300.57,59.933,1496471403,"201051344000648","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,722259.1,722259.1,8302,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496471470,2056694.00
06/03/2017 02:30,2,0.000,ALERT,212.83,302.07,59.986,1496471403,"201051344000569","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,735747.3,735747.3,8290,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496471472,2056695.00
06/03/2017 02:30,2,0.000,ALERT,212.83,301.77,59.975,1496471403,"201051344000983","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,726207.6,726207.6,8309,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496471474,2056696.00
06/03/2017 02:30,2,0.000,ALERT,212.83,300.87,60.002,1496471403,"201051344001158","219011344069620",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,711472.1,711472.1,8312,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496471476,2056697.00
06/03/2017 02:30,2,0.000,ALERT,213.29,301.77,59.975,1496471403,"201051344000576","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,726100.8,726100.8,8308,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496471478,2056698.00
06/03/2017 02:30,2,0.000,ALERT,211.70,297.87,59.970,1496471403,"274151322000087","219011344069620",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,918143.6,918143.6,8389,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496471479,2056699.00
06/03/2017 02:45,2,0.000,ALERT,213.29,300.87,59.970,1496472303,"201051344000645","219011344069620",0.00,12.30,0,299.37,302.68,0.0,0.0,0.000,725037.5,725037.5,8302,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496472305,2056700.00
06/03/2017 02:45,2,0.000,ALERT,212.16,298.77,59.970,1496472303,"274151322000085","219011344069620",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,941460.2,941460.2,8254,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496472307,2056701.00
06/03/2017 02:45,2,0.000,ALERT,213.51,301.17,59.944,1496472303,"201051344000633","219011344069620",0.00,11.70,0,297.57,302.68,0.0,0.0,0.000,711507.6,711507.6,8333,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496472309,2056702.00
06/03/2017 02:45,2,0.000,ALERT,213.06,300.87,59.970,1496472303,"201051344000469","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,714657.5,714657.5,8312,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496472311,2056703.00
06/03/2017 02:45,2,0.000,ALERT,212.38,300.27,59.970,1496472303,"201051344000646","219011344069620",0.00,12.00,0,298.17,303.28,0.0,0.0,0.000,709827.0,709827.0,8313,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496472312,2056704.00
06/03/2017 02:45,2,0.000,ALERT,211.70,298.17,59.965,1496472303,"274151322000052","219011344069620",0.00,13.00,0,296.36,302.07,0.0,0.0,0.000,977439.2,977439.2,8264,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496472314,2056705.00
06/03/2017 02:45,2,0.000,ALERT,212.83,300.87,59.965,1496472303,"201051344000585","219011344069620",0.00,12.30,0,298.47,303.28,0.0,0.0,0.000,721695.4,721695.4,8316,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496472316,2056706.00
06/03/2017 02:45,2,0.000,ALERT,212.83,301.17,59.954,1496472303,"201051344001230","219011344069620",0.00,12.00,0,299.07,303.88,0.0,0.0,0.000,714461.4,714461.4,8320,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496472318,2056707.00
06/03/2017 02:45,2,0.000,ALERT,213.29,301.77,59.965,1496472303,"201051344000582","219011344069620",0.00,11.30,0,299.67,304.18,0.0,0.0,0.000,704099.3,704099.3,8306,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496472320,2056708.00
06/03/2017 02:45,2,0.000,ALERT,212.38,300.87,59.965,1496472303,"201051344000955","219011344069620",0.00,12.00,0,299.07,303.88,0.0,0.0,0.000,723101.8,723101.8,8318,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496472321,2056709.00
06/03/2017 02:45,2,0.000,ALERT,212.16,298.77,59.965,1496472303,"274151322000094","219011344069620",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,801227.1,801227.1,8487,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496472323,2056710.00
06/03/2017 02:45,2,0.000,ALERT,212.83,302.07,59.959,1496472303,"201051344000579","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,732638.0,732638.0,8307,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496472325,2056711.00
06/03/2017 02:45,2,0.000,ALERT,212.61,301.17,59.928,1496472303,"201051344000890","219011344069620",0.00,12.30,0,298.77,305.08,0.0,0.0,0.000,717075.4,717075.4,8315,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496472327,2056712.00
06/03/2017 02:45,2,0.000,ALERT,212.83,300.87,59.970,1496472303,"201051344000438","219011344069620",0.00,11.70,0,299.07,304.18,0.0,0.0,0.000,719803.6,719803.6,8310,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496472329,2056713.00
06/03/2017 02:45,2,0.000,ALERT,213.06,300.27,59.970,1496472303,"201051344000417","219011344069620",0.00,12.30,0,298.47,303.28,0.0,0.0,0.000,663537.2,663537.2,8329,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496472330,2056714.00
06/03/2017 02:45,2,0.000,ALERT,211.93,299.07,59.970,1496472303,"274151322000083","219011344069620",0.00,12.70,0,296.96,302.07,0.0,0.0,0.000,967531.2,967531.2,8270,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496472332,2056715.00
06/03/2017 02:45,2,0.000,ALERT,212.61,299.07,59.981,1496472303,"274151322000076","219011344069620",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,1031854.5,1031854.5,8262,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496472334,2056716.00
06/03/2017 02:45,2,0.000,ALERT,212.61,301.77,59.975,1496472303,"201051344000868","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,713114.5,713114.5,8317,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496472336,2056717.00
06/03/2017 02:45,2,0.000,ALERT,211.93,299.67,59.975,1496472303,"274151322000095","219011344069620",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,1021846.5,1021846.5,8274,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496472338,2056718.00
06/03/2017 02:45,2,0.000,ALERT,212.83,301.47,59.981,1496472303,"201051344000988","219011344069620",0.00,12.30,0,297.26,302.68,0.0,0.0,0.000,637353.6,637353.6,8327,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496472339,2056719.00
06/03/2017 02:45,2,0.000,ALERT,212.61,300.27,59.975,1496472303,"201051344001025","219011344069620",0.00,11.70,0,298.17,304.18,0.0,0.0,0.000,719276.5,719276.5,8326,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496472341,2056720.00
06/03/2017 02:45,2,0.000,ALERT,212.61,301.47,59.975,1496472303,"201051344000458","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,725108.6,725108.6,8300,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496472343,2056721.00
06/03/2017 02:45,2,0.000,ALERT,213.51,301.47,60.023,1496472303,"201051344000853","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,725802.0,725802.0,8309,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496472345,2056722.00
06/03/2017 02:45,2,0.000,ALERT,213.06,300.87,60.012,1496472303,"201051344000685","219011344069620",0.00,12.00,0,298.77,303.88,0.0,0.0,0.000,719818.9,719818.9,8323,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496472347,2056723.00
06/03/2017 02:45,2,0.000,ALERT,213.06,300.57,60.028,1496472303,"201051344000917","219011344069620",0.00,12.70,0,297.57,302.68,0.0,0.0,0.000,716433.6,716433.6,8313,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496472348,2056724.00
06/03/2017 02:45,2,0.000,ALERT,213.06,301.17,59.991,1496472303,"201051344001145","219011344069620",0.00,12.00,0,299.37,304.48,0.0,0.0,0.000,724402.1,724402.1,8304,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496472350,2056725.00
06/03/2017 02:45,2,0.000,ALERT,213.06,300.27,59.986,1496472303,"201051344000651","219011344069620",0.00,11.00,0,298.17,303.28,0.0,0.0,0.000,712919.3,712919.3,8316,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496472352,2056726.00
06/03/2017 02:45,2,0.000,ALERT,211.48,299.07,59.986,1496472303,"274151322000088","219011344069620",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,927662.0,927662.0,8266,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496472354,2056727.00
06/03/2017 02:45,2,0.000,ALERT,212.61,298.47,59.975,1496472303,"274151322000068","219011344069620",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,801658.7,801658.7,8507,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496472356,2056728.00
06/03/2017 02:45,2,0.000,ALERT,212.61,300.87,60.002,1496472303,"201051344001135","219011344069620",0.00,11.70,0,299.07,304.18,0.0,0.0,0.000,708366.7,708366.7,8307,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496472358,2056729.00
06/03/2017 02:45,2,0.000,ALERT,212.61,302.07,59.991,1496472303,"201051344000594","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,727662.0,727662.0,8308,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496472360,2056730.00
06/03/2017 02:45,2,0.000,ALERT,212.83,300.57,60.039,1496472303,"201051344001203","219011344069620",0.00,12.00,0,298.47,305.68,0.0,0.0,0.000,717590.4,717590.4,8333,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496472362,2056731.00
06/03/2017 02:45,2,0.000,ALERT,211.70,299.07,59.991,1496472303,"274151322000054","219011344069620",0.00,13.30,0,296.66,301.77,0.0,0.0,0.000,945175.6,945175.6,8252,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496472363,2056732.00
06/03/2017 02:45,2,0.000,ALERT,213.06,301.17,60.002,1496472303,"201051344000867","219011344069620",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,711980.0,711980.0,8331,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496472365,2056733.00
06/03/2017 02:45,2,0.000,ALERT,212.83,300.57,59.996,1496472303,"201051344001093","219011344069620",0.00,12.70,0,298.77,303.28,0.0,0.0,0.000,716255.9,716255.9,8322,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496472367,2056734.00
06/03/2017 02:45,2,0.000,ALERT,212.61,301.47,60.034,1496472303,"201051344000900","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,733386.2,733386.2,8310,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496472369,2056735.00
06/03/2017 02:45,2,0.000,ALERT,213.06,300.57,59.965,1496472303,"201051344000648","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,722259.1,722259.1,8304,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496472370,2056736.00
06/03/2017 02:45,2,0.000,ALERT,212.83,301.47,60.002,1496472303,"201051344000569","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,735747.3,735747.3,8292,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496472372,2056737.00
06/03/2017 02:45,2,0.000,ALERT,212.83,301.47,60.002,1496472303,"201051344000983","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,726207.6,726207.6,8311,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496472374,2056738.00
06/03/2017 02:45,2,0.000,ALERT,212.83,301.17,60.012,1496472303,"201051344001158","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,711472.1,711472.1,8314,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496472376,2056739.00
06/03/2017 02:45,2,0.000,ALERT,213.29,301.47,60.034,1496472303,"201051344000576","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,726100.8,726100.8,8310,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496472378,2056740.00
06/03/2017 02:45,2,0.000,ALERT,211.93,298.47,59.959,1496472303,"274151322000087","219011344069620",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,918143.6,918143.6,8391,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496472380,2056741.00
06/03/2017 03:00,2,0.000,ALERT,213.29,301.17,59.965,1496473204,"201051344000645","219011344069620",0.00,12.30,0,299.37,302.68,0.0,0.0,0.000,725037.5,725037.5,8304,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496473206,2056742.00
06/03/2017 03:00,2,0.000,ALERT,211.93,298.77,59.986,1496473204,"274151322000085","219011344069620",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,941460.2,941460.2,8256,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496473208,2056743.00
06/03/2017 03:00,2,0.000,ALERT,213.29,300.57,60.028,1496473204,"201051344000633","219011344069620",0.00,11.70,0,297.57,302.37,0.0,0.0,0.000,711507.6,711507.6,8335,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496473210,2056744.00
06/03/2017 03:00,2,0.000,ALERT,212.83,300.87,59.991,1496473204,"201051344000469","219011344069620",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,714657.5,714657.5,8314,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496473212,2056745.00
06/03/2017 03:00,2,0.000,ALERT,212.38,300.57,59.996,1496473204,"201051344000646","219011344069620",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,709827.0,709827.0,8315,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496473214,2056746.00
06/03/2017 03:00,2,0.000,ALERT,211.70,298.17,59.944,1496473204,"274151322000052","219011344069620",0.00,12.70,0,296.06,300.57,0.0,0.0,0.000,977439.2,977439.2,8266,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496473215,2056747.00
06/03/2017 03:00,2,0.000,ALERT,212.83,300.87,59.991,1496473204,"201051344000585","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,721695.4,721695.4,8318,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496473217,2056748.00
06/03/2017 03:00,2,0.000,ALERT,212.61,300.87,59.949,1496473204,"201051344001230","219011344069620",0.00,12.00,0,299.37,302.68,0.0,0.0,0.000,714461.4,714461.4,8322,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496473219,2056749.00
06/03/2017 03:00,2,0.000,ALERT,213.29,301.77,59.986,1496473204,"201051344000582","219011344069620",0.00,11.30,0,299.97,303.28,0.0,0.0,0.000,704099.3,704099.3,8308,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496473221,2056750.00
06/03/2017 03:00,2,0.000,ALERT,212.38,300.87,59.981,1496473204,"201051344000955","219011344069620",0.00,12.00,0,299.07,302.37,0.0,0.0,0.000,723101.8,723101.8,8320,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496473223,2056751.00
06/03/2017 03:00,2,0.000,ALERT,211.93,298.17,59.986,1496473204,"274151322000094","219011344069620",0.00,12.00,0,295.76,299.67,0.0,0.0,0.000,801227.1,801227.1,8489,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496473224,2056752.00
06/03/2017 03:00,2,0.000,ALERT,212.83,301.77,59.970,1496473204,"201051344000579","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,732638.0,732638.0,8309,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496473226,2056753.00
06/03/2017 03:00,2,0.000,ALERT,212.61,301.17,59.986,1496473204,"201051344000890","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,717075.4,717075.4,8317,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496473228,2056754.00
06/03/2017 03:00,2,0.000,ALERT,212.83,300.87,59.975,1496473204,"201051344000438","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,719803.6,719803.6,8312,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496473230,2056755.00
06/03/2017 03:00,2,0.000,ALERT,213.06,300.57,59.981,1496473204,"201051344000417","219011344069620",0.00,12.00,0,298.77,301.77,0.0,0.0,0.000,663537.2,663537.2,8331,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496473231,2056756.00
06/03/2017 03:00,2,0.000,ALERT,212.16,299.07,59.975,1496473204,"274151322000083","219011344069620",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,967531.2,967531.2,8272,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496473233,2056757.00
06/03/2017 03:00,2,0.000,ALERT,212.83,302.07,60.002,1496473204,"201051344000868","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,713114.5,713114.5,8319,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496473236,2056758.00
06/03/2017 03:00,2,0.000,ALERT,211.93,299.97,59.975,1496473204,"274151322000095","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,1021846.5,1021846.5,8276,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496473238,2056759.00
06/03/2017 03:00,2,0.000,ALERT,212.61,301.17,59.975,1496473204,"201051344000988","219011344069620",0.00,12.00,0,297.26,302.98,0.0,0.0,0.000,637353.6,637353.6,8329,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496473240,2056760.00
06/03/2017 03:00,2,0.000,ALERT,212.61,299.97,59.975,1496473204,"201051344001025","219011344069620",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,719276.5,719276.5,8328,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496473242,2056761.00
06/03/2017 03:00,2,0.000,ALERT,212.83,301.47,60.007,1496473204,"201051344000458","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,725108.6,725108.6,8302,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496473244,2056762.00
06/03/2017 03:00,2,0.000,ALERT,213.29,301.17,59.970,1496473204,"201051344000853","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,725802.0,725802.0,8311,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496473245,2056763.00
06/03/2017 03:00,2,0.000,ALERT,213.06,300.87,59.975,1496473204,"201051344000685","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,719818.9,719818.9,8325,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496473247,2056764.00
06/03/2017 03:00,2,0.000,ALERT,213.06,300.57,59.981,1496473204,"201051344000917","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,716433.6,716433.6,8315,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496473249,2056765.00
06/03/2017 03:00,2,0.000,ALERT,213.06,301.17,59.970,1496473204,"201051344001145","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,724402.1,724402.1,8306,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496473251,2056766.00
06/03/2017 03:00,2,0.000,ALERT,212.83,300.27,60.007,1496473204,"201051344000651","219011344069620",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,712919.3,712919.3,8318,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496473253,2056767.00
06/03/2017 03:00,2,0.000,ALERT,211.48,299.07,59.965,1496473204,"274151322000088","219011344069620",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,927662.0,927662.0,8268,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496473254,2056768.00
06/03/2017 03:00,2,0.000,ALERT,212.38,297.87,59.954,1496473204,"274151322000068","219011344069620",0.00,13.00,0,295.76,299.37,0.0,0.0,0.000,801658.7,801658.7,8509,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496473256,2056769.00
06/03/2017 03:00,2,0.000,ALERT,212.38,300.57,59.970,1496473204,"201051344001135","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,708366.7,708366.7,8309,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496473258,2056770.00
06/03/2017 03:00,2,0.000,ALERT,212.61,301.77,59.965,1496473204,"201051344000594","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,727662.0,727662.0,8310,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496473260,2056771.00
06/03/2017 03:00,2,0.000,ALERT,212.83,300.57,59.970,1496473204,"201051344001203","219011344069620",0.00,11.70,0,298.77,303.88,0.0,0.0,0.000,717590.4,717590.4,8335,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496473261,2056772.00
06/03/2017 03:00,2,0.000,ALERT,211.70,298.47,59.981,1496473204,"274151322000054","219011344069620",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,945175.6,945175.6,8254,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496473263,2056773.00
06/03/2017 03:00,2,0.000,ALERT,213.06,300.87,59.991,1496473204,"201051344000867","219011344069620",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,711980.0,711980.0,8333,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496473265,2056774.00
06/03/2017 03:00,2,0.000,ALERT,212.83,300.57,60.012,1496473204,"201051344001093","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,716255.9,716255.9,8324,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496473267,2056775.00
06/03/2017 03:00,2,0.000,ALERT,212.61,301.17,59.996,1496473204,"201051344000900","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,733386.2,733386.2,8312,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496473269,2056776.00
06/03/2017 03:00,2,0.000,ALERT,213.06,300.57,59.975,1496473204,"201051344000648","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,722259.1,722259.1,8306,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496473270,2056777.00
06/03/2017 03:00,2,0.000,ALERT,212.83,301.47,59.933,1496473204,"201051344000569","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,735747.3,735747.3,8294,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496473272,2056778.00
06/03/2017 03:00,2,0.000,ALERT,212.83,301.47,59.965,1496473204,"201051344000983","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,726207.6,726207.6,8313,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496473274,2056779.00
06/03/2017 03:00,2,0.000,ALERT,212.83,300.87,59.917,1496473204,"201051344001158","219011344069620",0.00,11.30,0,299.07,302.37,0.0,0.0,0.000,711472.1,711472.1,8316,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496473276,2056780.00
06/03/2017 03:00,2,0.000,ALERT,213.06,301.47,59.922,1496473204,"201051344000576","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,726100.8,726100.8,8312,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496473278,2056781.00
06/03/2017 03:00,2,0.000,ALERT,211.93,297.87,59.965,1496473204,"274151322000087","219011344069620",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,918143.6,918143.6,8393,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496473279,2056782.00
06/03/2017 03:00,2,0.000,ALERT,212.38,298.77,59.965,1496473204,"274151322000076","219011344069620",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,1031854.5,1031854.5,8264,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496473281,2056783.00
06/03/2017 03:15,2,0.000,ALERT,213.29,301.47,59.970,1496474103,"201051344000645","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,725037.5,725037.5,8306,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496474105,2056784.00
06/03/2017 03:15,2,0.000,ALERT,211.93,298.77,59.965,1496474103,"274151322000085","219011344069620",0.00,12.30,0,296.36,300.27,0.0,0.0,0.000,941460.2,941460.2,8258,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496474107,2056785.00
06/03/2017 03:15,2,0.000,ALERT,213.29,300.87,59.965,1496474103,"201051344000633","219011344069620",0.00,11.70,0,297.26,302.37,0.0,0.0,0.000,711507.6,711507.6,8337,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496474109,2056786.00
06/03/2017 03:15,2,0.000,ALERT,213.06,301.17,59.949,1496474103,"201051344000469","219011344069620",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,714657.5,714657.5,8316,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496474111,2056787.00
06/03/2017 03:15,2,0.000,ALERT,212.61,300.87,59.975,1496474103,"201051344000646","219011344069620",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,709827.0,709827.0,8317,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496474113,2056788.00
06/03/2017 03:15,2,0.000,ALERT,211.70,298.47,59.975,1496474103,"274151322000052","219011344069620",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,977439.2,977439.2,8268,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496474114,2056789.00
06/03/2017 03:15,2,0.000,ALERT,213.06,301.47,59.986,1496474103,"201051344000585","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,721695.4,721695.4,8320,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496474116,2056790.00
06/03/2017 03:15,2,0.000,ALERT,212.83,301.47,59.981,1496474103,"201051344001230","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,714461.4,714461.4,8324,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496474118,2056791.00
06/03/2017 03:15,2,0.000,ALERT,213.29,302.07,59.970,1496474103,"201051344000582","219011344069620",0.00,11.30,0,299.67,302.98,0.0,0.0,0.000,704099.3,704099.3,8310,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496474120,2056792.00
06/03/2017 03:15,2,0.000,ALERT,212.61,301.17,59.944,1496474103,"201051344000955","219011344069620",0.00,11.70,0,298.77,302.07,0.0,0.0,0.000,723101.8,723101.8,8322,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496474122,2056793.00
06/03/2017 03:15,2,0.000,ALERT,211.93,297.87,59.986,1496474103,"274151322000094","219011344069620",0.00,12.00,0,296.06,299.67,0.0,0.0,0.000,801227.1,801227.1,8491,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496474123,2056794.00
06/03/2017 03:15,2,0.000,ALERT,212.83,301.77,59.986,1496474103,"201051344000579","219011344069620",0.00,12.00,0,300.27,303.58,0.0,0.0,0.000,732638.0,732638.0,8311,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496474125,2056795.00
06/03/2017 03:15,2,0.000,ALERT,212.83,301.77,59.981,1496474103,"201051344000890","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,717075.4,717075.4,8319,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496474127,2056796.00
06/03/2017 03:15,2,0.000,ALERT,213.06,301.17,59.965,1496474103,"201051344000438","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,719803.6,719803.6,8314,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496474129,2056797.00
06/03/2017 03:15,2,0.000,ALERT,213.06,300.57,59.975,1496474103,"201051344000417","219011344069620",0.00,12.00,0,298.47,301.77,0.0,0.0,0.000,663537.2,663537.2,8333,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496474130,2056798.00
06/03/2017 03:15,2,0.000,ALERT,211.93,299.67,59.965,1496474103,"274151322000083","219011344069620",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,967531.2,967531.2,8274,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496474132,2056799.00
06/03/2017 03:15,2,0.000,ALERT,212.38,298.47,59.970,1496474103,"274151322000076","219011344069620",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,1031854.5,1031854.5,8266,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496474134,2056800.00
06/03/2017 03:15,2,0.000,ALERT,212.83,302.37,59.975,1496474103,"201051344000868","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,713114.5,713114.5,8321,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496474136,2056801.00
06/03/2017 03:15,2,0.000,ALERT,211.93,299.97,59.975,1496474103,"274151322000095","219011344069620",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,1021846.5,1021846.5,8278,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496474138,2056802.00
06/03/2017 03:15,2,0.000,ALERT,212.61,301.47,59.981,1496474103,"201051344000988","219011344069620",0.00,12.00,0,296.96,302.68,0.0,0.0,0.000,637353.6,637353.6,8331,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496474139,2056803.00
06/03/2017 03:15,2,0.000,ALERT,212.61,300.57,60.028,1496474103,"201051344001025","219011344069620",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,719276.5,719276.5,8330,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496474141,2056804.00
06/03/2017 03:15,2,0.000,ALERT,212.61,301.47,59.933,1496474103,"201051344000458","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,725108.6,725108.6,8304,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496474143,2056805.00
06/03/2017 03:15,2,0.000,ALERT,213.29,301.47,59.986,1496474103,"201051344000853","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,725802.0,725802.0,8313,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496474145,2056806.00
06/03/2017 03:15,2,0.000,ALERT,213.29,301.47,59.954,1496474103,"201051344000685","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,719818.9,719818.9,8327,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496474147,2056807.00
06/03/2017 03:15,2,0.000,ALERT,213.06,300.87,60.028,1496474103,"201051344000917","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,716433.6,716433.6,8317,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496474148,2056808.00
06/03/2017 03:15,2,0.000,ALERT,213.06,301.47,59.965,1496474103,"201051344001145","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,724402.1,724402.1,8308,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496474150,2056809.00
06/03/2017 03:15,2,0.000,ALERT,212.83,300.57,59.991,1496474103,"201051344000651","219011344069620",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,712919.3,712919.3,8320,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496474152,2056810.00
06/03/2017 03:15,2,0.000,ALERT,211.48,299.07,59.944,1496474103,"274151322000088","219011344069620",0.00,12.70,0,296.36,299.97,0.0,0.0,0.000,927662.0,927662.0,8270,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496474154,2056811.00
06/03/2017 03:15,2,0.000,ALERT,212.38,297.87,59.959,1496474103,"274151322000068","219011344069620",0.00,13.00,0,296.06,299.37,0.0,0.0,0.000,801658.7,801658.7,8511,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496474155,2056812.00
06/03/2017 03:15,2,0.000,ALERT,212.61,301.17,59.986,1496474103,"201051344001135","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,708366.7,708366.7,8311,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496474157,2056813.00
06/03/2017 03:15,2,0.000,ALERT,212.61,302.07,59.944,1496474103,"201051344000594","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,727662.0,727662.0,8312,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496474159,2056814.00
06/03/2017 03:15,2,0.000,ALERT,212.83,301.17,59.970,1496474103,"201051344001203","219011344069620",0.00,11.70,0,298.77,304.18,0.0,0.0,0.000,717590.4,717590.4,8337,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496474161,2056815.00
06/03/2017 03:15,2,0.000,ALERT,211.70,298.77,59.975,1496474103,"274151322000054","219011344069620",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,945175.6,945175.6,8256,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496474163,2056816.00
06/03/2017 03:15,2,0.000,ALERT,213.06,301.17,59.975,1496474103,"201051344000867","219011344069620",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,711980.0,711980.0,8335,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496474164,2056817.00
