ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2017 03:15,2,0.000,ALERT,212.83,301.17,59.996,1496474103,"201051344001093","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,716255.9,716255.9,8326,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496474166,2056818.00
06/03/2017 03:15,2,0.000,ALERT,212.61,301.47,59.991,1496474103,"201051344000900","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,733386.2,733386.2,8314,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496474168,2056819.00
06/03/2017 03:15,2,0.000,ALERT,213.06,300.87,59.975,1496474103,"201051344000648","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,722259.1,722259.1,8308,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496474170,2056820.00
06/03/2017 03:15,2,0.000,ALERT,212.83,302.07,59.954,1496474103,"201051344000569","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,735747.3,735747.3,8296,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496474172,2056821.00
06/03/2017 03:15,2,0.000,ALERT,212.83,301.77,59.970,1496474103,"201051344000983","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,726207.6,726207.6,8315,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496474174,2056822.00
06/03/2017 03:15,2,0.000,ALERT,212.83,301.47,59.949,1496474103,"201051344001158","219011344069620",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,711472.1,711472.1,8318,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496474175,2056823.00
06/03/2017 03:15,2,0.000,ALERT,213.29,302.07,59.938,1496474103,"201051344000576","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,726100.8,726100.8,8314,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496474177,2056824.00
06/03/2017 03:15,2,0.000,ALERT,211.93,297.87,59.933,1496474103,"274151322000087","219011344069620",0.00,13.00,0,295.76,299.67,0.0,0.0,0.000,918143.6,918143.6,8395,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496474179,2056825.00
06/03/2017 03:30,2,0.000,ALERT,212.83,301.17,59.959,1496475004,"201051344000645","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,725037.5,725037.5,8308,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475006,2056826.00
06/03/2017 03:30,2,0.000,ALERT,211.70,299.37,59.970,1496475004,"274151322000085","219011344069620",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,941460.2,941460.2,8260,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475007,2056827.00
06/03/2017 03:30,2,0.000,ALERT,213.06,300.87,59.970,1496475004,"201051344000633","219011344069620",0.00,11.70,0,297.57,302.37,0.0,0.0,0.000,711507.6,711507.6,8339,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496475009,2056828.00
06/03/2017 03:30,2,0.000,ALERT,212.61,301.47,59.970,1496475004,"201051344000469","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,714657.5,714657.5,8318,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475011,2056829.00
06/03/2017 03:30,2,0.000,ALERT,212.38,301.77,59.981,1496475004,"201051344000646","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,709827.0,709827.0,8319,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475013,2056830.00
06/03/2017 03:30,2,0.000,ALERT,211.48,299.37,59.970,1496475004,"274151322000052","219011344069620",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,977439.2,977439.2,8270,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475015,2056831.00
06/03/2017 03:30,2,0.000,ALERT,212.83,301.77,59.975,1496475004,"201051344000585","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,721695.4,721695.4,8322,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475017,2056832.00
06/03/2017 03:30,2,0.000,ALERT,212.61,302.07,59.938,1496475004,"201051344001230","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,714461.4,714461.4,8326,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475018,2056833.00
06/03/2017 03:30,2,0.000,ALERT,213.29,302.37,59.970,1496475004,"201051344000582","219011344069620",0.00,11.30,0,300.27,303.58,0.0,0.0,0.000,704099.3,704099.3,8312,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475020,2056834.00
06/03/2017 03:30,2,0.000,ALERT,212.38,301.77,59.959,1496475004,"201051344000955","219011344069620",0.00,11.70,0,299.37,302.68,0.0,0.0,0.000,723101.8,723101.8,8324,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475022,2056835.00
06/03/2017 03:30,2,0.000,ALERT,211.48,298.77,59.970,1496475004,"274151322000094","219011344069620",0.00,12.00,0,296.36,299.97,0.0,0.0,0.000,801227.1,801227.1,8493,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475024,2056836.00
06/03/2017 03:30,2,0.000,ALERT,212.61,302.07,59.996,1496475004,"201051344000579","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,732638.0,732638.0,8313,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475026,2056837.00
06/03/2017 03:30,2,0.000,ALERT,212.38,301.77,59.949,1496475004,"201051344000890","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,717075.4,717075.4,8321,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496475028,2056838.00
06/03/2017 03:30,2,0.000,ALERT,212.83,301.47,59.954,1496475004,"201051344000438","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,719803.6,719803.6,8316,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475029,2056839.00
06/03/2017 03:30,2,0.000,ALERT,212.83,301.17,59.981,1496475004,"201051344000417","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,663537.2,663537.2,8335,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475031,2056840.00
06/03/2017 03:30,2,0.000,ALERT,211.70,299.07,59.970,1496475004,"274151322000083","219011344069620",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,967531.2,967531.2,8276,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475033,2056841.00
06/03/2017 03:30,2,0.000,ALERT,212.16,299.07,59.975,1496475004,"274151322000076","219011344069620",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,1031854.5,1031854.5,8268,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475035,2056842.00
06/03/2017 03:30,2,0.000,ALERT,212.61,302.37,59.933,1496475004,"201051344000868","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,713114.5,713114.5,8323,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475036,2056843.00
06/03/2017 03:30,2,0.000,ALERT,211.48,299.97,59.981,1496475004,"274151322000095","219011344069620",0.00,12.00,0,297.87,301.17,0.0,0.0,0.000,1021846.5,1021846.5,8280,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475038,2056844.00
06/03/2017 03:30,2,0.000,ALERT,212.38,301.47,59.981,1496475004,"201051344000988","219011344069620",0.00,12.00,0,297.26,302.98,0.0,0.0,0.000,637353.6,637353.6,8333,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475040,2056845.00
06/03/2017 03:30,2,0.000,ALERT,212.61,301.17,59.981,1496475004,"201051344001025","219011344069620",0.00,11.30,0,298.77,303.58,0.0,0.0,0.000,719276.5,719276.5,8332,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475042,2056846.00
06/03/2017 03:30,2,0.000,ALERT,212.38,301.47,59.981,1496475004,"201051344000458","219011344069620",0.00,12.70,0,299.67,304.18,0.0,0.0,0.000,725108.6,725108.6,8306,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475044,2056847.00
06/03/2017 03:30,2,0.000,ALERT,213.06,301.47,59.981,1496475004,"201051344000853","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,725802.0,725802.0,8315,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475045,2056848.00
06/03/2017 03:30,2,0.000,ALERT,213.06,301.47,59.949,1496475004,"201051344000685","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,719818.9,719818.9,8329,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475047,2056849.00
06/03/2017 03:30,2,0.000,ALERT,212.83,301.17,60.023,1496475004,"201051344000917","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,716433.6,716433.6,8319,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496475049,2056850.00
06/03/2017 03:30,2,0.000,ALERT,213.06,302.07,59.975,1496475004,"201051344001145","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,724402.1,724402.1,8310,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475051,2056851.00
06/03/2017 03:30,2,0.000,ALERT,212.83,301.17,59.975,1496475004,"201051344000651","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,712919.3,712919.3,8322,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475053,2056852.00
06/03/2017 03:30,2,0.000,ALERT,211.25,298.77,59.975,1496475004,"274151322000088","219011344069620",0.00,12.70,0,296.66,300.27,0.0,0.0,0.000,927662.0,927662.0,8272,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475054,2056853.00
06/03/2017 03:30,2,0.000,ALERT,212.38,298.77,59.970,1496475004,"274151322000068","219011344069620",0.00,13.00,0,296.36,299.67,0.0,0.0,0.000,801658.7,801658.7,8513,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475056,2056854.00
06/03/2017 03:30,2,0.000,ALERT,212.38,301.47,59.970,1496475004,"201051344001135","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,708366.7,708366.7,8313,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496475058,2056855.00
06/03/2017 03:30,2,0.000,ALERT,212.16,302.07,59.922,1496475004,"201051344000594","219011344069620",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,727662.0,727662.0,8314,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496475060,2056856.00
06/03/2017 03:30,2,0.000,ALERT,212.83,301.17,60.012,1496475004,"201051344001203","219011344069620",0.00,11.70,0,299.37,304.78,0.0,0.0,0.000,717590.4,717590.4,8339,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475062,2056857.00
06/03/2017 03:30,2,0.000,ALERT,211.48,298.77,59.970,1496475004,"274151322000054","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,945175.6,945175.6,8258,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475063,2056858.00
06/03/2017 03:30,2,0.000,ALERT,212.61,301.17,59.965,1496475004,"201051344000867","219011344069620",0.00,12.30,0,298.47,303.28,0.0,0.0,0.000,711980.0,711980.0,8337,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475065,2056859.00
06/03/2017 03:30,2,0.000,ALERT,212.83,301.77,59.975,1496475004,"201051344001093","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,716255.9,716255.9,8328,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475067,2056860.00
06/03/2017 03:30,2,0.000,ALERT,212.38,301.47,60.007,1496475004,"201051344000900","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,733386.2,733386.2,8316,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475069,2056861.00
06/03/2017 03:30,2,0.000,ALERT,212.61,300.87,59.970,1496475004,"201051344000648","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,722259.1,722259.1,8310,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475071,2056862.00
06/03/2017 03:30,2,0.000,ALERT,212.61,302.07,59.981,1496475004,"201051344000569","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,735747.3,735747.3,8298,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475072,2056863.00
06/03/2017 03:30,2,0.000,ALERT,212.61,301.77,59.981,1496475004,"201051344000983","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,726207.6,726207.6,8317,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475074,2056864.00
06/03/2017 03:30,2,0.000,ALERT,212.61,301.17,59.975,1496475004,"201051344001158","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,711472.1,711472.1,8320,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496475076,2056865.00
06/03/2017 03:30,2,0.000,ALERT,213.06,302.07,59.981,1496475004,"201051344000576","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,726100.8,726100.8,8316,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475078,2056866.00
06/03/2017 03:30,2,0.000,ALERT,211.70,298.47,59.965,1496475004,"274151322000087","219011344069620",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,918143.6,918143.6,8397,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475079,2056867.00
06/03/2017 03:45,2,0.000,ALERT,213.29,301.77,59.986,1496475904,"201051344000645","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,725037.5,725037.5,8310,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475906,2056868.00
06/03/2017 03:45,2,0.000,ALERT,211.93,299.07,59.981,1496475904,"274151322000085","219011344069620",0.00,12.30,0,297.57,300.57,0.0,0.0,0.000,941460.2,941460.2,8262,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475907,2056869.00
06/03/2017 03:45,2,0.000,ALERT,213.29,301.17,59.986,1496475904,"201051344000633","219011344069620",0.00,11.30,0,297.57,302.68,0.0,0.0,0.000,711507.6,711507.6,8341,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475909,2056870.00
06/03/2017 03:45,2,0.000,ALERT,212.83,301.47,59.981,1496475904,"201051344000469","219011344069620",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,714657.5,714657.5,8320,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496475911,2056871.00
06/03/2017 03:45,2,0.000,ALERT,212.61,301.17,59.965,1496475904,"201051344000646","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,709827.0,709827.0,8321,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475913,2056872.00
06/03/2017 03:45,2,0.000,ALERT,211.70,298.47,59.965,1496475904,"274151322000052","219011344069620",0.00,12.70,0,297.57,300.87,0.0,0.0,0.000,977439.2,977439.2,8272,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496475915,2056873.00
06/03/2017 03:45,2,0.000,ALERT,212.83,301.47,59.981,1496475904,"201051344000585","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,721695.4,721695.4,8324,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475916,2056874.00
06/03/2017 03:45,2,0.000,ALERT,212.61,301.77,59.965,1496475904,"201051344001230","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,714461.4,714461.4,8328,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475918,2056875.00
06/03/2017 03:45,2,0.000,ALERT,213.29,302.37,59.975,1496475904,"201051344000582","219011344069620",0.00,11.30,0,300.57,303.88,0.0,0.0,0.000,704099.3,704099.3,8314,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475920,2056876.00
06/03/2017 03:45,2,0.000,ALERT,212.38,301.47,59.996,1496475904,"201051344000955","219011344069620",0.00,11.70,0,299.67,302.98,0.0,0.0,0.000,723101.8,723101.8,8326,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475922,2056877.00
06/03/2017 03:45,2,0.000,ALERT,211.93,298.47,59.938,1496475904,"274151322000094","219011344069620",0.00,12.00,0,297.26,299.97,0.0,0.0,0.000,801227.1,801227.1,8495,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475924,2056878.00
06/03/2017 03:45,2,0.000,ALERT,212.83,302.37,59.970,1496475904,"201051344000579","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,732638.0,732638.0,8315,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475925,2056879.00
06/03/2017 03:45,2,0.000,ALERT,212.61,301.77,59.986,1496475904,"201051344000890","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,717075.4,717075.4,8323,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475927,2056880.00
06/03/2017 03:45,2,0.000,ALERT,212.83,301.47,60.012,1496475904,"201051344000438","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,719803.6,719803.6,8318,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496475929,2056881.00
06/03/2017 03:45,2,0.000,ALERT,212.83,300.87,59.981,1496475904,"201051344000417","219011344069620",0.00,12.00,0,299.37,302.68,0.0,0.0,0.000,663537.2,663537.2,8337,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475931,2056882.00
06/03/2017 03:45,2,0.000,ALERT,211.93,299.07,59.975,1496475904,"274151322000083","219011344069620",0.00,12.30,0,297.87,301.17,0.0,0.0,0.000,967531.2,967531.2,8278,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475933,2056883.00
06/03/2017 03:45,2,0.000,ALERT,212.38,298.77,59.975,1496475904,"274151322000076","219011344069620",0.00,12.30,0,297.57,300.87,0.0,0.0,0.000,1031854.5,1031854.5,8270,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496475934,2056884.00
06/03/2017 03:45,2,0.000,ALERT,212.61,302.37,59.949,1496475904,"201051344000868","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,713114.5,713114.5,8325,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475936,2056885.00
06/03/2017 03:45,2,0.000,ALERT,211.93,299.97,59.986,1496475904,"274151322000095","219011344069620",0.00,12.00,0,298.77,301.47,0.0,0.0,0.000,1021846.5,1021846.5,8282,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475938,2056886.00
06/03/2017 03:45,2,0.000,ALERT,212.61,302.07,59.975,1496475904,"201051344000988","219011344069620",0.00,12.00,0,297.26,302.98,0.0,0.0,0.000,637353.6,637353.6,8335,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475940,2056887.00
06/03/2017 03:45,2,0.000,ALERT,212.61,300.87,59.996,1496475904,"201051344001025","219011344069620",0.00,11.30,0,299.37,304.18,0.0,0.0,0.000,719276.5,719276.5,8334,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475942,2056888.00
06/03/2017 03:45,2,0.000,ALERT,212.83,302.37,59.959,1496475904,"201051344000458","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,725108.6,725108.6,8308,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475943,2056889.00
06/03/2017 03:45,2,0.000,ALERT,213.29,302.07,59.991,1496475904,"201051344000853","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,725802.0,725802.0,8317,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475945,2056890.00
06/03/2017 03:45,2,0.000,ALERT,213.06,301.17,59.986,1496475904,"201051344000685","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,719818.9,719818.9,8331,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496475947,2056891.00
06/03/2017 03:45,2,0.000,ALERT,212.83,300.87,59.991,1496475904,"201051344000917","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,716433.6,716433.6,8321,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496475949,2056892.00
06/03/2017 03:45,2,0.000,ALERT,212.83,301.77,59.959,1496475904,"201051344001145","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,724402.1,724402.1,8312,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496475951,2056893.00
06/03/2017 03:45,2,0.000,ALERT,212.83,300.57,59.986,1496475904,"201051344000651","219011344069620",0.00,10.70,0,299.37,302.68,0.0,0.0,0.000,712919.3,712919.3,8324,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475953,2056894.00
06/03/2017 03:45,2,0.000,ALERT,211.48,299.07,59.981,1496475904,"274151322000088","219011344069620",0.00,13.00,0,297.57,300.57,0.0,0.0,0.000,927662.0,927662.0,8274,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475954,2056895.00
06/03/2017 03:45,2,0.000,ALERT,212.38,298.17,59.986,1496475904,"274151322000068","219011344069620",0.00,13.00,0,297.26,299.67,0.0,0.0,0.000,801658.7,801658.7,8515,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475956,2056896.00
06/03/2017 03:45,2,0.000,ALERT,212.38,301.47,59.981,1496475904,"201051344001135","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,708366.7,708366.7,8315,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475958,2056897.00
06/03/2017 03:45,2,0.000,ALERT,212.61,302.68,59.981,1496475904,"201051344000594","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,727662.0,727662.0,8316,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475960,2056898.00
06/03/2017 03:45,2,0.000,ALERT,212.83,300.87,59.991,1496475904,"201051344001203","219011344069620",0.00,11.70,0,299.67,304.78,0.0,0.0,0.000,717590.4,717590.4,8341,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475962,2056899.00
06/03/2017 03:45,2,0.000,ALERT,211.70,299.67,59.991,1496475904,"274151322000054","219011344069620",0.00,13.00,0,297.57,300.87,0.0,0.0,0.000,945175.6,945175.6,8260,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475963,2056900.00
06/03/2017 03:45,2,0.000,ALERT,213.06,301.77,59.986,1496475904,"201051344000867","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,711980.0,711980.0,8339,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475965,2056901.00
06/03/2017 03:45,2,0.000,ALERT,212.61,301.17,59.986,1496475904,"201051344001093","219011344069620",0.00,12.70,0,299.67,302.98,0.0,0.0,0.000,716255.9,716255.9,8330,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475967,2056902.00
06/03/2017 03:45,2,0.000,ALERT,212.61,302.37,59.981,1496475904,"201051344000900","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,733386.2,733386.2,8318,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475969,2056903.00
06/03/2017 03:45,2,0.000,ALERT,213.06,301.47,59.981,1496475904,"201051344000648","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,722259.1,722259.1,8312,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475970,2056904.00
06/03/2017 03:45,2,0.000,ALERT,212.83,302.68,60.018,1496475904,"201051344000569","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,735747.3,735747.3,8300,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475972,2056905.00
06/03/2017 03:45,2,0.000,ALERT,212.83,302.37,59.975,1496475904,"201051344000983","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,726207.6,726207.6,8319,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475974,2056906.00
06/03/2017 03:45,2,0.000,ALERT,212.83,302.07,59.975,1496475904,"201051344001158","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,711472.1,711472.1,8322,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475976,2056907.00
06/03/2017 03:45,2,0.000,ALERT,213.29,302.68,59.996,1496475904,"201051344000576","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,726100.8,726100.8,8318,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475978,2056908.00
06/03/2017 03:45,2,0.000,ALERT,211.93,298.77,59.970,1496475904,"274151322000087","219011344069620",0.00,13.00,0,296.96,300.27,0.0,0.0,0.000,918143.6,918143.6,8399,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496475980,2056909.00
06/03/2017 04:00,2,0.000,ALERT,213.29,301.47,59.965,1496476803,"201051344000645","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,725037.5,725037.5,8312,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496476805,2056910.00
06/03/2017 04:00,2,0.000,ALERT,211.93,299.07,59.981,1496476803,"274151322000085","219011344069620",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,941460.2,941460.2,8264,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496476807,2056911.00
06/03/2017 04:00,2,0.000,ALERT,213.51,301.47,59.975,1496476803,"201051344000633","219011344069620",0.00,11.30,0,297.87,302.68,0.0,0.0,0.000,711507.6,711507.6,8343,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496476809,2056912.00
06/03/2017 04:00,2,0.000,ALERT,212.83,301.77,59.975,1496476803,"201051344000469","219011344069620",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,714657.5,714657.5,8322,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496476811,2056913.00
06/03/2017 04:00,2,0.000,ALERT,212.83,301.77,59.986,1496476803,"201051344000646","219011344069620",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,709827.0,709827.0,8323,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496476812,2056914.00
06/03/2017 04:00,2,0.000,ALERT,211.93,299.67,59.944,1496476803,"274151322000052","219011344069620",0.00,12.30,0,296.06,301.17,0.0,0.0,0.000,977439.2,977439.2,8274,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496476814,2056915.00
06/03/2017 04:00,2,0.000,ALERT,213.06,302.07,59.981,1496476803,"201051344000585","219011344069620",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,721695.4,721695.4,8326,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496476816,2056916.00
06/03/2017 04:00,2,0.000,ALERT,212.83,302.07,59.981,1496476803,"201051344001230","219011344069620",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,714461.4,714461.4,8330,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496476818,2056917.00
06/03/2017 04:00,2,0.000,ALERT,213.51,302.68,60.002,1496476803,"201051344000582","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,704099.3,704099.3,8316,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496476819,2056918.00
06/03/2017 04:00,2,0.000,ALERT,212.83,302.07,60.002,1496476803,"201051344000955","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,723101.8,723101.8,8328,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496476821,2056919.00
06/03/2017 04:00,2,0.000,ALERT,212.16,299.37,59.991,1496476803,"274151322000094","219011344069620",0.00,11.70,0,296.06,300.27,0.0,0.0,0.000,801227.1,801227.1,8497,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496476823,2056920.00
06/03/2017 04:00,2,0.000,ALERT,212.83,302.37,59.991,1496476803,"201051344000579","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,732638.0,732638.0,8317,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496476825,2056921.00
06/03/2017 04:00,2,0.000,ALERT,212.83,302.37,60.018,1496476803,"201051344000890","219011344069620",0.00,12.00,0,299.67,304.18,0.0,0.0,0.000,717075.4,717075.4,8325,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496476827,2056922.00
06/03/2017 04:00,2,0.000,ALERT,213.06,301.77,59.991,1496476803,"201051344000438","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,719803.6,719803.6,8320,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496476828,2056923.00
06/03/2017 04:00,2,0.000,ALERT,213.29,301.47,59.986,1496476803,"201051344000417","219011344069620",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,663537.2,663537.2,8339,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496476830,2056924.00
06/03/2017 04:00,2,0.000,ALERT,211.93,300.27,59.991,1496476803,"274151322000083","219011344069620",0.00,12.00,0,296.66,301.17,0.0,0.0,0.000,967531.2,967531.2,8280,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496476832,2056925.00
06/03/2017 04:00,2,0.000,ALERT,212.61,299.37,59.986,1496476803,"274151322000076","219011344069620",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,1031854.5,1031854.5,8272,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496476834,2056926.00
06/03/2017 04:00,2,0.000,ALERT,212.83,302.68,59.986,1496476803,"201051344000868","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,713114.5,713114.5,8327,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496476836,2056927.00
06/03/2017 04:00,2,0.000,ALERT,212.16,300.87,59.975,1496476803,"274151322000095","219011344069620",0.00,11.70,0,297.26,301.77,0.0,0.0,0.000,1021846.5,1021846.5,8284,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496476838,2056928.00
06/03/2017 04:00,2,0.000,ALERT,212.61,301.77,59.986,1496476803,"201051344000988","219011344069620",0.00,12.00,0,297.26,303.58,0.0,0.0,0.000,637353.6,637353.6,8337,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496476839,2056929.00
06/03/2017 04:00,2,0.000,ALERT,212.83,301.17,59.996,1496476803,"201051344001025","219011344069620",0.00,11.00,0,298.47,303.58,0.0,0.0,0.000,719276.5,719276.5,8336,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496476841,2056930.00
06/03/2017 04:00,2,0.000,ALERT,212.83,301.77,59.986,1496476803,"201051344000458","219011344069620",0.00,12.70,0,299.67,304.48,0.0,0.0,0.000,725108.6,725108.6,8310,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496476843,2056931.00
06/03/2017 04:00,2,0.000,ALERT,213.29,301.77,60.018,1496476803,"201051344000853","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,725802.0,725802.0,8319,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496476845,2056932.00
06/03/2017 04:00,2,0.000,ALERT,213.29,302.07,59.986,1496476803,"201051344000685","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,719818.9,719818.9,8333,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496476846,2056933.00
06/03/2017 04:00,2,0.000,ALERT,213.06,301.17,59.986,1496476803,"201051344000917","219011344069620",0.00,12.30,0,297.57,302.37,0.0,0.0,0.000,716433.6,716433.6,8323,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496476848,2056934.00
06/03/2017 04:00,2,0.000,ALERT,213.29,302.37,59.986,1496476803,"201051344001145","219011344069620",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,724402.1,724402.1,8314,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496476850,2056935.00
06/03/2017 04:00,2,0.000,ALERT,213.06,301.17,59.981,1496476803,"201051344000651","219011344069620",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,712919.3,712919.3,8326,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496476852,2056936.00
06/03/2017 04:00,2,0.000,ALERT,211.70,298.77,59.975,1496476803,"274151322000088","219011344069620",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,927662.0,927662.0,8276,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496476854,2056937.00
06/03/2017 04:00,2,0.000,ALERT,212.61,299.07,60.007,1496476803,"274151322000068","219011344069620",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,801658.7,801658.7,8517,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496476856,2056938.00
06/03/2017 04:00,2,0.000,ALERT,212.61,301.77,60.018,1496476803,"201051344001135","219011344069620",0.00,11.30,0,299.07,303.58,0.0,0.0,0.000,708366.7,708366.7,8317,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496476858,2056939.00
06/03/2017 04:00,2,0.000,ALERT,212.61,302.37,59.981,1496476803,"201051344000594","219011344069620",0.00,11.70,0,299.37,304.18,0.0,0.0,0.000,727662.0,727662.0,8318,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496476859,2056940.00
06/03/2017 04:00,2,0.000,ALERT,213.06,301.77,59.991,1496476803,"201051344001203","219011344069620",0.00,11.30,0,298.77,304.78,0.0,0.0,0.000,717590.4,717590.4,8343,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496476861,2056941.00
06/03/2017 04:00,2,0.000,ALERT,211.93,299.07,59.981,1496476803,"274151322000054","219011344069620",0.00,12.70,0,296.36,301.17,0.0,0.0,0.000,945175.6,945175.6,8262,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496476863,2056942.00
06/03/2017 04:00,2,0.000,ALERT,213.06,301.77,59.981,1496476803,"201051344000867","219011344069620",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,711980.0,711980.0,8341,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496476865,2056943.00
06/03/2017 04:00,2,0.000,ALERT,213.06,301.77,59.975,1496476803,"201051344001093","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,716255.9,716255.9,8332,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496476867,2056944.00
06/03/2017 04:00,2,0.000,ALERT,212.83,301.77,59.981,1496476803,"201051344000900","219011344069620",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,733386.2,733386.2,8320,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496476869,2056945.00
06/03/2017 04:00,2,0.000,ALERT,213.06,300.87,59.981,1496476803,"201051344000648","219011344069620",0.00,11.00,0,299.07,303.88,0.0,0.0,0.000,722259.1,722259.1,8314,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496476870,2056946.00
06/03/2017 04:00,2,0.000,ALERT,212.83,302.37,59.981,1496476803,"201051344000569","219011344069620",0.00,11.70,0,299.97,304.48,0.0,0.0,0.000,735747.3,735747.3,8302,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496476872,2056947.00
06/03/2017 04:00,2,0.000,ALERT,212.83,302.07,59.975,1496476803,"201051344000983","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,726207.6,726207.6,8321,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496476874,2056948.00
06/03/2017 04:00,2,0.000,ALERT,212.83,301.47,60.007,1496476803,"201051344001158","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,711472.1,711472.1,8324,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496476876,2056949.00
06/03/2017 04:00,2,0.000,ALERT,213.29,302.37,59.970,1496476803,"201051344000576","219011344069620",0.00,11.30,0,299.67,304.18,0.0,0.0,0.000,726100.8,726100.8,8320,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496476878,2056950.00
06/03/2017 04:00,2,0.000,ALERT,211.93,298.77,59.970,1496476803,"274151322000087","219011344069620",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,918143.6,918143.6,8401,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496476879,2056951.00
06/03/2017 04:15,2,0.000,ALERT,213.06,301.47,59.970,1496477703,"201051344000645","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,725037.5,725037.5,8314,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496477705,2056952.00
06/03/2017 04:15,2,0.000,ALERT,211.48,299.07,59.954,1496477703,"274151322000085","219011344069620",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,941460.2,941460.2,8266,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496477707,2056953.00
06/03/2017 04:15,2,0.000,ALERT,213.06,301.17,59.965,1496477703,"201051344000633","219011344069620",0.00,11.30,0,297.57,302.98,0.0,0.0,0.000,711507.6,711507.6,8345,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496477709,2056954.00
06/03/2017 04:15,2,0.000,ALERT,212.61,301.47,59.991,1496477703,"201051344000469","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,714657.5,714657.5,8324,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496477710,2056955.00
06/03/2017 04:15,2,0.000,ALERT,212.61,301.47,59.959,1496477703,"201051344000646","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,709827.0,709827.0,8325,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496477712,2056956.00
06/03/2017 04:15,2,0.000,ALERT,211.48,299.67,59.991,1496477703,"274151322000052","219011344069620",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,977439.2,977439.2,8276,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496477714,2056957.00
06/03/2017 04:15,2,0.000,ALERT,213.06,301.77,59.986,1496477703,"201051344000585","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,721695.4,721695.4,8328,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496477716,2056958.00
06/03/2017 04:15,2,0.000,ALERT,212.83,301.77,59.954,1496477703,"201051344001230","219011344069620",0.00,11.70,0,300.27,303.58,0.0,0.0,0.000,714461.4,714461.4,8332,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496477718,2056959.00
06/03/2017 04:15,2,0.000,ALERT,213.29,302.37,59.959,1496477703,"201051344000582","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,704099.3,704099.3,8318,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496477720,2056960.00
06/03/2017 04:15,2,0.000,ALERT,212.61,301.47,59.996,1496477703,"201051344000955","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,723101.8,723101.8,8330,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496477721,2056961.00
06/03/2017 04:15,2,0.000,ALERT,211.70,299.07,59.954,1496477703,"274151322000094","219011344069620",0.00,11.70,0,296.66,300.27,0.0,0.0,0.000,801227.1,801227.1,8499,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496477723,2056962.00
