ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2017 04:15,2,0.000,ALERT,212.38,301.77,59.986,1496477703,"201051344000579","219011344069620",0.00,11.70,0,300.57,304.18,0.0,0.0,0.000,732638.0,732638.0,8319,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496477725,2056963.00
06/03/2017 04:15,2,0.000,ALERT,212.83,302.07,59.965,1496477703,"201051344000890","219011344069620",0.00,12.00,0,300.57,304.48,0.0,0.0,0.000,717075.4,717075.4,8327,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496477727,2056964.00
06/03/2017 04:15,2,0.000,ALERT,213.06,301.47,60.002,1496477703,"201051344000438","219011344069620",0.00,11.30,0,300.27,303.58,0.0,0.0,0.000,719803.6,719803.6,8322,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496477728,2056965.00
06/03/2017 04:15,2,0.000,ALERT,213.06,301.17,59.959,1496477703,"201051344000417","219011344069620",0.00,11.70,0,299.67,302.98,0.0,0.0,0.000,663537.2,663537.2,8341,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496477730,2056966.00
06/03/2017 04:15,2,0.000,ALERT,211.70,299.67,59.959,1496477703,"274151322000083","219011344069620",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,967531.2,967531.2,8282,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496477732,2056967.00
06/03/2017 04:15,2,0.000,ALERT,212.38,299.07,59.981,1496477703,"274151322000076","219011344069620",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,1031854.5,1031854.5,8274,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496477734,2056968.00
06/03/2017 04:15,2,0.000,ALERT,212.61,302.37,59.933,1496477703,"201051344000868","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,713114.5,713114.5,8329,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496477736,2056969.00
06/03/2017 04:15,2,0.000,ALERT,211.70,300.27,59.959,1496477703,"274151322000095","219011344069620",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,1021846.5,1021846.5,8286,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496477738,2056970.00
06/03/2017 04:15,2,0.000,ALERT,212.61,301.47,59.970,1496477703,"201051344000988","219011344069620",0.00,12.00,0,297.57,303.28,0.0,0.0,0.000,637353.6,637353.6,8339,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496477740,2056971.00
06/03/2017 04:15,2,0.000,ALERT,212.83,301.17,59.933,1496477703,"201051344001025","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,719276.5,719276.5,8338,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496477741,2056972.00
06/03/2017 04:15,2,0.000,ALERT,212.61,301.77,59.954,1496477703,"201051344000458","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,725108.6,725108.6,8312,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496477743,2056973.00
06/03/2017 04:15,2,0.000,ALERT,213.29,301.77,59.965,1496477703,"201051344000853","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,725802.0,725802.0,8321,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496477745,2056974.00
06/03/2017 04:15,2,0.000,ALERT,213.29,301.77,59.970,1496477703,"201051344000685","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,719818.9,719818.9,8335,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496477747,2056975.00
06/03/2017 04:15,2,0.000,ALERT,213.06,301.17,59.959,1496477703,"201051344000917","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,716433.6,716433.6,8325,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496477748,2056976.00
06/03/2017 04:15,2,0.000,ALERT,213.06,301.77,59.959,1496477703,"201051344001145","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,724402.1,724402.1,8316,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496477750,2056977.00
06/03/2017 04:15,2,0.000,ALERT,213.06,300.87,59.944,1496477703,"201051344000651","219011344069620",0.00,10.70,0,299.67,302.98,0.0,0.0,0.000,712919.3,712919.3,8328,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496477752,2056978.00
06/03/2017 04:15,2,0.000,ALERT,211.25,298.77,59.965,1496477703,"274151322000088","219011344069620",0.00,12.30,0,296.96,300.57,0.0,0.0,0.000,927662.0,927662.0,8278,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496477754,2056979.00
06/03/2017 04:15,2,0.000,ALERT,212.38,298.47,59.959,1496477703,"274151322000068","219011344069620",0.00,12.70,0,296.36,299.97,0.0,0.0,0.000,801658.7,801658.7,8519,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496477756,2056980.00
06/03/2017 04:15,2,0.000,ALERT,212.61,301.47,59.965,1496477703,"201051344001135","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,708366.7,708366.7,8319,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496477758,2056981.00
06/03/2017 04:15,2,0.000,ALERT,212.38,302.37,59.954,1496477703,"201051344000594","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,727662.0,727662.0,8320,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496477759,2056982.00
06/03/2017 04:15,2,0.000,ALERT,213.06,301.17,59.965,1496477703,"201051344001203","219011344069620",0.00,11.30,0,299.97,305.08,0.0,0.0,0.000,717590.4,717590.4,8345,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496477761,2056983.00
06/03/2017 04:15,2,0.000,ALERT,211.70,299.97,59.959,1496477703,"274151322000054","219011344069620",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,945175.6,945175.6,8264,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496477763,2056984.00
06/03/2017 04:15,2,0.000,ALERT,212.83,301.17,59.954,1496477703,"201051344000867","219011344069620",0.00,12.00,0,299.37,303.88,0.0,0.0,0.000,711980.0,711980.0,8343,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496477765,2056985.00
06/03/2017 04:15,2,0.000,ALERT,212.83,301.47,59.954,1496477703,"201051344001093","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,716255.9,716255.9,8334,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496477766,2056986.00
06/03/2017 04:15,2,0.000,ALERT,212.61,301.77,60.002,1496477703,"201051344000900","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,733386.2,733386.2,8322,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496477768,2056987.00
06/03/2017 04:15,2,0.000,ALERT,212.83,301.17,59.938,1496477703,"201051344000648","219011344069620",0.00,11.00,0,299.07,303.58,0.0,0.0,0.000,722259.1,722259.1,8316,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496477770,2056988.00
06/03/2017 04:15,2,0.000,ALERT,212.61,302.37,59.959,1496477703,"201051344000569","219011344069620",0.00,11.70,0,300.57,304.18,0.0,0.0,0.000,735747.3,735747.3,8304,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496477772,2056989.00
06/03/2017 04:15,2,0.000,ALERT,212.61,302.07,59.959,1496477703,"201051344000983","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,726207.6,726207.6,8323,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496477774,2056990.00
06/03/2017 04:15,2,0.000,ALERT,212.61,301.47,59.996,1496477703,"201051344001158","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,711472.1,711472.1,8326,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496477775,2056991.00
06/03/2017 04:15,2,0.000,ALERT,213.06,302.37,59.949,1496477703,"201051344000576","219011344069620",0.00,11.30,0,300.27,303.58,0.0,0.0,0.000,726100.8,726100.8,8322,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496477777,2056992.00
06/03/2017 04:15,2,0.000,ALERT,211.93,298.47,59.949,1496477703,"274151322000087","219011344069620",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,918143.6,918143.6,8403,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496477779,2056993.00
06/03/2017 04:30,2,0.000,ALERT,212.83,300.87,60.018,1496478603,"201051344000645","219011344069620",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,725037.5,725037.5,8316,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496478605,2056994.00
06/03/2017 04:30,2,0.000,ALERT,211.93,298.47,59.986,1496478603,"274151322000085","219011344069620",0.00,12.00,0,297.57,300.87,0.0,0.0,0.000,941460.2,941460.2,8268,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496478607,2056995.00
06/03/2017 04:30,2,0.000,ALERT,213.29,300.87,59.986,1496478603,"201051344000633","219011344069620",0.00,11.30,0,297.87,302.68,0.0,0.0,0.000,711507.6,711507.6,8347,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496478608,2056996.00
06/03/2017 04:30,2,0.000,ALERT,212.61,301.17,59.975,1496478603,"201051344000469","219011344069620",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,714657.5,714657.5,8326,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496478610,2056997.00
06/03/2017 04:30,2,0.000,ALERT,212.16,301.47,59.986,1496478603,"201051344000646","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,709827.0,709827.0,8327,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496478612,2056998.00
06/03/2017 04:30,2,0.000,ALERT,211.48,298.47,59.986,1496478603,"274151322000052","219011344069620",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,977439.2,977439.2,8278,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496478614,2056999.00
06/03/2017 04:30,2,0.000,ALERT,212.61,301.47,59.986,1496478603,"201051344000585","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,721695.4,721695.4,8330,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496478616,2057000.00
06/03/2017 04:30,2,0.000,ALERT,212.38,301.77,59.986,1496478603,"201051344001230","219011344069620",0.00,11.70,0,299.97,303.28,0.0,0.0,0.000,714461.4,714461.4,8334,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496478618,2057001.00
06/03/2017 04:30,2,0.000,ALERT,212.83,302.07,59.986,1496478603,"201051344000582","219011344069620",0.00,11.00,0,300.27,303.58,0.0,0.0,0.000,704099.3,704099.3,8320,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496478619,2057002.00
06/03/2017 04:30,2,0.000,ALERT,211.93,301.47,59.986,1496478603,"201051344000955","219011344069620",0.00,11.70,0,299.97,302.98,0.0,0.0,0.000,723101.8,723101.8,8332,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496478621,2057003.00
06/03/2017 04:30,2,0.000,ALERT,211.70,298.17,59.981,1496478603,"274151322000094","219011344069620",0.00,11.70,0,297.26,300.27,0.0,0.0,0.000,801227.1,801227.1,8501,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496478623,2057004.00
06/03/2017 04:30,2,0.000,ALERT,212.61,302.07,59.981,1496478603,"201051344000579","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,732638.0,732638.0,8321,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496478625,2057005.00
06/03/2017 04:30,2,0.000,ALERT,212.16,301.77,59.991,1496478603,"201051344000890","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,717075.4,717075.4,8329,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496478627,2057006.00
06/03/2017 04:30,2,0.000,ALERT,212.61,301.47,59.986,1496478603,"201051344000438","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,719803.6,719803.6,8324,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496478628,2057007.00
06/03/2017 04:30,2,0.000,ALERT,212.61,300.87,59.991,1496478603,"201051344000417","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,663537.2,663537.2,8343,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496478630,2057008.00
06/03/2017 04:30,2,0.000,ALERT,211.70,298.47,59.970,1496478603,"274151322000083","219011344069620",0.00,12.00,0,297.87,301.17,0.0,0.0,0.000,967531.2,967531.2,8284,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496478632,2057009.00
06/03/2017 04:30,2,0.000,ALERT,212.38,298.77,59.975,1496478603,"274151322000076","219011344069620",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,1031854.5,1031854.5,8276,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496478634,2057010.00
06/03/2017 04:30,2,0.000,ALERT,212.38,301.77,59.959,1496478603,"201051344000868","219011344069620",0.00,11.70,0,300.57,304.18,0.0,0.0,0.000,713114.5,713114.5,8331,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496478636,2057011.00
06/03/2017 04:30,2,0.000,ALERT,211.70,299.37,60.002,1496478603,"274151322000095","219011344069620",0.00,11.70,0,298.47,301.77,0.0,0.0,0.000,1021846.5,1021846.5,8288,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496478637,2057012.00
06/03/2017 04:30,2,0.000,ALERT,212.38,301.17,59.991,1496478603,"201051344000988","219011344069620",0.00,11.70,0,297.57,302.98,0.0,0.0,0.000,637353.6,637353.6,8341,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496478639,2057013.00
06/03/2017 04:30,2,0.000,ALERT,212.38,300.57,59.981,1496478603,"201051344001025","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,719276.5,719276.5,8340,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496478641,2057014.00
06/03/2017 04:30,2,0.000,ALERT,212.38,301.17,59.959,1496478603,"201051344000458","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,725108.6,725108.6,8314,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496478643,2057015.00
06/03/2017 04:30,2,0.000,ALERT,213.06,301.17,59.981,1496478603,"201051344000853","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,725802.0,725802.0,8323,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496478645,2057016.00
06/03/2017 04:30,2,0.000,ALERT,212.61,301.47,59.996,1496478603,"201051344000685","219011344069620",0.00,11.70,0,299.67,302.98,0.0,0.0,0.000,719818.9,719818.9,8337,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496478646,2057017.00
06/03/2017 04:30,2,0.000,ALERT,212.61,301.17,59.996,1496478603,"201051344000917","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,716433.6,716433.6,8327,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496478648,2057018.00
06/03/2017 04:30,2,0.000,ALERT,212.61,301.77,59.996,1496478603,"201051344001145","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,724402.1,724402.1,8318,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496478650,2057019.00
06/03/2017 04:30,2,0.000,ALERT,212.38,300.57,59.991,1496478603,"201051344000651","219011344069620",0.00,10.70,0,299.37,302.68,0.0,0.0,0.000,712919.3,712919.3,8330,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496478652,2057020.00
06/03/2017 04:30,2,0.000,ALERT,211.48,298.47,60.012,1496478603,"274151322000088","219011344069620",0.00,12.30,0,297.57,300.57,0.0,0.0,0.000,927662.0,927662.0,8280,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496478654,2057021.00
06/03/2017 04:30,2,0.000,ALERT,212.38,298.17,60.023,1496478603,"274151322000068","219011344069620",0.00,12.70,0,296.96,299.97,0.0,0.0,0.000,801658.7,801658.7,8521,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496478655,2057022.00
06/03/2017 04:30,2,0.000,ALERT,212.16,301.47,59.981,1496478603,"201051344001135","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,708366.7,708366.7,8321,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496478657,2057023.00
06/03/2017 04:30,2,0.000,ALERT,212.38,302.07,59.996,1496478603,"201051344000594","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,727662.0,727662.0,8322,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496478659,2057024.00
06/03/2017 04:30,2,0.000,ALERT,212.61,301.47,59.991,1496478603,"201051344001203","219011344069620",0.00,11.30,0,299.67,304.78,0.0,0.0,0.000,717590.4,717590.4,8347,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496478661,2057025.00
06/03/2017 04:30,2,0.000,ALERT,211.48,299.07,59.981,1496478603,"274151322000054","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,945175.6,945175.6,8266,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496478663,2057026.00
06/03/2017 04:30,2,0.000,ALERT,212.83,301.17,59.975,1496478603,"201051344000867","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,711980.0,711980.0,8345,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496478664,2057027.00
06/03/2017 04:30,2,0.000,ALERT,212.38,301.17,59.986,1496478603,"201051344001093","219011344069620",0.00,12.30,0,299.67,302.98,0.0,0.0,0.000,716255.9,716255.9,8336,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496478666,2057028.00
06/03/2017 04:30,2,0.000,ALERT,212.38,301.17,59.954,1496478603,"201051344000900","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,733386.2,733386.2,8324,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496478668,2057029.00
06/03/2017 04:30,2,0.000,ALERT,212.83,300.87,59.975,1496478603,"201051344000648","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,722259.1,722259.1,8318,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496478670,2057030.00
06/03/2017 04:30,2,0.000,ALERT,212.61,302.37,59.986,1496478603,"201051344000569","219011344069620",0.00,11.70,0,300.57,304.18,0.0,0.0,0.000,735747.3,735747.3,8306,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496478672,2057031.00
06/03/2017 04:30,2,0.000,ALERT,212.61,302.07,59.991,1496478603,"201051344000983","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,726207.6,726207.6,8325,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496478673,2057032.00
06/03/2017 04:30,2,0.000,ALERT,212.83,301.77,59.986,1496478603,"201051344001158","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,711472.1,711472.1,8328,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496478675,2057033.00
06/03/2017 04:30,2,0.000,ALERT,213.06,302.37,59.954,1496478603,"201051344000576","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,726100.8,726100.8,8324,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496478677,2057034.00
06/03/2017 04:30,2,0.000,ALERT,211.93,298.47,59.996,1496478603,"274151322000087","219011344069620",0.00,12.70,0,296.96,300.27,0.0,0.0,0.000,918143.6,918143.6,8405,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496478679,2057035.00
06/03/2017 04:45,2,0.000,ALERT,213.06,301.47,59.975,1496479503,"201051344000645","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,725037.5,725037.5,8318,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496479505,2057036.00
06/03/2017 04:45,2,0.000,ALERT,211.93,299.37,59.970,1496479503,"274151322000085","219011344069620",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,941460.2,941460.2,8270,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496479507,2057037.00
06/03/2017 04:45,2,0.000,ALERT,213.29,301.17,59.991,1496479503,"201051344000633","219011344069620",0.00,11.30,0,297.57,302.68,0.0,0.0,0.000,711507.6,711507.6,8349,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496479509,2057038.00
06/03/2017 04:45,2,0.000,ALERT,212.83,301.47,59.981,1496479503,"201051344000469","219011344069620",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,714657.5,714657.5,8328,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496479511,2057039.00
06/03/2017 04:45,2,0.000,ALERT,212.83,301.47,59.981,1496479503,"201051344000646","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,709827.0,709827.0,8329,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496479513,2057040.00
06/03/2017 04:45,2,0.000,ALERT,211.48,299.37,59.981,1496479503,"274151322000052","219011344069620",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,977439.2,977439.2,8280,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496479514,2057041.00
06/03/2017 04:45,2,0.000,ALERT,213.06,301.77,59.986,1496479503,"201051344000585","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,721695.4,721695.4,8332,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496479516,2057042.00
06/03/2017 04:45,2,0.000,ALERT,212.83,302.07,59.949,1496479503,"201051344001230","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,714461.4,714461.4,8336,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496479518,2057043.00
06/03/2017 04:45,2,0.000,ALERT,213.29,302.37,59.975,1496479503,"201051344000582","219011344069620",0.00,11.00,0,300.27,303.58,0.0,0.0,0.000,704099.3,704099.3,8322,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496479520,2057044.00
06/03/2017 04:45,2,0.000,ALERT,212.61,301.77,59.986,1496479503,"201051344000955","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,723101.8,723101.8,8334,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496479522,2057045.00
06/03/2017 04:45,2,0.000,ALERT,211.93,298.77,59.970,1496479503,"274151322000094","219011344069620",0.00,11.70,0,296.96,299.97,0.0,0.0,0.000,801227.1,801227.1,8503,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496479524,2057046.00
06/03/2017 04:45,2,0.000,ALERT,212.83,302.37,59.928,1496479503,"201051344000579","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,732638.0,732638.0,8323,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496479525,2057047.00
06/03/2017 04:45,2,0.000,ALERT,212.83,302.07,59.981,1496479503,"201051344000890","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,717075.4,717075.4,8331,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496479527,2057048.00
06/03/2017 04:45,2,0.000,ALERT,213.06,301.47,59.970,1496479503,"201051344000438","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,719803.6,719803.6,8326,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496479529,2057049.00
06/03/2017 04:45,2,0.000,ALERT,213.06,300.87,59.959,1496479503,"201051344000417","219011344069620",0.00,11.70,0,299.07,302.37,0.0,0.0,0.000,663537.2,663537.2,8345,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496479531,2057050.00
06/03/2017 04:45,2,0.000,ALERT,212.16,300.27,59.959,1496479503,"274151322000083","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,967531.2,967531.2,8286,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496479533,2057051.00
06/03/2017 04:45,2,0.000,ALERT,212.61,299.97,59.970,1496479503,"274151322000076","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,1031854.5,1031854.5,8278,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496479535,2057052.00
06/03/2017 04:45,2,0.000,ALERT,212.61,302.37,59.975,1496479503,"201051344000868","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,713114.5,713114.5,8333,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496479536,2057053.00
06/03/2017 04:45,2,0.000,ALERT,211.93,300.57,59.965,1496479503,"274151322000095","219011344069620",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,1021846.5,1021846.5,8290,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496479538,2057054.00
06/03/2017 04:45,2,0.000,ALERT,212.61,301.77,59.970,1496479503,"201051344000988","219011344069620",0.00,11.70,0,297.26,302.98,0.0,0.0,0.000,637353.6,637353.6,8343,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496479540,2057055.00
06/03/2017 04:45,2,0.000,ALERT,212.83,301.17,59.970,1496479503,"201051344001025","219011344069620",0.00,11.00,0,298.77,303.58,0.0,0.0,0.000,719276.5,719276.5,8342,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496479542,2057056.00
06/03/2017 04:45,2,0.000,ALERT,212.61,302.07,59.970,1496479503,"201051344000458","219011344069620",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,725108.6,725108.6,8316,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496479544,2057057.00
06/03/2017 04:45,2,0.000,ALERT,213.29,301.77,60.002,1496479503,"201051344000853","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,725802.0,725802.0,8325,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496479545,2057058.00
06/03/2017 04:45,2,0.000,ALERT,213.29,301.47,59.970,1496479503,"201051344000685","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,719818.9,719818.9,8339,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496479547,2057059.00
06/03/2017 04:45,2,0.000,ALERT,213.06,301.17,59.959,1496479503,"201051344000917","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,716433.6,716433.6,8329,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496479549,2057060.00
06/03/2017 04:45,2,0.000,ALERT,213.29,301.77,59.996,1496479503,"201051344001145","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,724402.1,724402.1,8320,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496479551,2057061.00
06/03/2017 04:45,2,0.000,ALERT,213.06,300.87,59.933,1496479503,"201051344000651","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,712919.3,712919.3,8332,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496479553,2057062.00
06/03/2017 04:45,2,0.000,ALERT,211.48,299.37,59.944,1496479503,"274151322000088","219011344069620",0.00,12.30,0,296.96,300.57,0.0,0.0,0.000,927662.0,927662.0,8282,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496479555,2057063.00
06/03/2017 04:45,2,0.000,ALERT,212.61,299.07,59.933,1496479503,"274151322000068","219011344069620",0.00,12.70,0,296.66,299.97,0.0,0.0,0.000,801658.7,801658.7,8523,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496479556,2057064.00
06/03/2017 04:45,2,0.000,ALERT,212.83,301.47,59.954,1496479503,"201051344001135","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,708366.7,708366.7,8323,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496479558,2057065.00
06/03/2017 04:45,2,0.000,ALERT,212.61,302.37,59.954,1496479503,"201051344000594","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,727662.0,727662.0,8324,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496479560,2057066.00
06/03/2017 04:45,2,0.000,ALERT,213.06,301.47,59.954,1496479503,"201051344001203","219011344069620",0.00,11.30,0,299.37,304.78,0.0,0.0,0.000,717590.4,717590.4,8349,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496479562,2057067.00
06/03/2017 04:45,2,0.000,ALERT,211.70,299.37,59.949,1496479503,"274151322000054","219011344069620",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,945175.6,945175.6,8268,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496479563,2057068.00
06/03/2017 04:45,2,0.000,ALERT,213.06,301.47,59.922,1496479503,"201051344000867","219011344069620",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,711980.0,711980.0,8347,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496479565,2057069.00
06/03/2017 04:45,2,0.000,ALERT,213.06,301.47,59.965,1496479503,"201051344001093","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,716255.9,716255.9,8338,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496479567,2057070.00
06/03/2017 04:45,2,0.000,ALERT,212.83,301.77,59.959,1496479503,"201051344000900","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,733386.2,733386.2,8326,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496479569,2057071.00
06/03/2017 04:45,2,0.000,ALERT,212.83,301.17,59.996,1496479503,"201051344000648","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,722259.1,722259.1,8320,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496479571,2057072.00
06/03/2017 04:45,2,0.000,ALERT,212.83,302.37,59.981,1496479503,"201051344000569","219011344069620",0.00,11.70,0,300.57,304.18,0.0,0.0,0.000,735747.3,735747.3,8308,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496479572,2057073.00
06/03/2017 04:45,2,0.000,ALERT,212.83,302.07,59.954,1496479503,"201051344000983","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,726207.6,726207.6,8327,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496479574,2057074.00
06/03/2017 04:45,2,0.000,ALERT,212.83,301.77,59.954,1496479503,"201051344001158","219011344069620",0.00,11.00,0,299.67,302.98,0.0,0.0,0.000,711472.1,711472.1,8330,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496479576,2057075.00
06/03/2017 04:45,2,0.000,ALERT,213.29,302.37,59.959,1496479503,"201051344000576","219011344069620",0.00,11.30,0,300.27,303.88,0.0,0.0,0.000,726100.8,726100.8,8326,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496479578,2057076.00
06/03/2017 04:45,2,0.000,ALERT,212.16,298.77,59.954,1496479503,"274151322000087","219011344069620",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,918143.6,918143.6,8407,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496479580,2057077.00
06/03/2017 05:00,2,0.000,ALERT,213.29,302.07,59.965,1496480403,"201051344000645","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,725037.5,725037.5,8320,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496480405,2057078.00
06/03/2017 05:00,2,0.000,ALERT,211.93,299.37,59.928,1496480403,"274151322000085","219011344069620",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,941460.2,941460.2,8272,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496480407,2057079.00
06/03/2017 05:00,2,0.000,ALERT,213.51,301.77,59.965,1496480403,"201051344000633","219011344069620",0.00,11.00,0,297.57,302.68,0.0,0.0,0.000,711507.6,711507.6,8351,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496480409,2057080.00
06/03/2017 05:00,2,0.000,ALERT,213.06,301.77,59.975,1496480403,"201051344000469","219011344069620",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,714657.5,714657.5,8330,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496480411,2057081.00
06/03/2017 05:00,2,0.000,ALERT,212.61,301.47,59.981,1496480403,"201051344000646","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,709827.0,709827.0,8331,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496480413,2057082.00
06/03/2017 05:00,2,0.000,ALERT,211.70,299.37,59.975,1496480403,"274151322000052","219011344069620",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,977439.2,977439.2,8282,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496480414,2057083.00
06/03/2017 05:00,2,0.000,ALERT,213.06,301.47,59.959,1496480403,"201051344000585","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,721695.4,721695.4,8334,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496480416,2057084.00
06/03/2017 05:00,2,0.000,ALERT,212.83,301.77,59.959,1496480403,"201051344001230","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,714461.4,714461.4,8338,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496480418,2057085.00
06/03/2017 05:00,2,0.000,ALERT,213.29,302.37,59.959,1496480403,"201051344000582","219011344069620",0.00,10.70,0,300.57,303.88,0.0,0.0,0.000,704099.3,704099.3,8324,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496480420,2057086.00
06/03/2017 05:00,2,0.000,ALERT,212.61,301.77,59.991,1496480403,"201051344000955","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,723101.8,723101.8,8336,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496480421,2057087.00
06/03/2017 05:00,2,0.000,ALERT,212.16,299.07,59.954,1496480403,"274151322000094","219011344069620",0.00,11.30,0,296.66,300.57,0.0,0.0,0.000,801227.1,801227.1,8505,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496480423,2057088.00
06/03/2017 05:00,2,0.000,ALERT,212.83,302.68,59.907,1496480403,"201051344000579","219011344069620",0.00,11.70,0,300.57,303.88,0.0,0.0,0.000,732638.0,732638.0,8325,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496480425,2057089.00
06/03/2017 05:00,2,0.000,ALERT,212.83,302.07,59.938,1496480403,"201051344000890","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,717075.4,717075.4,8333,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496480427,2057090.00
06/03/2017 05:00,2,0.000,ALERT,213.06,301.47,59.959,1496480403,"201051344000438","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,719803.6,719803.6,8328,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496480429,2057091.00
06/03/2017 05:00,2,0.000,ALERT,213.29,301.17,59.959,1496480403,"201051344000417","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,663537.2,663537.2,8347,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496480430,2057092.00
06/03/2017 05:00,2,0.000,ALERT,211.93,299.97,59.949,1496480403,"274151322000083","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,967531.2,967531.2,8288,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496480432,2057093.00
06/03/2017 05:00,2,0.000,ALERT,212.38,299.67,59.949,1496480403,"274151322000076","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,1031854.5,1031854.5,8280,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496480434,2057094.00
06/03/2017 05:00,2,0.000,ALERT,212.83,302.68,59.959,1496480403,"201051344000868","219011344069620",0.00,11.30,0,300.57,304.18,0.0,0.0,0.000,713114.5,713114.5,8335,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496480436,2057095.00
06/03/2017 05:00,2,0.000,ALERT,211.93,300.57,59.938,1496480403,"274151322000095","219011344069620",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,1021846.5,1021846.5,8292,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496480438,2057096.00
06/03/2017 05:00,2,0.000,ALERT,212.61,302.07,59.944,1496480403,"201051344000988","219011344069620",0.00,11.70,0,297.57,302.98,0.0,0.0,0.000,637353.6,637353.6,8345,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496480439,2057097.00
06/03/2017 05:00,2,0.000,ALERT,212.83,300.87,59.949,1496480403,"201051344001025","219011344069620",0.00,10.70,0,299.37,303.88,0.0,0.0,0.000,719276.5,719276.5,8344,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496480441,2057098.00
06/03/2017 05:00,2,0.000,ALERT,212.83,302.07,59.912,1496480403,"201051344000458","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,725108.6,725108.6,8318,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496480443,2057099.00
06/03/2017 05:00,2,0.000,ALERT,213.51,302.07,59.954,1496480403,"201051344000853","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,725802.0,725802.0,8327,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496480445,2057100.00
06/03/2017 05:00,2,0.000,ALERT,213.29,301.47,59.954,1496480403,"201051344000685","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,719818.9,719818.9,8341,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496480447,2057101.00
06/03/2017 05:00,2,0.000,ALERT,213.06,301.17,59.949,1496480403,"201051344000917","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,716433.6,716433.6,8331,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496480448,2057102.00
06/03/2017 05:00,2,0.000,ALERT,213.29,302.07,59.996,1496480403,"201051344001145","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,724402.1,724402.1,8322,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496480450,2057103.00
06/03/2017 05:00,2,0.000,ALERT,213.06,300.87,59.907,1496480403,"201051344000651","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,712919.3,712919.3,8334,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496480452,2057104.00
06/03/2017 05:00,2,0.000,ALERT,211.70,299.67,59.959,1496480403,"274151322000088","219011344069620",0.00,12.30,0,296.96,300.57,0.0,0.0,0.000,927662.0,927662.0,8284,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496480454,2057105.00
06/03/2017 05:00,2,0.000,ALERT,212.61,299.07,59.954,1496480403,"274151322000068","219011344069620",0.00,12.70,0,296.66,300.27,0.0,0.0,0.000,801658.7,801658.7,8525,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496480456,2057106.00
06/03/2017 05:00,2,0.000,ALERT,212.38,301.47,59.954,1496480403,"201051344001135","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,708366.7,708366.7,8325,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496480458,2057107.00
