ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2017 05:00,2,0.000,ALERT,212.61,302.68,59.959,1496480403,"201051344000594","219011344069620",0.00,11.30,0,299.67,304.18,0.0,0.0,0.000,727662.0,727662.0,8326,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496480460,2057108.00
06/03/2017 05:00,2,0.000,ALERT,213.06,301.47,59.965,1496480403,"201051344001203","219011344069620",0.00,11.30,0,299.67,304.78,0.0,0.0,0.000,717590.4,717590.4,8351,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496480461,2057109.00
06/03/2017 05:00,2,0.000,ALERT,211.70,299.97,59.954,1496480403,"274151322000054","219011344069620",0.00,12.30,0,296.96,301.47,0.0,0.0,0.000,945175.6,945175.6,8270,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496480463,2057110.00
06/03/2017 05:00,2,0.000,ALERT,213.06,301.77,59.959,1496480403,"201051344000867","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,711980.0,711980.0,8349,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496480465,2057111.00
06/03/2017 05:00,2,0.000,ALERT,213.06,301.77,59.965,1496480403,"201051344001093","219011344069620",0.00,12.00,0,299.37,302.68,0.0,0.0,0.000,716255.9,716255.9,8340,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496480467,2057112.00
06/03/2017 05:00,2,0.000,ALERT,212.61,302.07,59.959,1496480403,"201051344000900","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,733386.2,733386.2,8328,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496480468,2057113.00
06/03/2017 05:00,2,0.000,ALERT,213.06,301.47,59.975,1496480403,"201051344000648","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,722259.1,722259.1,8322,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496480470,2057114.00
06/03/2017 05:00,2,0.000,ALERT,212.83,302.68,59.965,1496480403,"201051344000569","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,735747.3,735747.3,8310,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496480472,2057115.00
06/03/2017 05:00,2,0.000,ALERT,212.83,302.37,59.986,1496480403,"201051344000983","219011344069620",0.00,11.30,0,300.27,303.88,0.0,0.0,0.000,726207.6,726207.6,8329,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496480474,2057116.00
06/03/2017 05:00,2,0.000,ALERT,212.83,301.77,59.975,1496480403,"201051344001158","219011344069620",0.00,10.70,0,299.37,302.98,0.0,0.0,0.000,711472.1,711472.1,8332,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496480476,2057117.00
06/03/2017 05:00,2,0.000,ALERT,213.29,302.37,59.981,1496480403,"201051344000576","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,726100.8,726100.8,8328,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496480477,2057118.00
06/03/2017 05:00,2,0.000,ALERT,211.93,298.77,59.981,1496480403,"274151322000087","219011344069620",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,918143.6,918143.6,8409,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496480479,2057119.00
06/03/2017 05:15,2,0.000,ALERT,213.06,302.07,59.975,1496481304,"201051344000645","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,725037.5,725037.5,8322,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496481306,2057120.00
06/03/2017 05:15,2,0.000,ALERT,211.48,298.17,59.965,1496481304,"274151322000085","219011344069620",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,941460.2,941460.2,8274,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496481307,2057121.00
06/03/2017 05:15,2,0.000,ALERT,213.29,302.07,59.975,1496481304,"201051344000633","219011344069620",0.00,11.00,0,298.17,303.28,0.0,0.0,0.000,711507.6,711507.6,8353,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496481309,2057122.00
06/03/2017 05:15,2,0.000,ALERT,212.83,302.07,60.012,1496481304,"201051344000469","219011344069620",0.00,10.70,0,299.07,303.88,0.0,0.0,0.000,714657.5,714657.5,8332,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496481311,2057123.00
06/03/2017 05:15,2,0.000,ALERT,212.38,301.17,59.965,1496481304,"201051344000646","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,709827.0,709827.0,8333,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496481313,2057124.00
06/03/2017 05:15,2,0.000,ALERT,211.48,299.37,59.959,1496481304,"274151322000052","219011344069620",0.00,12.00,0,296.36,301.17,0.0,0.0,0.000,977439.2,977439.2,8284,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496481314,2057125.00
06/03/2017 05:15,2,0.000,ALERT,212.83,301.47,59.970,1496481304,"201051344000585","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,721695.4,721695.4,8336,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496481316,2057126.00
06/03/2017 05:15,2,0.000,ALERT,212.61,301.47,59.975,1496481304,"201051344001230","219011344069620",0.00,11.30,0,299.97,303.28,0.0,0.0,0.000,714461.4,714461.4,8340,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496481318,2057127.00
06/03/2017 05:15,2,0.000,ALERT,213.29,302.07,59.991,1496481304,"201051344000582","219011344069620",0.00,10.70,0,300.57,303.88,0.0,0.0,0.000,704099.3,704099.3,8326,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496481320,2057128.00
06/03/2017 05:15,2,0.000,ALERT,212.38,301.17,59.986,1496481304,"201051344000955","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,723101.8,723101.8,8338,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496481322,2057129.00
06/03/2017 05:15,2,0.000,ALERT,211.48,298.77,59.933,1496481304,"274151322000094","219011344069620",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,801227.1,801227.1,8507,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496481324,2057130.00
06/03/2017 05:15,2,0.000,ALERT,212.61,302.98,59.975,1496481304,"201051344000579","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,732638.0,732638.0,8327,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496481325,2057131.00
06/03/2017 05:15,2,0.000,ALERT,212.61,301.77,59.970,1496481304,"201051344000890","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,717075.4,717075.4,8335,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496481327,2057132.00
06/03/2017 05:15,2,0.000,ALERT,212.83,301.17,59.981,1496481304,"201051344000438","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,719803.6,719803.6,8330,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496481329,2057133.00
06/03/2017 05:15,2,0.000,ALERT,212.83,300.87,59.965,1496481304,"201051344000417","219011344069620",0.00,11.30,0,299.37,302.68,0.0,0.0,0.000,663537.2,663537.2,8349,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496481331,2057134.00
06/03/2017 05:15,2,0.000,ALERT,211.70,299.67,59.975,1496481304,"274151322000083","219011344069620",0.00,11.70,0,296.96,301.47,0.0,0.0,0.000,967531.2,967531.2,8290,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496481333,2057135.00
06/03/2017 05:15,2,0.000,ALERT,212.16,299.37,59.954,1496481304,"274151322000076","219011344069620",0.00,12.00,0,296.66,301.17,0.0,0.0,0.000,1031854.5,1031854.5,8282,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496481335,2057136.00
06/03/2017 05:15,2,0.000,ALERT,212.61,302.98,59.986,1496481304,"201051344000868","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,713114.5,713114.5,8337,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496481336,2057137.00
06/03/2017 05:15,2,0.000,ALERT,211.48,299.67,59.986,1496481304,"274151322000095","219011344069620",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,1021846.5,1021846.5,8294,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496481338,2057138.00
06/03/2017 05:15,2,0.000,ALERT,212.38,302.07,59.991,1496481304,"201051344000988","219011344069620",0.00,11.30,0,297.87,303.88,0.0,0.0,0.000,637353.6,637353.6,8347,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496481340,2057139.00
06/03/2017 05:15,2,0.000,ALERT,212.61,300.57,59.991,1496481304,"201051344001025","219011344069620",0.00,10.70,0,299.37,303.58,0.0,0.0,0.000,719276.5,719276.5,8346,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496481342,2057140.00
06/03/2017 05:15,2,0.000,ALERT,212.61,302.37,60.018,1496481304,"201051344000458","219011344069620",0.00,12.30,0,300.27,304.78,0.0,0.0,0.000,725108.6,725108.6,8320,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496481343,2057141.00
06/03/2017 05:15,2,0.000,ALERT,213.29,302.37,59.991,1496481304,"201051344000853","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,725802.0,725802.0,8329,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496481345,2057142.00
06/03/2017 05:15,2,0.000,ALERT,213.06,301.47,60.002,1496481304,"201051344000685","219011344069620",0.00,11.00,0,299.67,302.98,0.0,0.0,0.000,719818.9,719818.9,8343,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496481347,2057143.00
06/03/2017 05:15,2,0.000,ALERT,212.83,300.57,59.996,1496481304,"201051344000917","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,716433.6,716433.6,8333,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496481349,2057144.00
06/03/2017 05:15,2,0.000,ALERT,213.06,301.77,60.007,1496481304,"201051344001145","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,724402.1,724402.1,8324,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496481351,2057145.00
06/03/2017 05:15,2,0.000,ALERT,212.83,300.57,60.007,1496481304,"201051344000651","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,712919.3,712919.3,8336,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496481352,2057146.00
06/03/2017 05:15,2,0.000,ALERT,211.03,298.77,59.996,1496481304,"274151322000088","219011344069620",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,927662.0,927662.0,8286,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496481354,2057147.00
06/03/2017 05:15,2,0.000,ALERT,212.16,298.17,59.996,1496481304,"274151322000068","219011344069620",0.00,12.30,0,296.06,299.97,0.0,0.0,0.000,801658.7,801658.7,8527,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496481356,2057148.00
06/03/2017 05:15,2,0.000,ALERT,212.38,301.17,60.002,1496481304,"201051344001135","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,708366.7,708366.7,8327,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496481358,2057149.00
06/03/2017 05:15,2,0.000,ALERT,212.38,302.68,60.002,1496481304,"201051344000594","219011344069620",0.00,11.30,0,299.97,304.48,0.0,0.0,0.000,727662.0,727662.0,8328,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496481359,2057150.00
06/03/2017 05:15,2,0.000,ALERT,212.83,301.17,60.007,1496481304,"201051344001203","219011344069620",0.00,11.00,0,299.97,305.08,0.0,0.0,0.000,717590.4,717590.4,8353,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496481361,2057151.00
06/03/2017 05:15,2,0.000,ALERT,211.25,299.37,59.996,1496481304,"274151322000054","219011344069620",0.00,12.30,0,296.66,301.47,0.0,0.0,0.000,945175.6,945175.6,8272,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496481363,2057152.00
06/03/2017 05:15,2,0.000,ALERT,212.83,302.07,60.018,1496481304,"201051344000867","219011344069620",0.00,11.70,0,299.67,304.18,0.0,0.0,0.000,711980.0,711980.0,8351,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496481365,2057153.00
06/03/2017 05:15,2,0.000,ALERT,212.83,301.47,60.012,1496481304,"201051344001093","219011344069620",0.00,11.70,0,299.67,302.98,0.0,0.0,0.000,716255.9,716255.9,8342,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496481367,2057154.00
06/03/2017 05:15,2,0.000,ALERT,212.38,302.07,60.034,1496481304,"201051344000900","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,733386.2,733386.2,8330,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496481369,2057155.00
06/03/2017 05:15,2,0.000,ALERT,212.83,301.47,59.965,1496481304,"201051344000648","219011344069620",0.00,10.70,0,299.67,304.18,0.0,0.0,0.000,722259.1,722259.1,8324,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496481370,2057156.00
06/03/2017 05:15,2,0.000,ALERT,212.61,302.68,60.007,1496481304,"201051344000569","219011344069620",0.00,11.30,0,300.87,304.78,0.0,0.0,0.000,735747.3,735747.3,8312,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496481372,2057157.00
06/03/2017 05:15,2,0.000,ALERT,212.61,302.37,59.996,1496481304,"201051344000983","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,726207.6,726207.6,8331,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496481374,2057158.00
06/03/2017 05:15,2,0.000,ALERT,212.61,302.07,60.002,1496481304,"201051344001158","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,711472.1,711472.1,8334,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496481376,2057159.00
06/03/2017 05:15,2,0.000,ALERT,213.06,302.68,59.996,1496481304,"201051344000576","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,726100.8,726100.8,8330,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496481378,2057160.00
06/03/2017 05:15,2,0.000,ALERT,211.48,298.47,60.002,1496481304,"274151322000087","219011344069620",0.00,12.70,0,296.06,300.57,0.0,0.0,0.000,918143.6,918143.6,8411,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496481380,2057161.00
06/03/2017 05:30,2,0.000,ALERT,213.29,301.77,59.986,1496482204,"201051344000645","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,725037.5,725037.5,8324,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496482206,2057162.00
06/03/2017 05:30,2,0.000,ALERT,211.70,299.37,60.012,1496482204,"274151322000085","219011344069620",0.00,11.70,0,297.26,300.87,0.0,0.0,0.000,941460.2,941460.2,8276,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496482208,2057163.00
06/03/2017 05:30,2,0.000,ALERT,213.51,301.77,60.034,1496482204,"201051344000633","219011344069620",0.00,11.00,0,298.17,303.58,0.0,0.0,0.000,711507.6,711507.6,8355,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496482209,2057164.00
06/03/2017 05:30,2,0.000,ALERT,212.83,301.77,59.991,1496482204,"201051344000469","219011344069620",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,714657.5,714657.5,8334,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496482211,2057165.00
06/03/2017 05:30,2,0.000,ALERT,212.61,301.47,59.981,1496482204,"201051344000646","219011344069620",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,709827.0,709827.0,8335,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496482213,2057166.00
06/03/2017 05:30,2,0.000,ALERT,211.70,299.37,59.991,1496482204,"274151322000052","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,977439.2,977439.2,8286,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496482215,2057167.00
06/03/2017 05:30,2,0.000,ALERT,213.06,301.77,59.996,1496482204,"201051344000585","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,721695.4,721695.4,8338,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496482217,2057168.00
06/03/2017 05:30,2,0.000,ALERT,212.83,301.77,60.002,1496482204,"201051344001230","219011344069620",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,714461.4,714461.4,8342,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496482218,2057169.00
06/03/2017 05:30,2,0.000,ALERT,213.51,302.68,59.996,1496482204,"201051344000582","219011344069620",0.00,10.70,0,300.27,303.58,0.0,0.0,0.000,704099.3,704099.3,8328,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496482220,2057170.00
06/03/2017 05:30,2,0.000,ALERT,212.61,301.77,59.991,1496482204,"201051344000955","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,723101.8,723101.8,8340,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496482222,2057171.00
06/03/2017 05:30,2,0.000,ALERT,211.93,299.07,60.023,1496482204,"274151322000094","219011344069620",0.00,11.30,0,297.26,300.27,0.0,0.0,0.000,801227.1,801227.1,8509,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496482224,2057172.00
06/03/2017 05:30,2,0.000,ALERT,212.83,302.68,60.002,1496482204,"201051344000579","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,732638.0,732638.0,8329,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496482226,2057173.00
06/03/2017 05:30,2,0.000,ALERT,212.83,302.37,59.991,1496482204,"201051344000890","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,717075.4,717075.4,8337,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496482227,2057174.00
06/03/2017 05:30,2,0.000,ALERT,213.06,301.77,60.002,1496482204,"201051344000438","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,719803.6,719803.6,8332,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496482229,2057175.00
06/03/2017 05:30,2,0.000,ALERT,213.06,301.17,59.996,1496482204,"201051344000417","219011344069620",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,663537.2,663537.2,8351,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496482231,2057176.00
06/03/2017 05:30,2,0.000,ALERT,211.93,299.67,59.996,1496482204,"274151322000083","219011344069620",0.00,11.70,0,297.87,301.17,0.0,0.0,0.000,967531.2,967531.2,8292,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496482233,2057177.00
06/03/2017 05:30,2,0.000,ALERT,212.61,298.77,59.991,1496482204,"274151322000076","219011344069620",0.00,11.70,0,297.57,301.17,0.0,0.0,0.000,1031854.5,1031854.5,8284,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496482235,2057178.00
06/03/2017 05:30,2,0.000,ALERT,212.61,302.37,60.028,1496482204,"201051344000868","219011344069620",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,713114.5,713114.5,8339,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496482237,2057179.00
06/03/2017 05:30,2,0.000,ALERT,211.93,300.57,59.991,1496482204,"274151322000095","219011344069620",0.00,11.30,0,298.77,301.77,0.0,0.0,0.000,1021846.5,1021846.5,8296,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496482239,2057180.00
06/03/2017 05:30,2,0.000,ALERT,212.83,301.77,59.965,1496482204,"201051344000988","219011344069620",0.00,11.30,0,297.57,303.58,0.0,0.0,0.000,637353.6,637353.6,8349,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496482241,2057181.00
06/03/2017 05:30,2,0.000,ALERT,212.61,300.87,59.991,1496482204,"201051344001025","219011344069620",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,719276.5,719276.5,8348,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496482242,2057182.00
06/03/2017 05:30,2,0.000,ALERT,212.83,302.07,60.002,1496482204,"201051344000458","219011344069620",0.00,12.00,0,299.97,304.48,0.0,0.0,0.000,725108.6,725108.6,8322,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496482244,2057183.00
06/03/2017 05:30,2,0.000,ALERT,213.51,301.77,59.986,1496482204,"201051344000853","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,725802.0,725802.0,8331,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496482246,2057184.00
06/03/2017 05:30,2,0.000,ALERT,213.29,301.77,59.981,1496482204,"201051344000685","219011344069620",0.00,11.30,0,299.37,302.68,0.0,0.0,0.000,719818.9,719818.9,8345,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496482248,2057185.00
06/03/2017 05:30,2,0.000,ALERT,213.06,301.17,59.991,1496482204,"201051344000917","219011344069620",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,716433.6,716433.6,8335,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496482250,2057186.00
06/03/2017 05:30,2,0.000,ALERT,213.29,302.07,59.965,1496482204,"201051344001145","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,724402.1,724402.1,8326,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496482251,2057187.00
06/03/2017 05:30,2,0.000,ALERT,213.06,300.87,59.981,1496482204,"201051344000651","219011344069620",0.00,10.30,0,299.07,302.37,0.0,0.0,0.000,712919.3,712919.3,8338,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496482253,2057188.00
06/03/2017 05:30,2,0.000,ALERT,211.70,299.37,59.996,1496482204,"274151322000088","219011344069620",0.00,12.00,0,297.57,300.57,0.0,0.0,0.000,927662.0,927662.0,8288,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496482255,2057189.00
06/03/2017 05:30,2,0.000,ALERT,212.61,298.47,59.981,1496482204,"274151322000068","219011344069620",0.00,12.30,0,297.26,299.97,0.0,0.0,0.000,801658.7,801658.7,8529,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496482257,2057190.00
06/03/2017 05:30,2,0.000,ALERT,212.38,301.47,59.986,1496482204,"201051344001135","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,708366.7,708366.7,8329,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496482259,2057191.00
06/03/2017 05:30,2,0.000,ALERT,212.61,302.68,59.986,1496482204,"201051344000594","219011344069620",0.00,11.30,0,299.67,304.18,0.0,0.0,0.000,727662.0,727662.0,8330,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496482260,2057192.00
06/03/2017 05:30,2,0.000,ALERT,213.06,301.47,59.954,1496482204,"201051344001203","219011344069620",0.00,11.00,0,299.67,304.48,0.0,0.0,0.000,717590.4,717590.4,8355,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496482262,2057193.00
06/03/2017 05:30,2,0.000,ALERT,211.93,299.37,59.981,1496482204,"274151322000054","219011344069620",0.00,12.30,0,297.87,301.17,0.0,0.0,0.000,945175.6,945175.6,8274,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496482264,2057194.00
06/03/2017 05:30,2,0.000,ALERT,213.29,301.77,59.991,1496482204,"201051344000867","219011344069620",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,711980.0,711980.0,8353,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496482266,2057195.00
06/03/2017 05:30,2,0.000,ALERT,213.06,301.77,59.981,1496482204,"201051344001093","219011344069620",0.00,12.00,0,299.37,302.68,0.0,0.0,0.000,716255.9,716255.9,8344,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496482267,2057196.00
06/03/2017 05:30,2,0.000,ALERT,212.61,302.07,59.991,1496482204,"201051344000900","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,733386.2,733386.2,8332,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496482269,2057197.00
06/03/2017 05:30,2,0.000,ALERT,213.06,301.47,59.991,1496482204,"201051344000648","219011344069620",0.00,10.70,0,299.37,303.88,0.0,0.0,0.000,722259.1,722259.1,8326,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496482271,2057198.00
06/03/2017 05:30,2,0.000,ALERT,212.83,302.37,59.933,1496482204,"201051344000569","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,735747.3,735747.3,8314,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496482273,2057199.00
06/03/2017 05:30,2,0.000,ALERT,212.83,302.07,59.991,1496482204,"201051344000983","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,726207.6,726207.6,8333,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496482275,2057200.00
06/03/2017 05:30,2,0.000,ALERT,212.83,301.47,59.970,1496482204,"201051344001158","219011344069620",0.00,10.70,0,299.37,303.58,0.0,0.0,0.000,711472.1,711472.1,8336,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496482276,2057201.00
06/03/2017 05:30,2,0.000,ALERT,213.29,302.37,59.981,1496482204,"201051344000576","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,726100.8,726100.8,8332,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496482278,2057202.00
06/03/2017 05:30,2,0.000,ALERT,211.93,298.77,59.965,1496482204,"274151322000087","219011344069620",0.00,12.30,0,296.96,300.27,0.0,0.0,0.000,918143.6,918143.6,8413,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496482280,2057203.00
06/03/2017 05:45,2,0.000,ALERT,213.74,301.17,59.986,1496483103,"201051344000645","219011344069620",0.00,11.30,0,300.27,303.88,0.0,0.0,0.000,725037.5,725037.5,8326,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496483105,2057204.00
06/03/2017 05:45,2,0.000,ALERT,212.38,299.97,60.012,1496483103,"274151322000085","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,941460.2,941460.2,8278,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496483107,2057205.00
06/03/2017 05:45,2,0.000,ALERT,213.74,301.17,59.975,1496483103,"201051344000633","219011344069620",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,711507.6,711507.6,8357,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496483109,2057206.00
06/03/2017 05:45,2,0.000,ALERT,213.29,301.47,59.970,1496483103,"201051344000469","219011344069620",0.00,10.70,0,299.37,303.58,0.0,0.0,0.000,714657.5,714657.5,8336,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496483111,2057207.00
06/03/2017 05:45,2,0.000,ALERT,213.29,301.77,59.975,1496483103,"201051344000646","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,709827.0,709827.0,8337,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496483113,2057208.00
06/03/2017 05:45,2,0.000,ALERT,212.16,299.67,59.938,1496483103,"274151322000052","219011344069620",0.00,11.70,0,296.66,301.47,0.0,0.0,0.000,977439.2,977439.2,8288,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496483114,2057209.00
06/03/2017 05:45,2,0.000,ALERT,213.51,301.77,59.981,1496483103,"201051344000585","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,721695.4,721695.4,8340,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496483116,2057210.00
06/03/2017 05:45,2,0.000,ALERT,213.29,302.07,59.975,1496483103,"201051344001230","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,714461.4,714461.4,8344,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496483118,2057211.00
06/03/2017 05:45,2,0.000,ALERT,213.96,302.68,59.933,1496483103,"201051344000582","219011344069620",0.00,10.70,0,300.57,303.88,0.0,0.0,0.000,704099.3,704099.3,8330,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496483120,2057212.00
06/03/2017 05:45,2,0.000,ALERT,213.06,301.77,59.975,1496483103,"201051344000955","219011344069620",0.00,11.30,0,299.97,303.28,0.0,0.0,0.000,723101.8,723101.8,8342,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496483121,2057213.00
06/03/2017 05:45,2,0.000,ALERT,212.38,299.07,59.970,1496483103,"274151322000094","219011344069620",0.00,11.30,0,296.66,300.27,0.0,0.0,0.000,801227.1,801227.1,8511,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496483123,2057214.00
06/03/2017 05:45,2,0.000,ALERT,213.29,302.07,59.975,1496483103,"201051344000579","219011344069620",0.00,11.30,0,300.87,304.18,0.0,0.0,0.000,732638.0,732638.0,8331,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496483125,2057215.00
06/03/2017 05:45,2,0.000,ALERT,213.29,302.07,59.975,1496483103,"201051344000890","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,717075.4,717075.4,8339,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496483127,2057216.00
06/03/2017 05:45,2,0.000,ALERT,213.51,301.47,59.944,1496483103,"201051344000438","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,719803.6,719803.6,8334,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496483129,2057217.00
06/03/2017 05:45,2,0.000,ALERT,213.51,301.17,60.002,1496483103,"201051344000417","219011344069620",0.00,11.30,0,299.37,302.68,0.0,0.0,0.000,663537.2,663537.2,8353,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496483130,2057218.00
06/03/2017 05:45,2,0.000,ALERT,212.61,299.67,59.965,1496483103,"274151322000083","219011344069620",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,967531.2,967531.2,8294,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496483132,2057219.00
06/03/2017 05:45,2,0.000,ALERT,212.83,299.37,59.970,1496483103,"274151322000076","219011344069620",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,1031854.5,1031854.5,8286,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496483134,2057220.00
06/03/2017 05:45,2,0.000,ALERT,213.06,302.07,59.996,1496483103,"201051344000868","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,713114.5,713114.5,8341,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496483136,2057221.00
06/03/2017 05:45,2,0.000,ALERT,212.38,300.87,59.996,1496483103,"274151322000095","219011344069620",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,1021846.5,1021846.5,8298,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496483138,2057222.00
06/03/2017 05:45,2,0.000,ALERT,213.06,301.47,59.965,1496483103,"201051344000988","219011344069620",0.00,11.30,0,297.87,303.28,0.0,0.0,0.000,637353.6,637353.6,8351,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496483140,2057223.00
06/03/2017 05:45,2,0.000,ALERT,213.29,300.87,59.965,1496483103,"201051344001025","219011344069620",0.00,10.70,0,299.07,303.88,0.0,0.0,0.000,719276.5,719276.5,8350,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496483141,2057224.00
06/03/2017 05:45,2,0.000,ALERT,213.06,301.77,60.007,1496483103,"201051344000458","219011344069620",0.00,12.00,0,300.27,304.48,0.0,0.0,0.000,725108.6,725108.6,8324,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496483143,2057225.00
06/03/2017 05:45,2,0.000,ALERT,213.74,301.47,59.970,1496483103,"201051344000853","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,725802.0,725802.0,8333,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496483145,2057226.00
06/03/2017 05:45,2,0.000,ALERT,213.74,301.47,59.970,1496483103,"201051344000685","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,719818.9,719818.9,8347,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496483147,2057227.00
06/03/2017 05:45,2,0.000,ALERT,213.51,301.17,60.012,1496483103,"201051344000917","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,716433.6,716433.6,8337,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496483149,2057228.00
06/03/2017 05:45,2,0.000,ALERT,213.74,302.07,59.965,1496483103,"201051344001145","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,724402.1,724402.1,8328,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496483151,2057229.00
06/03/2017 05:45,2,0.000,ALERT,213.29,301.17,59.975,1496483103,"201051344000651","219011344069620",0.00,10.30,0,299.37,302.68,0.0,0.0,0.000,712919.3,712919.3,8340,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496483152,2057230.00
06/03/2017 05:45,2,0.000,ALERT,211.93,299.07,59.970,1496483103,"274151322000088","219011344069620",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,927662.0,927662.0,8290,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496483154,2057231.00
06/03/2017 05:45,2,0.000,ALERT,213.06,298.77,59.975,1496483103,"274151322000068","219011344069620",0.00,12.30,0,296.36,299.97,0.0,0.0,0.000,801658.7,801658.7,8531,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496483156,2057232.00
06/03/2017 05:45,2,0.000,ALERT,213.29,301.77,59.975,1496483103,"201051344001135","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,708366.7,708366.7,8331,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496483158,2057233.00
06/03/2017 05:45,2,0.000,ALERT,213.06,302.37,59.975,1496483103,"201051344000594","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,727662.0,727662.0,8332,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496483160,2057234.00
06/03/2017 05:45,2,0.000,ALERT,213.51,301.17,59.975,1496483103,"201051344001203","219011344069620",0.00,11.00,0,299.67,304.78,0.0,0.0,0.000,717590.4,717590.4,8357,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496483162,2057235.00
06/03/2017 05:45,2,0.000,ALERT,212.16,299.67,59.970,1496483103,"274151322000054","219011344069620",0.00,12.30,0,296.96,301.47,0.0,0.0,0.000,945175.6,945175.6,8276,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496483163,2057236.00
06/03/2017 05:45,2,0.000,ALERT,213.29,301.47,59.975,1496483103,"201051344000867","219011344069620",0.00,12.00,0,299.07,303.88,0.0,0.0,0.000,711980.0,711980.0,8355,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496483165,2057237.00
06/03/2017 05:45,2,0.000,ALERT,213.29,301.77,59.965,1496483103,"201051344001093","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,716255.9,716255.9,8346,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496483167,2057238.00
06/03/2017 05:45,2,0.000,ALERT,213.06,301.77,59.970,1496483103,"201051344000900","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,733386.2,733386.2,8334,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496483169,2057239.00
06/03/2017 05:45,2,0.000,ALERT,213.29,300.87,59.975,1496483103,"201051344000648","219011344069620",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,722259.1,722259.1,8328,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496483171,2057240.00
06/03/2017 05:45,2,0.000,ALERT,213.06,302.07,59.975,1496483103,"201051344000569","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,735747.3,735747.3,8316,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496483172,2057241.00
06/03/2017 05:45,2,0.000,ALERT,213.29,301.77,59.970,1496483103,"201051344000983","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,726207.6,726207.6,8335,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496483174,2057242.00
06/03/2017 05:45,2,0.000,ALERT,213.29,301.47,59.970,1496483103,"201051344001158","219011344069620",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,711472.1,711472.1,8338,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496483176,2057243.00
06/03/2017 05:45,2,0.000,ALERT,213.74,302.07,59.996,1496483103,"201051344000576","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,726100.8,726100.8,8334,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496483178,2057244.00
06/03/2017 05:45,2,0.000,ALERT,212.61,299.07,59.975,1496483103,"274151322000087","219011344069620",0.00,12.30,0,296.36,300.27,0.0,0.0,0.000,918143.6,918143.6,8415,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496483180,2057245.00
06/03/2017 06:00,2,0.053,ALERT,213.74,301.77,59.996,1496484004,"201051344000645","219011344069620",29.16,11.70,0,299.37,303.28,1.6,0.0,0.000,725037.5,725037.5,8328,0,0,0,L,1122011218,0,122.01,122.91,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1496484006,2057246.00
06/03/2017 06:00,2,0.018,ALERT,212.38,299.07,59.986,1496484004,"274151322000085","219011344069620",28.15,12.00,0,297.26,301.47,0.0,0.0,0.000,941460.2,941460.2,8280,0,0,0,L,1151911521,0,122.68,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496484007,2057247.00
06/03/2017 06:00,2,0.070,ALERT,213.74,301.17,59.996,1496484004,"201051344000633","219011344069620",28.96,11.00,0,297.87,302.68,2.1,0.1,0.000,711507.6,711507.6,8359,0,0,0,L,1122011218,0,122.01,122.91,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1496484009,2057248.00
06/03/2017 06:00,2,0.084,ALERT,213.51,301.77,60.044,1496484004,"201051344000469","219011344069620",28.77,10.70,0,298.77,302.98,2.5,0.5,0.000,714657.5,714657.5,8338,0,0,0,L,1122011218,0,121.10,122.91,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1496484011,2057249.00
06/03/2017 06:00,2,0.057,ALERT,213.29,301.47,60.012,1496484004,"201051344000646","219011344069620",28.77,11.30,0,298.77,302.98,1.7,0.0,0.000,709827.0,709827.0,8339,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1496484013,2057250.00
06/03/2017 06:00,2,0.041,ALERT,212.16,299.97,59.981,1496484004,"274151322000052","219011344069620",28.15,12.00,0,296.96,302.07,0.0,0.0,0.000,977439.2,977439.2,8290,0,0,0,L,1151911521,0,121.78,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496484015,2057251.00
06/03/2017 06:00,2,0.080,ALERT,213.51,301.77,60.023,1496484004,"201051344000585","219011344069620",29.06,11.70,0,299.37,303.28,2.4,0.4,0.000,721695.5,721695.5,8342,0,0,0,L,1122011218,0,121.78,122.46,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1496484017,2057252.00
