ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2017 06:00,2,0.000,ALERT,213.51,301.77,59.991,1496484004,"201051344001230","219011344069620",0.00,11.30,0,299.97,303.28,0.0,0.0,0.000,714461.4,714461.4,8346,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496484019,2057253.00
06/03/2017 06:00,2,0.072,ALERT,213.96,302.68,59.991,1496484004,"201051344000582","219011344069620",28.86,10.70,0,300.57,303.88,2.2,0.2,0.000,704099.3,704099.3,8332,0,0,0,L,1122011218,0,122.46,122.46,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1496484021,2057254.00
06/03/2017 06:00,2,0.088,ALERT,213.06,301.77,60.023,1496484004,"201051344000955","219011344069620",29.10,11.30,0,299.67,302.98,2.6,0.6,0.000,723101.8,723101.8,8344,0,0,0,L,1122011218,0,121.78,122.23,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1496484022,2057255.00
06/03/2017 06:00,2,0.000,ALERT,212.16,298.77,59.938,1496484004,"274151322000094","219011344069620",38.45,11.30,0,296.96,369.10,0.0,0.0,0.000,801227.1,801227.1,8513,0,0,0,L,1151911521,0,121.78,122.68,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1496484024,2057256.00
06/03/2017 06:00,2,0.098,ALERT,213.29,302.37,59.981,1496484004,"201051344000579","219011344069620",29.24,11.70,0,300.27,303.88,2.9,0.9,0.000,732638.1,732638.1,8333,0,0,0,L,1122011218,0,121.55,122.46,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1496484026,2057257.00
06/03/2017 06:00,2,0.096,ALERT,213.29,302.07,59.981,1496484004,"201051344000890","219011344069620",29.26,11.70,0,300.27,304.18,2.9,0.9,0.000,717075.5,717075.5,8341,0,0,0,L,1122011218,0,122.46,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1496484028,2057258.00
06/03/2017 06:00,2,0.088,ALERT,213.74,301.77,60.012,1496484004,"201051344000438","219011344069620",28.39,11.00,0,299.67,303.58,2.6,0.6,0.000,719803.7,719803.7,8336,0,0,0,L,1122011218,0,122.68,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1496484030,2057259.00
06/03/2017 06:00,2,0.000,ALERT,213.51,301.17,59.981,1496484004,"201051344000417","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,663537.2,663537.2,8355,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496484031,2057260.00
06/03/2017 06:00,2,0.018,ALERT,212.16,299.67,59.975,1496484004,"274151322000083","219011344069620",28.05,11.70,0,297.57,301.77,0.0,0.0,0.000,967531.2,967531.2,8296,0,0,0,L,1151911521,0,121.78,122.46,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496484033,2057261.00
06/03/2017 06:00,2,0.049,ALERT,213.06,299.37,59.970,1496484004,"274151322000076","219011344069620",15.11,12.00,0,296.96,301.77,0.8,0.0,0.000,1031854.5,1031854.5,8288,0,0,0,L,1151911521,0,122.46,122.91,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1496484035,2057262.00
06/03/2017 06:00,2,0.086,ALERT,213.29,302.37,59.949,1496484004,"201051344000868","219011344069620",25.25,11.30,0,299.97,304.18,2.1,0.1,0.000,713114.5,713114.5,8343,0,0,0,L,1122011218,0,121.33,122.91,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1496484037,2057263.00
06/03/2017 06:00,2,0.010,ALERT,212.38,300.27,59.986,1496484004,"274151322000095","219011344069620",28.39,11.30,0,298.17,302.37,0.0,0.0,0.000,1021846.5,1021846.5,8300,0,0,0,L,1151911521,0,122.46,122.23,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1496484039,2057264.00
06/03/2017 06:00,2,0.000,ALERT,213.06,301.77,59.981,1496484004,"201051344000988","219011344069620",0.00,11.70,0,297.26,303.28,0.0,0.0,0.000,637353.6,637353.6,8353,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496484041,2057265.00
06/03/2017 06:00,2,0.068,ALERT,213.29,300.87,59.981,1496484004,"201051344001025","219011344069620",29.26,10.70,0,299.07,303.58,2.1,0.1,0.000,719276.5,719276.5,8352,0,0,0,L,1122011218,0,122.01,122.23,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1496484042,2057266.00
06/03/2017 06:00,2,0.082,ALERT,213.29,301.77,59.981,1496484004,"201051344000458","219011344069620",28.90,12.30,0,299.67,303.88,2.4,0.4,0.000,725108.6,725108.6,8326,0,0,0,L,1122011218,0,121.55,122.68,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1496484044,2057267.00
06/03/2017 06:00,2,0.062,ALERT,213.96,301.77,59.954,1496484004,"201051344000853","219011344069620",29.32,11.00,0,299.67,303.58,1.9,0.0,0.000,725802.0,725802.0,8335,0,0,0,L,1122011218,0,122.01,122.91,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1496484046,2057268.00
06/03/2017 06:00,2,0.055,ALERT,213.74,301.47,59.975,1496484004,"201051344000685","219011344069620",28.57,11.30,0,299.67,303.28,1.6,0.0,0.000,719818.9,719818.9,8349,0,0,0,L,1122011218,0,122.91,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1496484048,2057269.00
06/03/2017 06:00,2,0.064,ALERT,213.51,301.17,59.975,1496484004,"201051344000917","219011344069620",28.84,12.30,0,298.47,302.68,1.9,0.0,0.000,716433.6,716433.6,8339,0,0,0,L,1122011218,0,122.23,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1496484050,2057270.00
06/03/2017 06:00,2,0.062,ALERT,213.74,302.07,59.981,1496484004,"201051344001145","219011344069620",29.12,11.30,0,300.27,303.88,1.9,0.0,0.000,724402.1,724402.1,8330,0,0,0,L,1122011218,0,122.46,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1496484051,2057271.00
06/03/2017 06:00,2,0.088,ALERT,213.51,301.17,59.975,1496484004,"201051344000651","219011344069620",23.36,10.30,0,299.37,302.68,2.0,0.0,0.000,712919.3,712919.3,8342,0,0,0,L,1122011218,0,122.68,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1496484053,2057272.00
06/03/2017 06:00,2,0.008,ALERT,211.93,299.37,59.986,1496484004,"274151322000088","219011344069620",27.08,12.30,0,296.66,301.47,0.0,0.0,0.000,927662.0,927662.0,8292,0,0,0,L,1151911521,0,122.68,122.23,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496484055,2057273.00
06/03/2017 06:00,2,0.010,ALERT,212.83,298.77,59.981,1496484004,"274151322000068","219011344069620",39.00,12.70,0,296.66,374.51,0.0,0.0,0.000,801658.7,801658.7,8533,0,0,0,L,1151911521,0,122.68,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496484057,2057274.00
06/03/2017 06:00,2,0.119,ALERT,213.06,301.47,59.981,1496484004,"201051344001135","219011344069620",13.86,11.00,0,299.97,303.88,1.7,0.0,0.000,708366.7,708366.7,8333,0,0,0,L,1122011218,0,122.23,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1496484059,2057275.00
06/03/2017 06:00,2,0.078,ALERT,213.06,302.37,59.986,1496484004,"201051344000594","219011344069620",29.36,11.30,0,299.67,303.88,2.3,0.3,0.000,727662.0,727662.0,8334,0,0,0,L,1122011218,0,121.55,122.23,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1496484060,2057276.00
06/03/2017 06:00,2,0.068,ALERT,213.51,301.47,59.981,1496484004,"201051344001203","219011344069620",28.96,11.00,0,299.97,304.78,2.0,0.0,0.000,717590.4,717590.4,8359,0,0,0,L,1122011218,0,122.91,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1496484062,2057277.00
06/03/2017 06:00,2,0.014,ALERT,212.16,299.37,59.975,1496484004,"274151322000054","219011344069620",28.33,12.30,0,296.96,301.77,0.0,0.0,0.000,945175.6,945175.6,8278,0,0,0,L,1151911521,0,122.23,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496484064,2057278.00
06/03/2017 06:00,2,0.072,ALERT,213.51,301.47,59.991,1496484004,"201051344000867","219011344069620",28.82,12.00,0,299.07,303.58,2.2,0.2,0.000,711980.0,711980.0,8357,0,0,0,L,1122011218,0,121.78,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1496484066,2057279.00
06/03/2017 06:00,2,0.113,ALERT,213.51,301.77,60.012,1496484004,"201051344001093","219011344069620",28.84,12.00,0,299.67,303.28,3.4,1.3,0.000,716256.0,716256.0,8348,0,0,0,L,1122011218,0,122.23,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1496484068,2057280.00
06/03/2017 06:00,2,0.027,ALERT,213.06,301.77,59.975,1496484004,"201051344000900","219011344069620",29.02,11.30,0,299.37,303.28,0.8,0.0,0.000,733386.2,733386.2,8336,0,0,0,L,1122011218,0,121.55,122.46,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1496484069,2057281.00
06/03/2017 06:00,2,0.078,ALERT,213.51,301.47,59.938,1496484004,"201051344000648","219011344069620",29.16,10.70,0,299.07,303.28,2.4,0.3,0.000,722259.1,722259.1,8330,0,0,0,L,1122011218,0,121.33,122.91,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1496484071,2057282.00
06/03/2017 06:00,2,0.086,ALERT,213.29,302.07,59.975,1496484004,"201051344000569","219011344069620",29.40,11.30,0,300.27,304.18,2.6,0.6,0.000,735747.3,735747.3,8318,0,0,0,L,1122011218,0,121.10,122.68,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1496484073,2057283.00
06/03/2017 06:00,2,0.074,ALERT,213.29,302.07,59.986,1496484004,"201051344000983","219011344069620",29.20,11.70,0,300.27,303.88,2.2,0.2,0.000,726207.6,726207.6,8337,0,0,0,L,1122011218,0,121.55,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1496484075,2057284.00
06/03/2017 06:00,2,0.098,ALERT,213.29,301.47,59.975,1496484004,"201051344001158","219011344069620",16.42,11.00,0,299.07,302.98,1.5,0.0,0.000,711472.1,711472.1,8340,0,0,0,L,1122011218,0,121.33,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1496484077,2057285.00
06/03/2017 06:00,2,0.078,ALERT,213.51,302.07,59.970,1496484004,"201051344000576","219011344069620",28.69,11.00,0,299.67,303.58,2.3,0.3,0.000,726100.8,726100.8,8336,0,0,0,L,1122011218,0,121.78,122.46,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1496484078,2057286.00
06/03/2017 06:00,2,0.029,ALERT,212.38,298.77,59.959,1496484004,"274151322000087","219011344069620",27.57,12.30,0,296.36,301.17,0.0,0.0,0.000,918143.6,918143.6,8417,0,0,0,L,1151911521,0,122.46,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1496484080,2057287.00
06/03/2017 06:15,2,0.182,ALERT,213.96,339.34,59.970,1496484904,"201051344000645","219011344069620",26.52,12.30,0,299.97,352.87,4.9,2.8,0.004,725037.8,725037.8,8330,0,0,0,L,1122011218,0,122.23,122.91,0100,10,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1496484906,2057288.00
06/03/2017 06:15,2,0.104,ALERT,212.38,337.54,59.965,1496484904,"274151322000085","219011344069620",25.56,12.70,0,297.87,346.26,2.7,0.7,0.000,941460.3,941460.3,8282,0,0,0,L,1151911521,0,122.68,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1496484908,2057289.00
06/03/2017 06:15,2,0.209,ALERT,214.19,341.45,59.970,1496484904,"201051344000633","219011344069620",25.15,11.70,0,298.17,354.37,5.4,3.3,0.000,711507.9,711507.9,8361,0,0,0,L,1122011218,0,122.23,122.91,0100,11,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1496484909,2057290.00
06/03/2017 06:15,2,0.191,ALERT,213.51,338.44,59.975,1496484904,"201051344000469","219011344069620",28.01,11.30,0,298.77,348.36,5.5,3.4,0.004,714657.9,714657.9,8340,0,0,0,L,1122011218,0,121.33,122.91,0100,9,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1496484911,2057291.00
06/03/2017 06:15,2,0.209,ALERT,213.29,339.65,59.970,1496484904,"201051344000646","219011344069620",25.60,11.70,0,299.07,353.47,5.5,3.3,0.009,709827.3,709827.3,8341,0,0,0,L,1122011218,0,122.68,121.78,0100,9,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1496484913,2057292.00
06/03/2017 06:15,2,0.127,ALERT,212.38,338.44,59.970,1496484904,"274151322000052","219011344069620",26.34,13.00,0,297.57,347.16,3.4,1.4,0.013,977439.3,977439.3,8292,0,0,0,L,1151911521,0,121.78,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1496484915,2057293.00
06/03/2017 06:15,2,0.221,ALERT,213.74,339.95,59.965,1496484904,"201051344000585","219011344069620",25.52,12.00,0,299.37,350.17,5.7,3.6,0.004,721695.9,721695.9,8344,0,0,0,L,1122011218,0,122.23,122.23,0100,9,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1496484917,2057294.00
06/03/2017 06:15,2,0.203,ALERT,213.51,338.44,59.981,1496484904,"201051344001230","219011344069620",24.77,12.00,0,299.97,352.57,5.1,3.0,0.013,714461.7,714461.7,8348,0,0,0,L,1122011218,0,122.68,121.78,0200,9,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496484918,2057295.00
06/03/2017 06:15,2,0.213,ALERT,214.19,339.95,59.975,1496484904,"201051344000582","219011344069620",25.64,11.30,0,300.57,352.87,5.5,3.4,0.004,704099.7,704099.7,8334,0,0,0,L,1122011218,0,122.68,122.46,0100,9,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1496484920,2057296.00
06/03/2017 06:15,2,0.203,ALERT,213.29,338.74,59.975,1496484904,"201051344000955","219011344069620",27.89,12.00,0,299.97,349.26,5.8,3.6,0.009,723102.3,723102.3,8346,0,0,0,L,1122011218,0,122.01,122.01,0100,10,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1496484922,2057297.00
06/03/2017 06:15,2,0.057,ALERT,212.61,321.31,59.965,1496484904,"274151322000094","219011344069620",25.58,12.00,0,297.57,397.35,1.5,0.0,0.000,801227.1,801227.1,8515,0,0,0,L,1151911521,0,122.01,122.68,0002,9,0,0,0,0,0,0,177,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1496484924,2057298.00
06/03/2017 06:15,2,0.240,ALERT,213.51,338.74,59.965,1496484904,"201051344000579","219011344069620",25.70,12.30,0,300.27,353.47,6.2,4.1,0.004,732638.6,732638.6,8335,0,0,0,L,1122011218,0,121.55,122.46,0100,9,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1496484926,2057299.00
06/03/2017 06:15,2,0.197,ALERT,213.51,338.44,59.965,1496484904,"201051344000890","219011344069620",28.41,12.30,0,300.27,350.47,5.7,3.6,0.004,717075.9,717075.9,8343,0,0,0,L,1122011218,0,122.68,121.33,0100,12,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1496484927,2057300.00
06/03/2017 06:15,2,0.225,ALERT,213.74,339.65,59.970,1496484904,"201051344000438","219011344069620",25.94,11.70,0,299.97,354.67,6.0,3.8,0.000,719804.1,719804.1,8338,0,0,0,L,1122011218,0,122.68,122.01,0100,11,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1496484929,2057301.00
06/03/2017 06:15,2,0.230,ALERT,213.74,325.22,59.959,1496484904,"201051344000417","219011344069620",18.37,11.70,0,299.07,325.82,4.3,2.2,0.000,663537.5,663537.5,8357,0,0,0,L,1122011218,0,122.23,122.23,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496484931,2057302.00
06/03/2017 06:15,2,0.109,ALERT,212.38,337.54,59.959,1496484904,"274151322000083","219011344069620",25.50,12.70,0,298.17,345.96,2.8,0.8,0.004,967531.2,967531.2,8298,0,0,0,L,1151911521,0,122.01,122.46,0100,9,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1496484933,2057303.00
06/03/2017 06:15,2,0.094,ACTIVE,213.06,338.74,59.954,1496484904,"274151322000076","219011344069620",29.14,13.00,0,297.87,344.76,2.8,0.7,0.009,1031854.5,1031854.5,8290,0,0,0,L,1151911521,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496484935,2057304.00
06/03/2017 06:15,2,0.191,ALERT,213.29,338.74,59.959,1496484904,"201051344000868","219011344069620",26.68,12.00,0,300.57,349.86,5.2,3.1,0.004,713114.9,713114.9,8345,0,0,0,L,1122011218,0,121.55,122.91,0100,9,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1496484937,2057305.00
06/03/2017 06:15,2,0.104,ALERT,212.38,336.94,59.949,1496484904,"274151322000095","219011344069620",26.48,12.30,0,298.77,347.16,2.8,0.8,0.000,1021846.5,1021846.5,8302,0,0,0,L,1151911521,0,122.46,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1496484938,2057306.00
06/03/2017 06:15,2,0.109,ALERT,213.06,302.68,59.959,1496484904,"201051344000988","219011344069620",20.04,11.70,0,297.26,304.48,2.2,0.2,0.000,637353.6,637353.6,8355,0,0,0,L,1122011218,0,121.33,122.68,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496484940,2057307.00
06/03/2017 06:15,2,0.205,ALERT,213.51,338.44,59.933,1496484904,"201051344001025","219011344069620",25.60,11.70,0,299.37,353.17,5.3,3.2,0.000,719276.9,719276.9,8354,0,0,0,L,1122011218,0,122.23,122.01,0100,9,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1496484942,2057308.00
06/03/2017 06:15,2,0.205,ALERT,213.29,338.44,59.981,1496484904,"201051344000458","219011344069620",26.34,13.00,0,299.97,351.97,5.5,3.4,0.004,725109.0,725109.0,8328,0,0,0,L,1122011218,0,121.78,122.46,0100,10,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1496484944,2057309.00
06/03/2017 06:15,2,0.195,ALERT,213.96,340.55,59.959,1496484904,"201051344000853","219011344069620",25.64,11.70,0,299.97,354.07,5.1,3.0,0.004,725802.3,725802.3,8337,0,0,0,L,1122011218,0,122.23,122.91,0100,12,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1496484946,2057310.00
06/03/2017 06:15,2,0.197,ALERT,213.96,340.55,59.959,1496484904,"201051344000685","219011344069620",25.64,12.00,0,299.67,356.48,5.1,3.0,0.009,719819.2,719819.2,8351,0,0,0,L,1122011218,0,123.36,122.01,0100,9,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1496484947,2057311.00
06/03/2017 06:15,2,0.209,ALERT,213.74,340.25,59.965,1496484904,"201051344000917","219011344069620",24.85,13.00,0,298.47,356.48,5.3,3.2,0.004,716433.9,716433.9,8341,0,0,0,L,1122011218,0,122.23,122.23,0100,10,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1496484949,2057312.00
06/03/2017 06:15,2,0.193,ALERT,213.96,339.95,59.991,1496484904,"201051344001145","219011344069620",25.54,12.00,0,300.27,354.07,5.0,2.9,0.009,724402.4,724402.4,8332,0,0,0,L,1122011218,0,122.68,122.01,0100,11,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1496484951,2057313.00
06/03/2017 06:15,2,0.227,ALERT,213.74,339.65,59.965,1496484904,"201051344000651","219011344069620",25.66,11.00,0,299.07,351.97,5.9,3.8,0.004,712919.7,712919.7,8344,0,0,0,L,1122011218,0,122.91,121.78,0100,9,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1496484953,2057314.00
06/03/2017 06:15,2,0.100,ALERT,211.93,336.04,59.996,1496484904,"274151322000088","219011344069620",23.95,13.00,0,297.87,346.86,2.4,0.4,0.000,927662.0,927662.0,8294,0,0,0,L,1151911521,0,122.68,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1496484955,2057315.00
06/03/2017 06:15,2,0.074,ALERT,212.83,331.23,59.928,1496484904,"274151322000068","219011344069620",28.07,13.00,0,297.57,397.05,2.1,0.2,0.000,801658.7,801658.7,8535,0,0,0,L,1151911521,0,122.68,122.46,0002,12,0,0,0,0,0,0,182,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1496484956,2057316.00
06/03/2017 06:15,2,0.203,ACTIVE,213.29,337.84,59.965,1496484904,"201051344001135","219011344069620",26.76,11.70,0,299.97,350.17,5.5,3.4,0.004,708367.1,708367.1,8335,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496484957,2057317.00
06/03/2017 06:15,2,0.205,ACTIVE,213.06,338.74,59.965,1496484904,"201051344000594","219011344069620",26.36,12.00,0,299.67,352.87,5.5,3.4,0.009,727662.4,727662.4,8336,0,0,0,L,1122011218,0,121.55,122.23,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496484958,2057318.00
06/03/2017 06:15,2,0.182,ALERT,213.74,339.04,59.970,1496484904,"201051344001203","219011344069620",28.01,12.00,0,299.67,351.97,5.2,3.1,0.004,717590.7,717590.7,8361,0,0,0,L,1122011218,0,122.91,121.78,0100,9,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1496484960,2057319.00
06/03/2017 06:15,2,0.107,ALERT,212.16,336.94,59.991,1496484904,"274151322000054","219011344069620",26.16,13.30,0,298.17,345.96,2.9,0.8,0.000,945175.7,945175.7,8280,0,0,0,L,1151911521,0,122.23,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1496484962,2057320.00
06/03/2017 06:15,2,0.203,ALERT,213.51,338.74,59.965,1496484904,"201051344000867","219011344069620",25.84,12.70,0,299.07,353.47,5.3,3.2,0.004,711980.3,711980.3,8359,0,0,0,L,1122011218,0,121.78,122.46,0100,10,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496484964,2057321.00
06/03/2017 06:15,2,0.217,ALERT,213.51,339.65,59.970,1496484904,"201051344001093","219011344069620",28.03,12.70,0,299.97,349.86,6.2,4.0,0.009,716256.5,716256.5,8350,0,0,0,L,1122011218,0,122.46,122.01,0100,12,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1496484965,2057322.00
06/03/2017 06:15,2,0.139,ALERT,213.29,339.04,59.975,1496484904,"201051344000900","219011344069620",27.41,12.00,0,299.67,352.57,3.9,1.8,0.009,733386.3,733386.3,8338,0,0,0,L,1122011218,0,121.78,122.46,0100,9,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1496484967,2057323.00
06/03/2017 06:15,2,0.221,ALERT,213.51,338.74,59.981,1496484904,"201051344000648","219011344069620",25.62,11.30,0,299.37,353.47,5.8,3.6,0.004,722259.5,722259.5,8332,0,0,0,L,1122011218,0,121.33,122.91,0100,9,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496484969,2057324.00
06/03/2017 06:15,2,0.189,ACTIVE,213.29,338.44,59.975,1496484904,"201051344000569","219011344069620",28.51,12.30,0,300.57,349.56,5.5,3.4,0.009,735747.7,735747.7,8320,0,0,0,L,1122011218,0,121.10,122.68,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496484970,2057325.00
06/03/2017 06:15,2,0.186,ACTIVE,213.29,337.84,59.981,1496484904,"201051344000983","219011344069620",28.27,12.30,0,300.27,349.26,5.3,3.2,0.004,726208.0,726208.0,8339,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496484971,2057326.00
06/03/2017 06:15,2,0.195,ACTIVE,213.29,338.74,59.981,1496484904,"201051344001158","219011344069620",25.82,11.70,0,299.37,353.77,5.1,3.0,0.013,711472.4,711472.4,8342,0,0,0,L,1122011218,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496484972,2057327.00
06/03/2017 06:15,2,0.217,ALERT,213.74,339.95,59.981,1496484904,"201051344000576","219011344069620",25.15,12.00,0,299.97,352.87,5.5,3.4,0.000,726101.1,726101.1,8338,0,0,0,L,1122011218,0,121.78,122.68,0100,9,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1496484974,2057328.00
06/03/2017 06:15,2,0.117,ALERT,212.38,327.32,59.970,1496484904,"274151322000087","219011344069620",26.02,13.00,0,296.36,338.44,3.1,1.1,0.000,918143.6,918143.6,8419,0,0,0,L,1151911521,0,122.46,122.23,0002,12,0,0,0,0,0,0,21,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1496484975,2057329.00
06/03/2017 06:30,2,0.309,ACTIVE,213.96,341.45,59.944,1496485803,"201051344000645","219011344069620",27.91,13.30,0,300.27,344.76,8.8,6.5,0.044,725038.9,725038.9,8332,0,0,0,L,1122011218,0,122.23,122.91,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496485804,2057330.00
06/03/2017 06:30,2,0.234,ALERT,212.61,337.84,59.965,1496485803,"274151322000085","219011344069620",26.70,14.00,0,297.57,341.15,6.3,4.2,0.027,941460.9,941460.9,8284,0,0,0,L,1151911521,0,122.91,122.46,0002,12,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496485806,2057331.00
06/03/2017 06:30,2,0.320,ACTIVE,214.19,342.65,59.965,1496485803,"201051344000633","219011344069620",28.29,12.70,0,298.17,345.96,9.2,7.0,0.040,711509.2,711509.2,8363,0,0,0,L,1122011218,0,122.46,122.91,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496485807,2057332.00
06/03/2017 06:30,2,0.328,ACTIVE,213.74,340.85,59.938,1496485803,"201051344000469","219011344069620",28.65,12.70,0,299.37,344.15,9.6,7.3,0.040,714659.3,714659.3,8342,0,0,0,L,1122011218,0,121.55,123.14,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496485808,2057333.00
06/03/2017 06:30,2,0.324,ACTIVE,213.29,340.25,59.965,1496485803,"201051344000646","219011344069620",27.97,13.00,0,299.97,344.45,9.2,7.0,0.035,709828.6,709828.6,8343,0,0,0,L,1122011218,0,122.68,121.78,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496485808,2057334.00
06/03/2017 06:30,2,0.258,ACTIVE,212.38,339.34,59.965,1496485803,"274151322000052","219011344069620",27.37,14.70,0,311.99,362.19,7.2,5.0,0.027,977440.1,977440.1,8294,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496485809,2057335.00
06/03/2017 06:30,2,0.340,ACTIVE,213.74,341.15,59.970,1496485803,"201051344000585","219011344069620",28.01,13.30,0,300.27,344.76,9.7,7.4,0.040,721697.3,721697.3,8346,0,0,0,L,1122011218,0,122.23,122.46,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496485810,2057336.00
06/03/2017 06:30,2,0.312,ACTIVE,213.51,339.65,59.970,1496485803,"201051344001230","219011344069620",28.55,13.00,0,300.87,343.55,9.0,6.8,0.035,714463.0,714463.0,8350,0,0,0,L,1122011218,0,122.68,121.78,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496485811,2057337.00
06/03/2017 06:30,2,0.324,ACTIVE,213.96,340.55,59.975,1496485803,"201051344000582","219011344069620",27.95,12.30,0,301.47,345.06,9.2,6.9,0.035,704101.0,704101.0,8336,0,0,0,L,1122011218,0,122.68,122.46,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496485812,2057338.00
06/03/2017 06:30,2,0.342,ACTIVE,213.29,339.65,59.975,1496485803,"201051344000955","219011344069620",28.80,13.00,0,300.57,343.25,10.0,7.7,0.044,723103.7,723103.7,8348,0,0,0,L,1122011218,0,122.01,122.01,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496485813,2057339.00
06/03/2017 06:30,2,0.150,ALERT,212.61,339.65,59.975,1496485803,"274151322000094","219011344069620",31.35,13.70,0,297.57,396.75,4.8,2.7,0.027,801227.4,801227.4,8517,0,0,0,L,1151911521,0,122.01,122.91,0002,10,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496485815,2057340.00
06/03/2017 06:30,2,0.348,ACTIVE,213.74,340.25,59.965,1496485803,"201051344000579","219011344069620",28.75,13.30,0,301.17,343.85,10.2,7.9,0.035,732640.1,732640.1,8337,0,0,0,L,1122011218,0,122.01,122.23,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496485816,2057341.00
06/03/2017 06:30,2,0.334,ACTIVE,213.51,340.55,59.981,1496485803,"201051344000890","219011344069620",28.80,13.30,0,300.87,343.85,9.8,7.5,0.035,717077.4,717077.4,8345,0,0,0,L,1122011218,0,122.68,121.33,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496485817,2057342.00
06/03/2017 06:30,2,0.336,ACTIVE,213.74,340.55,59.975,1496485803,"201051344000438","219011344069620",28.37,12.70,0,300.87,344.76,9.7,7.4,0.044,719805.5,719805.5,8340,0,0,0,L,1122011218,0,122.68,122.01,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496485818,2057343.00
06/03/2017 06:30,2,0.381,ACTIVE,213.74,339.95,59.965,1496485803,"201051344000417","219011344069620",18.25,12.70,0,300.57,357.38,7.1,4.9,0.022,663538.4,663538.4,8359,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496485819,2057344.00
06/03/2017 06:30,2,0.229,ACTIVE,212.83,338.74,59.981,1496485803,"274151322000083","219011344069620",27.77,14.30,0,298.47,342.05,6.4,4.3,0.031,967531.9,967531.9,8300,0,0,0,L,1151911521,0,122.01,122.68,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496485820,2057345.00
06/03/2017 06:30,2,0.258,ACTIVE,213.06,339.04,59.975,1496485803,"274151322000076","219011344069620",27.67,14.30,0,319.51,347.16,7.2,5.1,0.031,1031855.2,1031855.2,8291,0,0,0,L,1151911521,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496485820,2057346.00
06/03/2017 06:30,2,0.320,ACTIVE,213.51,340.25,59.981,1496485803,"201051344000868","219011344069620",28.09,13.00,0,300.87,343.85,9.2,6.9,0.035,713116.2,713116.2,8347,0,0,0,L,1122011218,0,121.78,122.68,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496485821,2057347.00
06/03/2017 06:30,2,0.242,ALERT,212.61,337.84,59.954,1496485803,"274151322000095","219011344069620",27.51,14.00,0,299.07,341.15,6.8,4.6,0.031,1021847.2,1021847.2,8304,0,0,0,L,1151911521,0,122.46,122.23,0002,10,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496485823,2057348.00
06/03/2017 06:30,2,0.311,ACTIVE,213.51,340.85,59.965,1496485803,"201051344000988","219011344069620",18.33,13.00,0,298.47,344.15,5.8,3.7,0.031,637354.2,637354.2,8357,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496485824,2057349.00
06/03/2017 06:30,2,0.324,ACTIVE,213.51,339.04,59.975,1496485803,"201051344001025","219011344069620",28.03,12.70,0,300.27,344.76,9.3,7.0,0.044,719278.2,719278.2,8356,0,0,0,L,1122011218,0,122.23,122.01,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496485825,2057350.00
06/03/2017 06:30,2,0.328,ACTIVE,213.51,340.25,59.986,1496485803,"201051344000458","219011344069620",28.13,14.00,0,300.57,344.15,9.3,7.1,0.044,725110.3,725110.3,8330,0,0,0,L,1122011218,0,122.01,122.46,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496485826,2057351.00
06/03/2017 06:30,2,0.314,ACTIVE,214.19,341.45,59.981,1496485803,"201051344000853","219011344069620",28.63,13.00,0,300.57,345.36,9.1,6.9,0.044,725803.5,725803.5,8339,0,0,0,L,1122011218,0,122.46,122.68,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496485827,2057352.00
06/03/2017 06:30,2,0.316,ACTIVE,213.74,340.85,59.981,1496485803,"201051344000685","219011344069620",27.65,13.00,0,300.27,345.36,8.9,6.6,0.040,719820.4,719820.4,8353,0,0,0,L,1122011218,0,123.14,122.01,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496485828,2057353.00
06/03/2017 06:30,2,0.312,ACTIVE,213.74,340.55,59.970,1496485803,"201051344000917","219011344069620",27.95,14.00,0,299.37,344.45,8.9,6.7,0.040,716435.1,716435.1,8343,0,0,0,L,1122011218,0,122.46,122.46,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496485829,2057354.00
06/03/2017 06:30,2,0.311,ACTIVE,213.74,340.55,59.981,1496485803,"201051344001145","219011344069620",27.61,12.70,0,300.87,344.45,8.7,6.5,0.040,724403.6,724403.6,8334,0,0,0,L,1122011218,0,122.46,122.01,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496485830,2057355.00
06/03/2017 06:30,2,0.336,ACTIVE,213.74,340.85,59.944,1496485803,"201051344000651","219011344069620",27.95,12.00,0,300.27,344.15,9.5,7.3,0.040,712921.1,712921.1,8346,0,0,0,L,1122011218,0,122.91,121.78,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496485831,2057356.00
06/03/2017 06:30,2,0.221,ALERT,212.16,337.84,59.975,1496485803,"274151322000088","219011344069620",26.44,14.30,0,298.17,341.75,5.9,3.8,0.013,927662.6,927662.6,8296,0,0,0,L,1151911521,0,122.68,122.23,0002,11,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496485832,2057357.00
06/03/2017 06:30,2,0.168,ACTIVE,213.29,353.17,59.981,1496485803,"274151322000068","219011344069620",32.72,15.00,0,297.26,396.15,5.6,3.5,0.022,801659.2,801659.2,8537,0,0,0,L,1151911521,0,122.46,122.91,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496485833,2057358.00
06/03/2017 06:30,2,0.318,ALERT,213.29,338.74,60.007,1496485803,"201051344001135","219011344069620",29.08,13.00,0,301.17,343.55,9.4,7.1,0.040,708368.5,708368.5,8336,0,0,0,L,1122011218,0,122.23,121.78,0002,12,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496485835,2057359.00
06/03/2017 06:30,2,0.330,ALERT,213.51,339.95,59.986,1496485803,"201051344000594","219011344069620",28.01,13.00,0,299.97,344.45,9.4,7.1,0.044,727663.7,727663.7,8337,0,0,0,L,1122011218,0,121.78,122.23,0002,10,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496485837,2057360.00
06/03/2017 06:30,2,0.318,ACTIVE,213.74,339.65,59.991,1496485803,"201051344001203","219011344069620",28.90,13.00,0,300.87,345.06,9.3,7.1,0.040,717592.0,717592.0,8363,0,0,0,L,1122011218,0,122.91,122.01,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496485838,2057361.00
06/03/2017 06:30,2,0.234,ACTIVE,212.38,338.74,59.965,1496485803,"274151322000054","219011344069620",26.90,15.00,0,318.30,358.28,6.4,4.3,0.035,945176.3,945176.3,8282,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496485839,2057362.00
06/03/2017 06:30,2,0.324,ACTIVE,213.96,340.25,59.944,1496485803,"201051344000867","219011344069620",28.09,13.70,0,299.67,344.45,9.2,7.0,0.035,711981.6,711981.6,8361,0,0,0,L,1122011218,0,122.23,122.46,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496485840,2057363.00
06/03/2017 06:30,2,0.354,ACTIVE,213.74,340.25,59.996,1496485803,"201051344001093","219011344069620",28.09,13.70,0,300.27,344.45,10.1,7.8,0.035,716258.0,716258.0,8352,0,0,0,L,1122011218,0,122.46,122.01,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496485840,2057364.00
06/03/2017 06:30,2,0.275,ACTIVE,213.51,340.85,59.975,1496485803,"201051344000900","219011344069620",27.79,13.00,0,299.97,344.45,7.8,5.6,0.040,733387.3,733387.3,8340,0,0,0,L,1122011218,0,122.01,122.46,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496485841,2057365.00
06/03/2017 06:30,2,0.326,ACTIVE,213.74,340.25,59.970,1496485803,"201051344000648","219011344069620",28.39,12.30,0,299.67,344.76,9.4,7.2,0.040,722260.8,722260.8,8334,0,0,0,L,1122011218,0,121.55,122.91,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496485842,2057366.00
06/03/2017 06:30,2,0.330,ALERT,213.51,340.25,59.975,1496485803,"201051344000569","219011344069620",28.41,13.30,0,300.87,343.85,9.6,7.3,0.040,735749.1,735749.1,8321,0,0,0,L,1122011218,0,121.55,122.68,0002,11,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496485844,2057367.00
06/03/2017 06:30,2,0.326,ALERT,213.51,340.25,59.991,1496485803,"201051344000983","219011344069620",28.05,13.30,0,300.87,344.45,9.3,7.1,0.044,726209.3,726209.3,8340,0,0,0,L,1122011218,0,122.01,122.46,0002,12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496485846,2057368.00
06/03/2017 06:30,2,0.311,ALERT,213.74,340.55,59.970,1496485803,"201051344001158","219011344069620",28.21,12.70,0,299.67,344.76,8.9,6.7,0.040,711473.6,711473.6,8343,0,0,0,L,1122011218,0,121.78,122.46,0002,12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496485848,2057369.00
06/03/2017 06:30,2,0.326,ACTIVE,214.19,341.45,59.975,1496485803,"201051344000576","219011344069620",28.01,13.00,0,299.97,344.76,9.3,7.0,0.040,726102.5,726102.5,8340,0,0,0,L,1122011218,0,122.23,122.68,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496485849,2057370.00
06/03/2017 06:30,2,0.242,ALERT,212.61,338.14,59.933,1496485803,"274151322000087","219011344069620",27.14,15.30,0,297.26,350.47,6.7,4.5,0.027,918144.3,918144.3,8421,0,0,0,L,1151911521,0,122.46,122.46,0002,13,0,0,0,0,0,0,7,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496485851,2057371.00
06/03/2017 06:45,2,0.416,ACTIVE,213.96,341.45,59.949,1496486703,"201051344000645","219011344069620",27.57,14.70,0,335.44,346.56,11.6,9.3,0.062,725040.9,725040.9,8333,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496486704,2057372.00
06/03/2017 06:45,2,0.322,ACTIVE,212.61,338.14,59.975,1496486703,"274151322000085","219011344069620",27.63,15.50,0,334.84,342.65,9.1,6.8,0.044,941462.3,941462.3,8286,0,0,0,L,1151911521,0,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496486705,2057373.00
06/03/2017 06:45,2,0.412,ACTIVE,213.96,342.35,59.938,1496486703,"201051344000633","219011344069620",28.78,14.00,0,334.84,348.06,12.0,9.7,0.066,711511.3,711511.3,8364,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496486706,2057374.00
06/03/2017 06:45,2,0.436,ACTIVE,213.74,340.85,59.981,1496486703,"201051344000469","219011344069620",27.65,13.30,0,333.63,345.66,12.2,9.9,0.071,714661.5,714661.5,8343,0,0,0,L,1122011218,0,121.33,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496486707,2057375.00
06/03/2017 06:45,2,0.439,ACTIVE,213.29,340.55,59.986,1496486703,"201051344000646","219011344069620",27.95,14.00,0,333.33,345.96,12.4,10.1,0.071,709830.7,709830.7,8344,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496486708,2057376.00
06/03/2017 06:45,2,0.355,ACTIVE,212.16,338.44,59.970,1496486703,"274151322000052","219011344069620",27.91,15.50,0,333.93,343.25,10.1,7.8,0.057,977441.7,977441.7,8295,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496486708,2057377.00
06/03/2017 06:45,2,0.441,ACTIVE,213.74,341.15,59.970,1496486703,"201051344000585","219011344069620",28.86,14.00,0,334.54,347.16,12.9,10.5,0.071,721699.5,721699.5,8347,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496486709,2057378.00
06/03/2017 06:45,2,0.418,ACTIVE,213.51,340.25,60.018,1496486703,"201051344001230","219011344069620",28.35,14.00,0,333.03,345.06,12.1,9.8,0.066,714465.0,714465.0,8351,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496486710,2057379.00
06/03/2017 06:45,2,0.434,ACTIVE,213.96,341.15,59.975,1496486703,"201051344000582","219011344069620",27.77,13.30,0,334.54,346.56,12.2,9.9,0.066,704103.1,704103.1,8337,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496486711,2057380.00
06/03/2017 06:45,2,0.449,ACTIVE,213.29,340.85,59.981,1496486703,"201051344000955","219011344069620",28.69,14.00,0,332.73,345.36,13.1,10.7,0.066,723106.0,723106.0,8349,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496486712,2057381.00
06/03/2017 06:45,2,0.215,ACTIVE,212.61,383.23,59.991,1496486703,"274151322000094","219011344069620",35.90,15.50,0,336.34,408.78,7.8,5.6,0.040,801228.5,801228.5,8519,0,0,0,L,1151911521,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496486713,2057382.00
06/03/2017 06:45,2,0.459,ACTIVE,213.51,340.85,59.996,1496486703,"201051344000579","219011344069620",27.57,14.30,0,334.54,346.86,12.8,10.5,0.066,732642.4,732642.4,8338,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496486714,2057383.00
06/03/2017 06:45,2,0.453,ACTIVE,213.51,340.55,59.970,1496486703,"201051344000890","219011344069620",28.07,14.30,0,333.33,347.16,12.9,10.6,0.066,717079.6,717079.6,8346,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496486715,2057384.00
06/03/2017 06:45,2,0.439,ACTIVE,213.74,341.45,59.986,1496486703,"201051344000438","219011344069620",28.82,13.70,0,335.14,346.56,12.9,10.5,0.062,719807.7,719807.7,8341,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496486716,2057385.00
06/03/2017 06:45,2,0.439,ACTIVE,213.74,340.25,59.954,1496486703,"201051344000417","219011344069620",19.42,13.70,0,334.54,345.06,8.6,6.4,0.040,663539.8,663539.8,8360,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496486717,2057386.00
06/03/2017 06:45,2,0.334,ACTIVE,212.38,338.44,59.970,1496486703,"274151322000083","219011344069620",27.87,15.30,0,334.54,342.65,9.4,7.2,0.044,967533.3,967533.3,8301,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496486718,2057387.00
06/03/2017 06:45,2,0.350,ACTIVE,212.83,339.34,59.970,1496486703,"274151322000076","219011344069620",28.90,15.50,0,335.44,343.85,10.3,8.0,0.057,1031856.9,1031856.9,8292,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496486719,2057388.00
06/03/2017 06:45,2,0.420,ACTIVE,213.51,340.85,59.965,1496486703,"201051344000868","219011344069620",28.37,14.00,0,334.24,345.96,12.1,9.8,0.066,713118.2,713118.2,8348,0,0,0,L,1122011218,0,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496486720,2057389.00
06/03/2017 06:45,2,0.350,ACTIVE,212.16,339.95,59.970,1496486703,"274151322000095","219011344069620",27.81,15.00,0,334.54,342.65,9.8,7.6,0.053,1021848.7,1021848.7,8306,0,0,0,L,1151911521,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496486721,2057390.00
06/03/2017 06:45,2,0.393,ACTIVE,213.29,341.15,59.996,1496486703,"201051344000988","219011344069620",18.69,14.00,0,333.33,346.56,7.5,5.3,0.044,637355.3,637355.3,8358,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496486722,2057391.00
06/03/2017 06:45,2,0.432,ACTIVE,213.51,340.25,59.970,1496486703,"201051344001025","219011344069620",28.35,13.30,0,333.63,346.26,12.4,10.1,0.075,719280.3,719280.3,8357,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496486723,2057392.00
06/03/2017 06:45,2,0.408,ACTIVE,213.29,340.55,60.007,1496486703,"201051344000458","219011344069620",29.18,15.00,0,334.84,345.66,12.1,9.8,0.062,725112.4,725112.4,8331,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496486723,2057393.00
06/03/2017 06:45,2,0.404,ACTIVE,213.96,342.35,59.954,1496486703,"201051344000853","219011344069620",29.08,14.00,0,336.04,347.16,11.9,9.6,0.066,725805.6,725805.6,8340,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496486724,2057394.00
06/03/2017 06:45,2,0.418,ACTIVE,213.96,342.35,59.959,1496486703,"201051344000685","219011344069620",28.11,14.00,0,333.93,346.86,11.9,9.6,0.075,719822.4,719822.4,8354,0,0,0,L,1122011218,0,123.36,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496486725,2057395.00
06/03/2017 06:45,2,0.408,ACTIVE,213.74,341.75,59.970,1496486703,"201051344000917","219011344069620",29.22,14.70,0,332.73,346.86,12.1,9.7,0.071,716437.1,716437.1,8344,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496486726,2057396.00
