ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2017 06:45,2,0.406,ACTIVE,213.74,341.15,59.959,1496486703,"201051344001145","219011344069620",28.82,13.70,0,335.14,346.86,11.9,9.6,0.066,724405.5,724405.5,8335,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496486727,2057397.00
06/03/2017 06:45,2,0.438,ACTIVE,213.74,341.45,59.970,1496486703,"201051344000651","219011344069620",28.53,13.00,0,334.24,346.26,12.7,10.3,0.071,712923.3,712923.3,8347,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496486728,2057398.00
06/03/2017 06:45,2,0.316,ACTIVE,212.16,339.34,59.965,1496486703,"274151322000088","219011344069620",27.08,15.50,0,333.63,342.05,8.7,6.4,0.044,927663.8,927663.8,8298,0,0,0,L,1151911521,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496486729,2057399.00
06/03/2017 06:45,2,0.219,ACTIVE,212.83,414.79,59.959,1496486703,"274151322000068","219011344069620",39.18,16.70,0,336.34,417.79,8.7,6.4,0.040,801660.4,801660.4,8538,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496486730,2057400.00
06/03/2017 06:45,2,0.438,ACTIVE,213.29,339.95,59.965,1496486703,"201051344001135","219011344069620",28.33,13.70,0,333.63,345.36,12.6,10.2,0.075,708370.6,708370.6,8338,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496486731,2057401.00
06/03/2017 06:45,2,0.428,ACTIVE,213.29,340.85,59.965,1496486703,"201051344000594","219011344069620",28.05,14.00,0,333.93,345.96,12.2,9.9,0.071,727665.8,727665.8,8339,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496486732,2057402.00
06/03/2017 06:45,2,0.436,ACTIVE,213.74,340.55,59.965,1496486703,"201051344001203","219011344069620",28.29,13.70,0,334.24,347.16,12.5,10.2,0.075,717594.1,717594.1,8364,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496486733,2057403.00
06/03/2017 06:45,2,0.332,ACTIVE,212.16,337.84,59.954,1496486703,"274151322000054","219011344069620",27.12,16.00,0,333.63,342.35,9.1,6.9,0.053,945177.7,945177.7,8283,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496486734,2057404.00
06/03/2017 06:45,2,0.420,ACTIVE,213.74,340.85,59.991,1496486703,"201051344000867","219011344069620",28.39,14.70,0,334.84,345.96,12.1,9.8,0.066,711983.7,711983.7,8362,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496486734,2057405.00
06/03/2017 06:45,2,0.451,ACTIVE,213.74,341.75,59.933,1496486703,"201051344001093","219011344069620",28.82,14.70,0,333.93,346.86,13.2,10.8,0.071,716260.3,716260.3,8353,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496486735,2057406.00
06/03/2017 06:45,2,0.379,ACTIVE,213.29,341.15,59.907,1496486703,"201051344000900","219011344069620",27.95,13.70,0,334.84,345.66,10.8,8.5,0.062,733389.0,733389.0,8341,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496486736,2057407.00
06/03/2017 06:45,2,0.430,ACTIVE,213.74,341.15,59.959,1496486703,"201051344000648","219011344069620",27.95,13.30,0,335.44,346.26,12.2,9.9,0.066,722263.0,722263.0,8335,0,0,0,L,1122011218,0,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496486737,2057408.00
06/03/2017 06:45,2,0.432,ACTIVE,213.51,340.55,59.965,1496486703,"201051344000569","219011344069620",28.25,14.30,0,334.24,346.56,12.4,10.0,0.066,735751.2,735751.2,8323,0,0,0,L,1122011218,0,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496486738,2057409.00
06/03/2017 06:45,2,0.414,ACTIVE,213.51,340.85,59.970,1496486703,"201051344000983","219011344069620",28.77,14.30,0,334.24,346.86,12.1,9.8,0.071,726211.4,726211.4,8342,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496486739,2057410.00
06/03/2017 06:45,2,0.410,ACTIVE,213.51,340.25,59.965,1496486703,"201051344001158","219011344069620",28.21,13.70,0,334.54,347.76,11.8,9.4,0.071,711475.6,711475.6,8345,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496486740,2057411.00
06/03/2017 06:45,2,0.412,ACTIVE,213.96,341.75,59.959,1496486703,"201051344000576","219011344069620",28.55,14.00,0,334.84,347.16,12.0,9.6,0.066,726104.5,726104.5,8341,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496486741,2057412.00
06/03/2017 06:45,2,0.336,ACTIVE,212.61,338.74,59.949,1496486703,"274151322000087","219011344069620",27.79,17.00,0,334.24,342.65,9.5,7.2,0.044,918145.7,918145.7,8423,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496486742,2057413.00
06/03/2017 07:00,2,0.533,ACTIVE,213.74,342.05,59.965,1496487604,"201051344000645","219011344069620",29.26,15.30,0,334.54,348.66,15.8,13.3,0.097,725043.8,725043.8,8334,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496487605,2057414.00
06/03/2017 07:00,2,0.469,ACTIVE,212.16,337.54,59.996,1496487604,"274151322000085","219011344069620",27.75,16.00,0,334.24,344.15,13.2,10.8,0.080,941464.5,941464.5,8287,0,0,0,L,1151911521,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496487606,2057415.00
06/03/2017 07:00,2,0.549,ACTIVE,213.74,343.25,59.965,1496487604,"201051344000633","219011344069620",29.08,14.70,0,334.24,350.17,16.2,13.7,0.106,711514.2,711514.2,8365,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496487607,2057416.00
06/03/2017 07:00,2,0.564,ACTIVE,213.29,342.05,59.954,1496487604,"201051344000469","219011344069620",28.65,14.00,0,332.43,348.36,16.4,13.9,0.106,714664.5,714664.5,8344,0,0,0,L,1122011218,0,121.10,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496487607,2057417.00
06/03/2017 07:00,2,0.562,ACTIVE,213.29,342.05,59.965,1496487604,"201051344000646","219011344069620",29.22,14.70,0,332.13,348.96,16.7,14.2,0.115,709833.8,709833.8,8345,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496487608,2057418.00
06/03/2017 07:00,2,0.482,ACTIVE,211.93,338.14,59.944,1496487604,"274151322000052","219011344069620",28.78,16.30,0,333.63,344.45,14.1,11.7,0.088,977444.1,977444.1,8296,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496487609,2057419.00
06/03/2017 07:00,2,0.584,ACTIVE,213.51,342.35,59.965,1496487604,"201051344000585","219011344069620",29.12,15.00,0,333.33,349.26,17.3,14.7,0.106,721702.7,721702.7,8348,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496487610,2057420.00
06/03/2017 07:00,2,0.572,ACTIVE,213.51,341.45,59.954,1496487604,"201051344001230","219011344069620",28.35,14.70,0,333.33,347.76,16.5,14.0,0.106,714468.0,714468.0,8352,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496487611,2057421.00
06/03/2017 07:00,2,0.555,ACTIVE,214.19,342.65,59.965,1496487604,"201051344000582","219011344069620",29.30,14.30,0,333.93,349.56,16.5,14.0,0.097,704106.1,704106.1,8338,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496487612,2057422.00
06/03/2017 07:00,2,0.594,ACTIVE,213.06,341.75,59.970,1496487604,"201051344000955","219011344069620",29.08,14.70,0,333.03,348.06,17.5,15.0,0.110,723109.2,723109.2,8350,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496487613,2057423.00
06/03/2017 07:00,2,0.301,ACTIVE,212.16,408.78,59.949,1496487604,"274151322000094","219011344069620",38.59,17.00,0,335.44,417.79,11.8,9.4,0.066,801230.4,801230.4,8520,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496487614,2057424.00
06/03/2017 07:00,2,0.578,ACTIVE,213.29,341.75,59.965,1496487604,"201051344000579","219011344069620",29.32,15.00,0,334.54,348.96,17.2,14.7,0.102,732645.6,732645.6,8339,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496487615,2057425.00
06/03/2017 07:00,2,0.576,ACTIVE,213.29,341.15,59.959,1496487604,"201051344000890","219011344069620",29.88,14.70,0,333.63,348.96,17.5,14.9,0.106,717082.8,717082.8,8347,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496487616,2057426.00
06/03/2017 07:00,2,0.578,ACTIVE,213.74,342.95,59.965,1496487604,"201051344000438","219011344069620",29.26,14.30,0,334.54,349.56,17.1,14.6,0.110,719810.8,719810.8,8342,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496487616,2057427.00
06/03/2017 07:00,2,0.584,ACTIVE,213.74,341.45,59.975,1496487604,"201051344000417","219011344069620",19.38,14.30,0,333.93,346.26,11.4,9.1,0.071,663541.7,663541.7,8361,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496487617,2057428.00
06/03/2017 07:00,2,0.477,ACTIVE,212.16,339.04,59.959,1496487604,"274151322000083","219011344069620",27.79,15.80,0,333.33,344.15,13.5,11.1,0.084,967535.6,967535.6,8302,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496487618,2057429.00
06/03/2017 07:00,2,0.508,ACTIVE,212.61,340.85,59.959,1496487604,"274151322000076","219011344069620",28.57,16.30,0,335.14,345.06,14.7,12.3,0.088,1031859.4,1031859.4,8293,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496487619,2057430.00
06/03/2017 07:00,2,0.555,ACTIVE,213.29,341.75,59.965,1496487604,"201051344000868","219011344069620",28.86,14.70,0,334.24,348.36,16.2,13.8,0.106,713121.2,713121.2,8349,0,0,0,L,1122011218,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496487620,2057431.00
06/03/2017 07:00,2,0.496,ACTIVE,212.16,337.54,59.959,1496487604,"274151322000095","219011344069620",28.11,15.80,0,333.63,343.85,14.2,11.7,0.088,1021851.2,1021851.2,8307,0,0,0,L,1151911521,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496487621,2057432.00
06/03/2017 07:00,2,0.531,ACTIVE,213.29,342.05,59.965,1496487604,"201051344000988","219011344069620",18.94,14.70,0,331.83,347.46,10.2,7.9,0.075,637356.9,637356.9,8359,0,0,0,L,1122011218,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496487622,2057433.00
06/03/2017 07:00,2,0.566,ACTIVE,213.51,341.15,59.959,1496487604,"201051344001025","219011344069620",29.30,14.30,0,333.93,349.26,16.8,14.3,0.106,719283.3,719283.3,8358,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496487623,2057434.00
06/03/2017 07:00,2,0.553,ACTIVE,213.29,341.45,59.981,1496487604,"201051344000458","219011344069620",28.84,15.50,0,333.93,348.36,16.2,13.7,0.106,725115.3,725115.3,8332,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496487624,2057435.00
06/03/2017 07:00,2,0.547,ACTIVE,213.74,343.55,59.970,1496487604,"201051344000853","219011344069620",28.94,14.70,0,336.04,349.56,16.1,13.6,0.106,725808.5,725808.5,8341,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496487624,2057436.00
06/03/2017 07:00,2,0.553,ACTIVE,213.96,343.25,60.023,1496487604,"201051344000685","219011344069620",28.90,14.70,0,334.54,349.56,16.2,13.7,0.115,719825.3,719825.3,8355,0,0,0,L,1122011218,0,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496487625,2057437.00
06/03/2017 07:00,2,0.559,ACTIVE,213.74,342.65,59.975,1496487604,"201051344000917","219011344069620",29.06,15.30,0,333.03,349.56,16.4,14.0,0.106,716440.1,716440.1,8345,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496487626,2057438.00
06/03/2017 07:00,2,0.557,ACTIVE,213.74,343.25,59.933,1496487604,"201051344001145","219011344069620",29.00,14.30,0,335.14,349.56,16.4,13.9,0.106,724408.5,724408.5,8336,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496487627,2057439.00
06/03/2017 07:00,2,0.574,ACTIVE,213.74,342.65,59.981,1496487604,"201051344000651","219011344069620",29.10,14.00,0,334.24,349.56,17.0,14.5,0.110,712926.4,712926.4,8348,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496487628,2057440.00
06/03/2017 07:00,2,0.453,ACTIVE,211.70,337.54,59.949,1496487604,"274151322000088","219011344069620",27.77,16.30,0,333.33,343.55,12.8,10.4,0.075,927665.9,927665.9,8299,0,0,0,L,1151911521,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496487629,2057441.00
06/03/2017 07:00,2,0.230,ACTIVE,212.83,441.84,59.986,1496487604,"274151322000068","219011344069620",42.08,18.30,0,335.74,444.85,9.8,7.5,0.044,801662.2,801662.2,8539,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496487630,2057442.00
06/03/2017 07:00,2,0.566,ACTIVE,213.29,340.85,59.991,1496487604,"201051344001135","219011344069620",29.52,14.30,0,333.63,348.36,17.0,14.5,0.110,708373.7,708373.7,8339,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496487631,2057443.00
06/03/2017 07:00,2,0.561,ACTIVE,213.06,341.45,59.933,1496487604,"201051344000594","219011344069620",29.14,14.70,0,333.03,348.06,16.6,14.0,0.102,727668.9,727668.9,8340,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496487632,2057444.00
06/03/2017 07:00,2,0.564,ACTIVE,213.74,342.05,59.975,1496487604,"201051344001203","219011344069620",29.52,14.70,0,335.44,349.86,16.9,14.4,0.110,717597.2,717597.2,8365,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496487633,2057445.00
06/03/2017 07:00,2,0.473,ACTIVE,211.93,339.04,59.975,1496487604,"274151322000054","219011344069620",27.79,16.70,0,333.63,343.85,13.3,10.9,0.080,945179.9,945179.9,8284,0,0,0,L,1151911521,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496487634,2057446.00
06/03/2017 07:00,2,0.555,ACTIVE,213.74,341.45,59.991,1496487604,"201051344000867","219011344069620",28.82,15.30,0,333.63,348.66,16.2,13.7,0.102,711986.7,711986.7,8363,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496487635,2057447.00
06/03/2017 07:00,2,0.600,ACTIVE,213.74,343.25,59.996,1496487604,"201051344001093","219011344069620",29.04,15.30,0,333.93,349.26,17.6,15.1,0.102,716263.6,716263.6,8354,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496487636,2057448.00
06/03/2017 07:00,2,0.506,ACTIVE,213.29,342.35,60.034,1496487604,"201051344000900","219011344069620",29.10,14.30,0,333.63,348.36,15.0,12.5,0.106,733391.7,733391.7,8342,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496487637,2057449.00
06/03/2017 07:00,2,0.551,ACTIVE,213.51,341.45,59.981,1496487604,"201051344000648","219011344069620",29.36,14.00,0,334.24,348.96,16.4,13.9,0.102,722266.0,722266.0,8336,0,0,0,L,1122011218,0,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496487638,2057450.00
06/03/2017 07:00,2,0.555,ACTIVE,213.29,341.45,60.002,1496487604,"201051344000569","219011344069620",29.34,15.00,0,334.24,348.36,16.5,14.0,0.106,735754.2,735754.2,8324,0,0,0,L,1122011218,0,121.10,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496487639,2057451.00
06/03/2017 07:00,2,0.541,ACTIVE,213.51,341.15,59.975,1496487604,"201051344000983","219011344069620",29.72,15.00,0,333.63,348.36,16.3,13.8,0.106,726214.3,726214.3,8343,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496487640,2057452.00
06/03/2017 07:00,2,0.535,ACTIVE,213.51,342.05,60.007,1496487604,"201051344001158","219011344069620",29.18,14.30,0,334.84,348.36,15.8,13.4,0.102,711478.4,711478.4,8346,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496487641,2057453.00
06/03/2017 07:00,2,0.555,ACTIVE,213.74,342.65,60.007,1496487604,"201051344000576","219011344069620",28.59,14.70,0,334.84,348.96,16.1,13.6,0.102,726107.4,726107.4,8342,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496487642,2057454.00
06/03/2017 07:00,2,0.479,ACTIVE,212.16,340.25,60.007,1496487604,"274151322000087","219011344069620",27.83,18.00,0,333.93,343.85,13.5,11.1,0.071,918148.0,918148.0,8424,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496487643,2057455.00
06/03/2017 07:15,2,0.672,ACTIVE,213.74,344.15,59.981,1496488503,"201051344000645","219011344069620",29.16,15.80,0,334.84,352.27,19.9,17.2,0.141,725047.6,725047.6,8335,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496488504,2057456.00
06/03/2017 07:15,2,0.596,ACTIVE,211.93,341.15,59.975,1496488503,"274151322000085","219011344069620",28.55,16.70,0,334.24,345.96,17.3,14.8,0.106,941467.7,941467.7,8288,0,0,0,L,1151911521,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496488505,2057457.00
06/03/2017 07:15,2,0.672,ACTIVE,213.96,345.36,60.018,1496488503,"201051344000633","219011344069620",29.62,15.30,0,333.63,354.07,20.2,17.6,0.146,711518.1,711518.1,8366,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496488506,2057458.00
06/03/2017 07:15,2,0.693,ACTIVE,213.74,344.15,59.986,1496488503,"201051344000469","219011344069620",28.84,14.70,0,333.93,352.27,20.3,17.7,0.150,714668.4,714668.4,8345,0,0,0,L,1122011218,0,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496488507,2057459.00
06/03/2017 07:15,2,0.719,ACTIVE,213.29,344.76,59.986,1496488503,"201051344000646","219011344069620",29.54,15.30,0,333.33,353.47,21.6,18.9,0.155,709837.9,709837.9,8346,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496488508,2057460.00
06/03/2017 07:15,2,0.641,ACTIVE,211.70,340.85,59.975,1496488503,"274151322000052","219011344069620",28.37,17.00,0,333.63,346.56,18.4,15.8,0.115,977447.6,977447.6,8297,0,0,0,L,1151911521,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496488508,2057461.00
06/03/2017 07:15,2,0.736,ACTIVE,213.74,345.06,60.012,1496488503,"201051344000585","219011344069620",29.54,15.50,0,334.24,353.47,22.1,19.4,0.159,721706.9,721706.9,8349,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496488509,2057462.00
06/03/2017 07:15,2,0.721,ACTIVE,213.51,343.85,59.970,1496488503,"201051344001230","219011344069620",29.32,15.30,0,332.73,351.67,21.4,18.8,0.155,714472.1,714472.1,8353,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496488510,2057463.00
06/03/2017 07:15,2,0.713,ACTIVE,214.19,345.36,59.986,1496488503,"201051344000582","219011344069620",29.60,15.00,0,335.44,353.47,21.4,18.7,0.146,704110.2,704110.2,8339,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496488511,2057464.00
06/03/2017 07:15,2,0.750,ACTIVE,213.29,344.15,59.986,1496488503,"201051344000955","219011344069620",29.62,15.30,0,332.73,352.57,22.6,19.9,0.159,723113.6,723113.6,8351,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496488512,2057465.00
06/03/2017 07:15,2,0.383,ACTIVE,211.93,423.50,59.975,1496488503,"274151322000094","219011344069620",40.08,17.80,0,335.14,432.52,15.5,13.0,0.088,801233.2,801233.2,8521,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496488513,2057466.00
06/03/2017 07:15,2,0.711,ACTIVE,213.51,343.55,59.991,1496488503,"201051344000579","219011344069620",29.36,15.50,0,333.33,352.27,21.2,18.5,0.146,732649.7,732649.7,8340,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496488514,2057467.00
06/03/2017 07:15,2,0.754,ACTIVE,213.51,343.55,59.991,1496488503,"201051344000890","219011344069620",29.68,15.50,0,333.63,353.17,22.7,20.0,0.150,717087.2,717087.2,8348,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496488515,2057468.00
06/03/2017 07:15,2,0.734,ACTIVE,213.74,345.06,59.981,1496488503,"201051344000438","219011344069620",29.94,15.00,0,334.84,353.77,22.3,19.6,0.159,719815.1,719815.1,8343,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496488516,2057469.00
06/03/2017 07:15,2,0.766,ACTIVE,213.74,343.25,60.018,1496488503,"201051344000417","219011344069620",19.00,14.70,0,333.03,348.66,14.7,12.3,0.097,663544.4,663544.4,8362,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496488516,2057470.00
06/03/2017 07:15,2,0.611,ACTIVE,212.16,339.04,59.981,1496488503,"274151322000083","219011344069620",28.43,16.70,0,333.93,346.56,17.6,15.1,0.115,967538.8,967538.8,8303,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496488517,2057471.00
06/03/2017 07:15,2,0.646,ACTIVE,212.38,339.04,59.949,1496488503,"274151322000076","219011344069620",29.62,17.00,0,335.14,347.16,19.4,16.8,0.128,1031863.1,1031863.1,8294,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496488518,2057472.00
06/03/2017 07:15,2,0.689,ACTIVE,213.29,343.25,60.002,1496488503,"201051344000868","219011344069620",29.20,14.70,0,333.33,351.67,20.4,17.8,0.141,713125.1,713125.1,8350,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496488519,2057473.00
06/03/2017 07:15,2,0.637,ACTIVE,211.93,341.75,59.991,1496488503,"274151322000095","219011344069620",29.02,16.70,0,333.93,346.86,18.7,16.2,0.115,1021854.7,1021854.7,8308,0,0,0,L,1151911521,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496488520,2057474.00
06/03/2017 07:15,2,0.674,ACTIVE,213.29,342.95,59.981,1496488503,"201051344000988","219011344069620",19.08,15.30,0,333.63,349.86,13.1,10.7,0.097,637359.2,637359.2,8360,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496488521,2057475.00
06/03/2017 07:15,2,0.742,ACTIVE,213.51,343.55,59.986,1496488503,"201051344001025","219011344069620",29.10,15.00,0,334.84,353.47,21.9,19.2,0.155,719287.5,719287.5,8359,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496488522,2057476.00
06/03/2017 07:15,2,0.682,ACTIVE,213.29,342.65,59.981,1496488503,"201051344000458","219011344069620",29.24,16.30,0,333.93,351.97,20.2,17.6,0.141,725119.2,725119.2,8333,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496488523,2057477.00
06/03/2017 07:15,2,0.662,ACTIVE,213.96,344.45,59.959,1496488503,"201051344000853","219011344069620",29.78,15.30,0,335.74,353.17,20.0,17.4,0.137,725812.4,725812.4,8342,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496488524,2057478.00
06/03/2017 07:15,2,0.707,ACTIVE,213.74,345.06,60.023,1496488503,"201051344000685","219011344069620",29.38,15.30,0,333.93,353.77,21.1,18.4,0.164,719829.3,719829.3,8356,0,0,0,L,1122011218,0,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496488525,2057479.00
06/03/2017 07:15,2,0.709,ACTIVE,213.74,344.76,60.007,1496488503,"201051344000917","219011344069620",29.50,15.80,0,334.24,353.77,21.2,18.6,0.146,716444.1,716444.1,8346,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496488526,2057480.00
06/03/2017 07:15,2,0.715,ACTIVE,213.74,345.06,59.975,1496488503,"201051344001145","219011344069620",29.40,15.00,0,334.54,353.77,21.3,18.6,0.150,724412.5,724412.5,8337,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496488527,2057481.00
06/03/2017 07:15,2,0.721,ACTIVE,213.74,345.06,60.018,1496488503,"201051344000651","219011344069620",29.88,14.70,0,335.14,353.47,21.9,19.2,0.159,712930.6,712930.6,8349,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496488527,2057482.00
06/03/2017 07:15,2,0.584,ACTIVE,211.48,342.35,59.986,1496488503,"274151322000088","219011344069620",28.41,17.00,0,333.33,345.66,16.8,14.3,0.097,927669.0,927669.0,8300,0,0,0,L,1151911521,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496488528,2057483.00
06/03/2017 07:15,2,0.242,ACTIVE,212.61,453.26,59.975,1496488503,"274151322000068","219011344069620",43.26,19.80,0,335.44,456.57,10.7,8.4,0.049,801664.2,801664.2,8540,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496488529,2057484.00
06/03/2017 07:15,2,0.730,ACTIVE,213.29,343.55,59.981,1496488503,"201051344001135","219011344069620",29.68,15.00,0,333.93,353.17,22.0,19.3,0.155,708377.9,708377.9,8340,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496488530,2057485.00
06/03/2017 07:15,2,0.672,ACTIVE,213.29,343.25,59.996,1496488503,"201051344000594","219011344069620",30.08,15.30,0,332.43,351.97,20.5,17.9,0.146,727672.9,727672.9,8341,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496488531,2057486.00
06/03/2017 07:15,2,0.725,ACTIVE,213.51,343.85,59.965,1496488503,"201051344001203","219011344069620",29.90,15.30,0,334.54,354.97,22.0,19.3,0.159,717601.4,717601.4,8366,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496488532,2057487.00
06/03/2017 07:15,2,0.607,ACTIVE,211.93,339.34,59.986,1496488503,"274151322000054","219011344069620",28.41,17.50,0,333.03,346.26,17.5,14.9,0.115,945183.1,945183.1,8285,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496488533,2057488.00
06/03/2017 07:15,2,0.688,ACTIVE,213.74,342.95,59.996,1496488503,"201051344000867","219011344069620",29.22,15.80,0,333.93,351.37,20.4,17.7,0.141,711990.6,711990.6,8364,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496488534,2057489.00
06/03/2017 07:15,2,0.766,ACTIVE,213.74,344.76,59.986,1496488503,"201051344001093","219011344069620",29.34,15.80,0,334.54,353.77,22.8,20.0,0.159,716268.0,716268.0,8355,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496488535,2057490.00
06/03/2017 07:15,2,0.645,ACTIVE,213.29,343.55,59.986,1496488503,"201051344000900","219011344069620",29.30,15.00,0,333.93,351.67,19.1,16.5,0.146,733395.3,733395.3,8343,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496488536,2057491.00
06/03/2017 07:15,2,0.666,ACTIVE,213.74,343.55,59.991,1496488503,"201051344000648","219011344069620",30.08,14.70,0,334.24,352.27,20.3,17.7,0.141,722269.9,722269.9,8337,0,0,0,L,1122011218,0,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496488536,2057492.00
06/03/2017 07:15,2,0.670,ACTIVE,213.29,343.55,59.991,1496488503,"201051344000569","219011344069620",30.16,15.50,0,333.33,351.97,20.4,17.8,0.141,735758.2,735758.2,8325,0,0,0,L,1122011218,0,121.10,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496488537,2057493.00
06/03/2017 07:15,2,0.684,ACTIVE,213.51,343.25,60.002,1496488503,"201051344000983","219011344069620",29.34,15.50,0,334.54,351.97,20.4,17.7,0.146,726218.3,726218.3,8344,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496488538,2057494.00
06/03/2017 07:15,2,0.672,ACTIVE,213.51,344.15,59.986,1496488503,"201051344001158","219011344069620",29.30,15.00,0,333.03,351.97,20.0,17.3,0.141,711482.3,711482.3,8347,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496488539,2057495.00
06/03/2017 07:15,2,0.672,ACTIVE,213.96,344.76,59.949,1496488503,"201051344000576","219011344069620",29.20,15.00,0,334.84,352.57,19.9,17.3,0.141,726111.3,726111.3,8343,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496488540,2057496.00
06/03/2017 07:15,2,0.607,ACTIVE,211.93,341.15,59.975,1496488503,"274151322000087","219011344069620",28.31,19.30,0,333.93,346.26,17.5,14.9,0.102,918151.3,918151.3,8425,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496488541,2057497.00
06/03/2017 07:30,2,0.812,ACTIVE,213.51,344.76,60.007,1496489403,"201051344000645","219011344069620",29.46,16.00,0,335.74,354.97,24.2,21.5,0.177,725052.5,725052.5,8336,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496489405,2057498.00
06/03/2017 07:30,2,0.758,ACTIVE,211.70,338.74,59.996,1496489403,"274151322000085","219011344069620",28.21,17.30,0,330.63,347.76,21.7,19.0,0.137,941471.9,941471.9,8289,0,0,0,L,1151911521,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496489405,2057499.00
06/03/2017 07:30,2,0.814,ACTIVE,213.51,345.96,59.970,1496489403,"201051344000633","219011344069620",29.84,15.50,0,334.84,356.48,24.7,21.9,0.194,711523.1,711523.1,8367,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496489406,2057500.00
06/03/2017 07:30,2,0.818,ACTIVE,213.29,344.76,59.928,1496489403,"201051344000469","219011344069620",30.04,15.00,0,333.63,354.97,25.0,22.2,0.186,714673.5,714673.5,8346,0,0,0,L,1122011218,0,121.10,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496489407,2057501.00
06/03/2017 07:30,2,0.881,ACTIVE,213.06,345.06,59.970,1496489403,"201051344000646","219011344069620",29.42,15.50,0,333.33,355.88,26.3,23.4,0.194,709843.3,709843.3,8347,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496489408,2057502.00
06/03/2017 07:30,2,0.781,ACTIVE,211.93,341.45,60.002,1496489403,"274151322000052","219011344069620",28.98,17.50,0,329.43,348.96,23.0,20.2,0.141,977452.2,977452.2,8298,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496489409,2057503.00
06/03/2017 07:30,2,0.896,ACTIVE,213.51,345.06,59.959,1496489403,"201051344000585","219011344069620",29.78,15.80,0,335.14,356.48,27.1,24.2,0.203,721712.4,721712.4,8350,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496489410,2057504.00
06/03/2017 07:30,2,0.869,ACTIVE,213.06,344.15,59.970,1496489403,"201051344001230","219011344069620",29.52,15.50,0,333.33,354.97,26.0,23.2,0.190,714477.4,714477.4,8354,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496489411,2057505.00
06/03/2017 07:30,2,0.857,ACTIVE,213.96,345.66,59.996,1496489403,"201051344000582","219011344069620",29.94,15.30,0,335.14,356.78,26.0,23.2,0.194,704115.4,704115.4,8340,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496489412,2057506.00
06/03/2017 07:30,2,0.887,ACTIVE,212.83,344.15,59.965,1496489403,"201051344000955","219011344069620",30.16,15.50,0,334.24,355.28,27.1,24.2,0.208,723119.2,723119.2,8352,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496489413,2057507.00
06/03/2017 07:30,2,0.506,ACTIVE,211.70,412.08,59.959,1496489403,"274151322000094","219011344069620",38.63,18.70,0,334.24,435.83,19.8,17.2,0.128,801237.1,801237.1,8522,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496489413,2057508.00
06/03/2017 07:30,2,0.852,ACTIVE,213.29,344.45,59.975,1496489403,"201051344000579","219011344069620",29.80,15.50,0,334.84,354.97,25.8,22.9,0.186,732655.0,732655.0,8341,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496489415,2057509.00
06/03/2017 07:30,2,0.881,ACTIVE,213.06,344.76,59.970,1496489403,"201051344000890","219011344069620",30.42,15.80,0,334.84,356.48,27.2,24.3,0.194,717092.8,717092.8,8349,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496489416,2057510.00
06/03/2017 07:30,2,0.879,ACTIVE,213.51,345.36,59.954,1496489403,"201051344000438","219011344069620",30.24,15.30,0,335.14,356.78,26.9,24.1,0.199,719820.6,719820.6,8344,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496489416,2057511.00
06/03/2017 07:30,2,0.922,ACTIVE,213.29,343.25,59.965,1496489403,"201051344000417","219011344069620",19.00,15.30,0,334.54,351.07,17.7,15.2,0.124,663547.9,663547.9,8363,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496489417,2057512.00
06/03/2017 07:30,2,0.756,ACTIVE,211.93,339.04,59.954,1496489403,"274151322000083","219011344069620",28.92,17.30,0,330.93,348.36,22.1,19.4,0.146,967543.2,967543.2,8304,0,0,0,L,1151911521,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496489418,2057513.00
06/03/2017 07:30,2,0.805,ACTIVE,212.38,344.45,59.954,1496489403,"274151322000076","219011344069620",29.88,17.50,0,330.33,349.56,24.4,21.6,0.159,1031867.9,1031867.9,8295,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496489419,2057514.00
06/03/2017 07:30,2,0.846,ACTIVE,212.83,343.55,59.965,1496489403,"201051344000868","219011344069620",28.98,15.50,0,334.24,354.37,24.8,22.0,0.186,713130.2,713130.2,8351,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496489420,2057515.00
06/03/2017 07:30,2,0.799,ACTIVE,211.70,341.45,59.959,1496489403,"274151322000095","219011344069620",29.14,17.00,0,329.73,348.96,23.6,20.8,0.155,1021859.3,1021859.3,8309,0,0,0,L,1151911521,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496489421,2057516.00
06/03/2017 07:30,2,0.830,ACTIVE,213.06,343.25,59.970,1496489403,"201051344000988","219011344069620",19.06,15.30,0,333.93,351.67,16.1,13.6,0.124,637362.3,637362.3,8361,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496489422,2057517.00
06/03/2017 07:30,2,0.879,ACTIVE,213.06,344.15,59.959,1496489403,"201051344001025","219011344069620",30.08,15.50,0,335.14,356.48,26.8,23.9,0.199,719293.0,719293.0,8360,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496489423,2057518.00
06/03/2017 07:30,2,0.807,ACTIVE,213.06,343.55,59.970,1496489403,"201051344000458","219011344069620",29.96,16.70,0,334.24,354.37,24.5,21.7,0.181,725124.2,725124.2,8334,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496489424,2057519.00
06/03/2017 07:30,2,0.832,ACTIVE,213.74,345.36,59.965,1496489403,"201051344000853","219011344069620",29.00,15.80,0,335.44,356.18,24.5,21.7,0.181,725817.3,725817.3,8343,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496489424,2057520.00
06/03/2017 07:30,2,0.850,ACTIVE,213.51,345.66,59.954,1496489403,"201051344000685","219011344069620",29.98,15.50,0,334.84,356.48,25.9,23.0,0.203,719834.6,719834.6,8357,0,0,0,L,1122011218,0,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496489425,2057521.00
06/03/2017 07:30,2,0.859,ACTIVE,213.51,345.96,59.949,1496489403,"201051344000917","219011344069620",29.78,16.30,0,334.54,356.48,25.9,23.1,0.194,716449.4,716449.4,8347,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496489426,2057522.00
06/03/2017 07:30,2,0.865,ACTIVE,213.29,345.36,59.965,1496489403,"201051344001145","219011344069620",29.80,15.30,0,335.74,357.08,26.1,23.3,0.190,724417.8,724417.8,8338,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496489427,2057523.00
06/03/2017 07:30,2,0.887,ACTIVE,213.29,345.06,59.959,1496489403,"201051344000651","219011344069620",29.60,15.30,0,334.84,356.78,26.6,23.8,0.194,712936.0,712936.0,8350,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496489428,2057524.00
06/03/2017 07:30,2,0.736,ACTIVE,211.48,338.44,59.970,1496489403,"274151322000088","219011344069620",28.43,17.30,0,329.73,347.46,21.2,18.6,0.137,927673.2,927673.2,8301,0,0,0,L,1151911521,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496489429,2057525.00
06/03/2017 07:30,2,0.527,ACTIVE,212.16,410.58,59.959,1496489403,"274151322000068","219011344069620",38.61,20.00,0,334.84,459.87,20.6,17.9,0.124,801668.2,801668.2,8541,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496489430,2057526.00
06/03/2017 07:30,2,0.879,ACTIVE,212.83,343.85,59.954,1496489403,"201051344001135","219011344069620",30.04,15.50,0,334.24,355.58,26.8,23.9,0.199,708383.4,708383.4,8341,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496489431,2057527.00
06/03/2017 07:30,2,0.838,ACTIVE,212.61,343.85,59.949,1496489403,"201051344000594","219011344069620",29.54,15.50,0,333.63,354.67,25.1,22.3,0.186,727677.9,727677.9,8342,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496489432,2057528.00
06/03/2017 07:30,2,0.879,ACTIVE,213.51,344.76,59.970,1496489403,"201051344001203","219011344069620",29.94,15.80,0,334.84,357.38,26.7,23.8,0.199,717606.9,717606.9,8367,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496489433,2057529.00
06/03/2017 07:30,2,0.750,ACTIVE,211.48,340.55,59.954,1496489403,"274151322000054","219011344069620",28.86,17.80,0,330.63,348.06,21.9,19.3,0.141,945187.5,945187.5,8286,0,0,0,L,1151911521,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496489434,2057530.00
06/03/2017 07:30,2,0.828,ACTIVE,213.06,343.25,59.959,1496489403,"201051344000867","219011344069620",29.60,16.00,0,334.54,354.37,24.9,22.1,0.181,711995.6,711995.6,8365,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496489435,2057531.00
06/03/2017 07:30,2,0.896,ACTIVE,213.29,345.96,59.965,1496489403,"201051344001093","219011344069620",29.94,16.00,0,334.84,356.48,27.2,24.4,0.194,716273.6,716273.6,8356,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496489435,2057532.00
06/03/2017 07:30,2,0.787,ACTIVE,213.06,345.36,59.959,1496489403,"201051344000900","219011344069620",29.72,15.50,0,333.63,354.67,23.7,21.0,0.186,733400.1,733400.1,8344,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496489436,2057533.00
06/03/2017 07:30,2,0.812,ACTIVE,213.29,344.45,59.922,1496489403,"201051344000648","219011344069620",29.84,15.00,0,335.44,354.67,24.6,21.8,0.186,722274.9,722274.9,8338,0,0,0,L,1122011218,0,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496489437,2057534.00
06/03/2017 07:30,2,0.828,ACTIVE,213.29,344.45,59.959,1496489403,"201051344000569","219011344069620",29.74,15.80,0,334.24,354.97,25.0,22.2,0.186,735763.3,735763.3,8326,0,0,0,L,1122011218,0,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496489438,2057535.00
06/03/2017 07:30,2,0.822,ACTIVE,213.06,343.25,59.965,1496489403,"201051344000983","219011344069620",29.68,15.80,0,334.24,354.37,24.8,22.0,0.190,726223.3,726223.3,8345,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496489439,2057536.00
06/03/2017 07:30,2,0.818,ACTIVE,213.29,344.76,59.965,1496489403,"201051344001158","219011344069620",29.44,15.30,0,334.24,354.67,24.4,21.6,0.190,711487.2,711487.2,8348,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496489440,2057537.00
06/03/2017 07:30,2,0.803,ACTIVE,213.51,345.66,59.959,1496489403,"201051344000576","219011344069620",29.84,15.50,0,334.84,355.58,24.3,21.5,0.181,726116.2,726116.2,8344,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496489441,2057538.00
06/03/2017 07:30,2,0.746,ACTIVE,211.70,339.65,59.954,1496489403,"274151322000087","219011344069620",28.78,20.70,0,328.82,348.06,21.8,19.1,0.128,918155.6,918155.6,8426,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496489442,2057539.00
