ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2017 07:45,2,0.939,ACTIVE,213.74,346.26,60.007,1496490303,"201051344000645","219011344069620",29.58,16.70,0,334.54,357.68,28.2,25.3,0.217,725058.3,725058.3,8337,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496490304,2057540.00
06/03/2017 07:45,2,0.863,ACTIVE,211.48,341.75,59.986,1496490303,"274151322000085","219011344069620",29.20,18.00,0,330.03,349.56,25.5,22.7,0.168,941477.1,941477.1,8290,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496490305,2057541.00
06/03/2017 07:45,2,0.938,ACTIVE,213.74,347.16,59.986,1496490303,"201051344000633","219011344069620",30.04,15.80,0,332.73,358.58,28.6,25.6,0.221,711529.0,711529.0,8368,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496490306,2057542.00
06/03/2017 07:45,2,0.965,ACTIVE,213.51,346.26,59.944,1496490303,"201051344000469","219011344069620",29.52,15.30,0,333.33,357.68,28.9,26.0,0.230,714679.4,714679.4,8347,0,0,0,L,1122011218,0,121.10,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496490307,2057543.00
06/03/2017 07:45,2,1.020,ACTIVE,213.06,346.56,59.986,1496490303,"201051344000646","219011344069620",29.78,15.80,0,333.33,359.18,30.7,27.7,0.234,709849.6,709849.6,8348,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496490308,2057544.00
06/03/2017 07:45,2,0.902,ACTIVE,211.48,344.76,59.986,1496490303,"274151322000052","219011344069620",29.50,18.00,0,329.43,350.47,27.0,24.2,0.177,977457.7,977457.7,8299,0,0,0,L,1151911521,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496490309,2057545.00
06/03/2017 07:45,2,1.049,ACTIVE,213.51,346.86,59.991,1496490303,"201051344000585","219011344069620",29.56,16.30,0,333.93,359.48,31.4,28.4,0.243,721719.0,721719.0,8351,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496490310,2057546.00
06/03/2017 07:45,2,1.010,ACTIVE,213.06,345.66,60.007,1496490303,"201051344001230","219011344069620",30.06,15.80,0,332.13,357.68,30.8,27.8,0.230,714483.7,714483.7,8355,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496490311,2057547.00
06/03/2017 07:45,2,1.016,ACTIVE,213.74,347.16,60.007,1496490303,"201051344000582","219011344069620",29.62,15.80,0,334.84,360.08,30.5,27.5,0.234,704121.7,704121.7,8341,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496490312,2057548.00
06/03/2017 07:45,2,1.043,ACTIVE,212.83,346.26,59.975,1496490303,"201051344000955","219011344069620",30.20,16.00,0,333.93,358.88,31.9,28.9,0.252,723125.8,723125.8,8353,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496490313,2057549.00
06/03/2017 07:45,2,0.594,ACTIVE,211.70,412.68,59.981,1496490303,"274151322000094","219011344069620",38.78,19.50,0,335.44,433.42,23.3,20.6,0.150,801241.7,801241.7,8523,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496490314,2057550.00
06/03/2017 07:45,2,0.979,ACTIVE,213.51,345.36,59.996,1496490303,"201051344000579","219011344069620",30.08,15.80,0,334.24,357.38,29.8,26.8,0.217,732661.2,732661.2,8342,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496490315,2057551.00
06/03/2017 07:45,2,1.062,ACTIVE,213.06,345.36,59.991,1496490303,"201051344000890","219011344069620",29.82,16.30,0,333.03,359.18,32.1,29.1,0.239,717099.4,717099.4,8350,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496490315,2057552.00
06/03/2017 07:45,2,1.045,ACTIVE,213.51,346.86,59.944,1496490303,"201051344000438","219011344069620",29.94,15.80,0,334.54,359.48,31.8,28.7,0.247,719827.1,719827.1,8345,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496490316,2057553.00
06/03/2017 07:45,2,1.043,ACTIVE,213.51,343.85,59.965,1496490303,"201051344000417","219011344069620",19.70,15.50,0,334.24,352.57,20.8,18.2,0.155,663552.0,663552.0,8364,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496490317,2057554.00
06/03/2017 07:45,2,0.881,ACTIVE,211.70,342.35,59.986,1496490303,"274151322000083","219011344069620",29.18,17.80,0,330.63,350.17,26.1,23.3,0.172,967548.5,967548.5,8305,0,0,0,L,1151911521,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496490318,2057555.00
06/03/2017 07:45,2,0.947,ACTIVE,212.16,345.66,59.981,1496490303,"274151322000076","219011344069620",30.02,18.00,0,331.53,351.67,28.8,25.9,0.190,1031873.8,1031873.8,8296,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496490319,2057556.00
06/03/2017 07:45,2,0.959,ACTIVE,213.29,345.36,59.981,1496490303,"201051344000868","219011344069620",29.78,15.80,0,333.33,357.38,28.9,26.0,0.221,713136.2,713136.2,8352,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496490320,2057557.00
06/03/2017 07:45,2,0.924,ACTIVE,211.70,339.04,59.991,1496490303,"274151322000095","219011344069620",29.84,17.80,0,330.03,350.47,27.9,25.0,0.181,1021865.0,1021865.0,8310,0,0,0,L,1151911521,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496490321,2057558.00
06/03/2017 07:45,2,0.965,ACTIVE,213.29,344.76,59.991,1496490303,"201051344000988","219011344069620",19.22,15.80,0,332.73,353.17,18.8,16.2,0.146,637366.0,637366.0,8362,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496490322,2057559.00
06/03/2017 07:45,2,1.041,ACTIVE,213.29,346.26,59.991,1496490303,"201051344001025","219011344069620",29.90,15.80,0,334.24,359.78,31.5,28.5,0.243,719299.5,719299.5,8361,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496490323,2057560.00
06/03/2017 07:45,2,0.955,ACTIVE,213.29,345.36,59.981,1496490303,"201051344000458","219011344069620",29.42,17.00,0,333.63,357.08,28.5,25.6,0.225,725130.1,725130.1,8335,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496490324,2057561.00
06/03/2017 07:45,2,0.943,ACTIVE,213.96,346.86,59.959,1496490303,"201051344000853","219011344069620",29.90,16.00,0,335.44,358.88,28.6,25.7,0.221,725823.2,725823.2,8344,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496490324,2057562.00
06/03/2017 07:45,2,1.000,ACTIVE,213.51,347.16,59.965,1496490303,"201051344000685","219011344069620",30.14,15.80,0,334.54,359.48,30.6,27.6,0.252,719840.8,719840.8,8358,0,0,0,L,1122011218,0,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496490325,2057563.00
06/03/2017 07:45,2,1.018,ACTIVE,213.74,347.46,59.975,1496490303,"201051344000917","219011344069620",29.76,16.70,0,333.33,359.48,30.7,27.7,0.239,716455.7,716455.7,8348,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496490326,2057564.00
06/03/2017 07:45,2,1.021,ACTIVE,213.51,346.56,59.986,1496490303,"201051344001145","219011344069620",29.84,15.30,0,334.54,359.48,30.9,27.9,0.234,724424.2,724424.2,8339,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496490327,2057565.00
06/03/2017 07:45,2,1.043,ACTIVE,213.51,346.86,59.975,1496490303,"201051344000651","219011344069620",29.78,15.50,0,335.14,359.48,31.5,28.5,0.239,712942.4,712942.4,8351,0,0,0,L,1122011218,0,122.91,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496490328,2057566.00
06/03/2017 07:45,2,0.869,ACTIVE,211.48,339.34,59.981,1496490303,"274151322000088","219011344069620",28.73,17.80,0,329.73,349.56,25.3,22.5,0.168,927678.3,927678.3,8302,0,0,0,L,1151911521,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496490329,2057567.00
06/03/2017 07:45,2,0.611,ACTIVE,212.38,418.09,59.981,1496490303,"274151322000068","219011344069620",39.12,20.70,0,335.44,432.82,24.4,21.6,0.150,801673.1,801673.1,8542,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496490330,2057568.00
06/03/2017 07:45,2,1.051,ACTIVE,213.29,345.66,59.996,1496490303,"201051344001135","219011344069620",29.72,16.00,0,333.33,358.58,31.6,28.6,0.239,708389.8,708389.8,8342,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496490331,2057569.00
06/03/2017 07:45,2,0.957,ACTIVE,213.06,345.36,59.959,1496490303,"201051344000594","219011344069620",30.22,15.80,0,331.53,357.38,29.4,26.4,0.225,727684.0,727684.0,8343,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496490332,2057570.00
06/03/2017 07:45,2,1.043,ACTIVE,213.51,346.26,59.959,1496490303,"201051344001203","219011344069620",30.00,16.00,0,334.54,360.69,31.7,28.7,0.252,717613.3,717613.3,8368,0,0,0,L,1122011218,0,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496490333,2057571.00
06/03/2017 07:45,2,0.889,ACTIVE,211.70,339.95,59.975,1496490303,"274151322000054","219011344069620",28.92,18.30,0,329.73,350.17,26.1,23.2,0.164,945192.7,945192.7,8287,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496490334,2057572.00
06/03/2017 07:45,2,0.965,ACTIVE,213.51,344.76,59.975,1496490303,"201051344000867","219011344069620",29.78,16.30,0,333.03,357.38,29.1,26.2,0.221,712001.6,712001.6,8366,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496490335,2057573.00
06/03/2017 07:45,2,1.062,ACTIVE,213.51,348.06,59.965,1496490303,"201051344001093","219011344069620",30.20,16.30,0,334.24,360.08,32.6,29.5,0.239,716280.2,716280.2,8357,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496490336,2057574.00
06/03/2017 07:45,2,0.934,ACTIVE,213.51,346.26,59.975,1496490303,"201051344000900","219011344069620",29.70,16.00,0,333.63,357.08,28.1,25.2,0.221,733405.7,733405.7,8345,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496490337,2057575.00
06/03/2017 07:45,2,0.959,ACTIVE,213.51,345.36,59.981,1496490303,"201051344000648","219011344069620",29.64,15.50,0,333.93,357.68,28.8,25.9,0.221,722280.8,722280.8,8339,0,0,0,L,1122011218,0,121.10,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496490338,2057576.00
06/03/2017 07:45,2,0.965,ACTIVE,213.29,345.66,59.975,1496490303,"201051344000569","219011344069620",29.82,16.30,0,334.54,357.38,29.1,26.2,0.225,735769.3,735769.3,8327,0,0,0,L,1122011218,0,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496490339,2057577.00
06/03/2017 07:45,2,0.947,ACTIVE,213.51,345.66,59.975,1496490303,"201051344000983","219011344069620",30.18,16.30,0,332.43,357.38,29.0,26.0,0.225,726229.2,726229.2,8346,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496490340,2057578.00
06/03/2017 07:45,2,0.975,ACTIVE,213.51,345.96,59.991,1496490303,"201051344001158","219011344069620",29.20,15.50,0,333.63,358.28,28.8,25.9,0.230,711493.1,711493.1,8349,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496490341,2057579.00
06/03/2017 07:45,2,0.957,ACTIVE,213.74,346.56,59.965,1496490303,"201051344000576","219011344069620",29.38,15.80,0,334.54,358.28,28.5,25.6,0.217,726122.1,726122.1,8345,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496490342,2057580.00
06/03/2017 07:45,2,0.881,ACTIVE,211.70,339.95,59.965,1496490303,"274151322000087","219011344069620",29.08,21.80,0,329.13,349.86,26.0,23.2,0.137,918160.8,918160.8,8427,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496490343,2057581.00
06/03/2017 08:00,2,0.928,ACTIVE,213.74,345.36,59.975,1496491203,"201051344000645","219011344069620",29.46,17.00,0,320.71,360.38,27.8,24.9,0.212,725064.8,725064.8,8338,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496491204,2057582.00
06/03/2017 08:00,2,0.850,ACTIVE,211.25,342.05,59.965,1496491203,"274151322000085","219011344069620",29.00,18.30,0,327.92,351.07,25.0,22.2,0.159,941482.9,941482.9,8291,0,0,0,L,1151911521,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496491205,2057583.00
06/03/2017 08:00,2,0.918,ACTIVE,213.74,346.56,59.970,1496491203,"201051344000633","219011344069620",30.18,16.00,0,320.71,361.29,28.1,25.2,0.221,711535.6,711535.6,8369,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496491206,2057584.00
06/03/2017 08:00,2,0.936,ACTIVE,213.51,345.36,59.975,1496491203,"201051344000469","219011344069620",29.94,15.50,0,320.71,359.78,28.4,25.5,0.221,714686.0,714686.0,8348,0,0,0,L,1122011218,0,121.10,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496491207,2057585.00
06/03/2017 08:00,2,1.018,ACTIVE,213.06,345.66,59.975,1496491203,"201051344000646","219011344069620",29.54,16.00,0,331.53,361.89,30.5,27.5,0.239,709856.7,709856.7,8349,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496491208,2057586.00
06/03/2017 08:00,2,0.895,ACTIVE,211.25,339.04,59.975,1496491203,"274151322000052","219011344069620",29.26,18.70,0,326.42,352.57,26.5,23.7,0.172,977463.8,977463.8,8300,0,0,0,L,1151911521,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496491209,2057587.00
06/03/2017 08:00,2,1.033,ACTIVE,213.51,346.56,59.944,1496491203,"201051344000585","219011344069620",29.76,16.70,0,332.43,361.89,31.2,28.2,0.239,721726.2,721726.2,8352,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496491210,2057588.00
06/03/2017 08:00,2,1.012,ACTIVE,213.06,344.76,59.970,1496491203,"201051344001230","219011344069620",29.78,16.30,0,332.73,360.38,30.5,27.5,0.239,714490.8,714490.8,8356,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496491211,2057589.00
06/03/2017 08:00,2,0.998,ACTIVE,213.74,346.86,59.965,1496491203,"201051344000582","219011344069620",29.76,16.00,0,334.24,362.79,30.2,27.2,0.234,704128.7,704128.7,8342,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496491211,2057590.00
06/03/2017 08:00,2,1.031,ACTIVE,213.06,345.36,59.965,1496491203,"201051344000955","219011344069620",30.22,16.30,0,331.23,361.29,31.6,28.6,0.243,723133.2,723133.2,8354,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496491212,2057591.00
06/03/2017 08:00,2,0.592,ACTIVE,211.48,404.57,59.959,1496491203,"274151322000094","219011344069620",37.81,20.00,0,331.23,439.13,22.9,20.1,0.146,801247.0,801247.0,8524,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496491213,2057592.00
06/03/2017 08:00,2,0.961,ACTIVE,213.29,345.36,59.922,1496491203,"201051344000579","219011344069620",30.04,16.00,0,323.41,360.38,29.2,26.3,0.217,732668.0,732668.0,8343,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496491214,2057593.00
06/03/2017 08:00,2,1.039,ACTIVE,213.06,345.66,59.938,1496491203,"201051344000890","219011344069620",30.08,16.70,0,332.73,362.19,31.7,28.7,0.234,717106.8,717106.8,8351,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496491215,2057594.00
06/03/2017 08:00,2,1.025,ACTIVE,213.51,346.56,59.970,1496491203,"201051344000438","219011344069620",30.04,16.00,0,332.43,362.79,31.2,28.2,0.243,719834.4,719834.4,8346,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496491216,2057595.00
06/03/2017 08:00,2,1.031,ACTIVE,213.51,343.55,59.965,1496491203,"201051344000417","219011344069620",19.62,16.00,0,332.73,354.67,20.5,17.9,0.155,663556.6,663556.6,8365,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496491217,2057596.00
06/03/2017 08:00,2,0.863,ACTIVE,211.25,341.15,59.959,1496491203,"274151322000083","219011344069620",29.14,18.30,0,326.42,351.37,25.5,22.7,0.164,967554.4,967554.4,8306,0,0,0,L,1151911521,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496491218,2057597.00
06/03/2017 08:00,2,0.934,ACTIVE,211.93,342.65,59.970,1496491203,"274151322000076","219011344069620",29.68,18.30,0,328.22,353.47,28.1,25.2,0.194,1031880.4,1031880.4,8297,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496491219,2057598.00
06/03/2017 08:00,2,0.941,ACTIVE,213.06,344.45,59.975,1496491203,"201051344000868","219011344069620",29.58,16.00,0,320.41,359.78,28.2,25.3,0.212,713142.8,713142.8,8353,0,0,0,L,1122011218,0,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496491220,2057599.00
06/03/2017 08:00,2,0.906,ACTIVE,211.03,341.75,59.959,1496491203,"274151322000095","219011344069620",29.66,18.30,0,327.32,352.27,27.2,24.3,0.172,1021871.3,1021871.3,8311,0,0,0,L,1151911521,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496491221,2057600.00
06/03/2017 08:00,2,0.939,ACTIVE,213.06,344.15,59.933,1496491203,"201051344000988","219011344069620",19.22,16.00,0,321.61,354.97,18.3,15.7,0.141,637370.1,637370.1,8363,0,0,0,L,1122011218,0,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496491221,2057601.00
06/03/2017 08:00,2,1.021,ACTIVE,213.06,344.15,59.970,1496491203,"201051344001025","219011344069620",29.80,16.00,0,332.73,362.49,30.8,27.8,0.234,719306.7,719306.7,8362,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496491222,2057602.00
06/03/2017 08:00,2,0.922,ACTIVE,213.29,344.45,59.954,1496491203,"201051344000458","219011344069620",29.62,17.50,0,321.01,359.18,27.7,24.8,0.217,725136.5,725136.5,8336,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496491223,2057603.00
06/03/2017 08:00,2,0.916,ACTIVE,213.96,346.26,59.959,1496491203,"201051344000853","219011344069620",29.84,16.30,0,322.81,360.69,27.7,24.8,0.208,725829.7,725829.7,8345,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496491224,2057604.00
06/03/2017 08:00,2,0.990,ACTIVE,213.51,347.16,59.965,1496491203,"201051344000685","219011344069620",29.78,16.00,0,332.73,361.89,29.9,26.9,0.243,719847.8,719847.8,8359,0,0,0,L,1122011218,0,123.14,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496491225,2057605.00
06/03/2017 08:00,2,0.990,ACTIVE,213.51,346.26,59.949,1496491203,"201051344000917","219011344069620",29.84,16.70,0,332.73,361.89,30.0,27.0,0.230,716462.7,716462.7,8349,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496491226,2057606.00
06/03/2017 08:00,2,0.986,ACTIVE,213.51,346.86,59.959,1496491203,"201051344001145","219011344069620",30.16,15.80,0,331.53,361.89,30.1,27.2,0.234,724431.2,724431.2,8340,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496491227,2057607.00
06/03/2017 08:00,2,1.008,ACTIVE,213.51,345.96,59.970,1496491203,"201051344000651","219011344069620",29.96,16.00,0,333.33,361.89,30.7,27.7,0.234,712949.6,712949.6,8352,0,0,0,L,1122011218,0,122.91,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496491228,2057608.00
06/03/2017 08:00,2,0.836,ACTIVE,211.03,340.25,59.954,1496491203,"274151322000088","219011344069620",28.80,18.30,0,326.72,350.77,24.4,21.6,0.159,927683.9,927683.9,8303,0,0,0,L,1151911521,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496491229,2057609.00
06/03/2017 08:00,2,0.590,ACTIVE,211.93,415.69,59.954,1496491203,"274151322000068","219011344069620",39.06,21.00,0,331.23,440.94,23.2,20.5,0.150,801678.5,801678.5,8543,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496491230,2057610.00
06/03/2017 08:00,2,1.023,ACTIVE,213.06,344.76,59.986,1496491203,"201051344001135","219011344069620",29.70,16.30,0,333.33,360.99,30.8,27.8,0.243,708397.1,708397.1,8343,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496491230,2057611.00
06/03/2017 08:00,2,0.932,ACTIVE,212.83,344.45,59.917,1496491203,"201051344000594","219011344069620",29.94,16.00,0,320.71,359.48,28.3,25.4,0.217,727690.6,727690.6,8344,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496491231,2057612.00
06/03/2017 08:00,2,1.021,ACTIVE,213.51,345.36,59.917,1496491203,"201051344001203","219011344069620",29.64,16.70,0,333.63,363.99,30.7,27.7,0.243,717620.6,717620.6,8369,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496491232,2057613.00
06/03/2017 08:00,2,0.857,ACTIVE,211.25,343.85,59.949,1496491203,"274151322000054","219011344069620",28.80,18.70,0,327.92,351.67,25.0,22.2,0.155,945198.5,945198.5,8288,0,0,0,L,1151911521,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496491233,2057614.00
06/03/2017 08:00,2,0.943,ACTIVE,213.29,344.15,59.965,1496491203,"201051344000867","219011344069620",29.42,17.00,0,319.81,359.18,28.1,25.2,0.212,712008.2,712008.2,8367,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496491234,2057615.00
06/03/2017 08:00,2,1.037,ACTIVE,213.51,346.86,59.933,1496491203,"201051344001093","219011344069620",29.76,17.00,0,333.33,362.49,31.2,28.2,0.230,716287.6,716287.6,8358,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496491235,2057616.00
06/03/2017 08:00,2,0.895,ACTIVE,213.29,345.36,59.965,1496491203,"201051344000900","219011344069620",29.60,16.00,0,321.31,359.48,26.9,24.0,0.217,733412.0,733412.0,8346,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496491236,2057617.00
06/03/2017 08:00,2,0.924,ACTIVE,213.29,344.76,59.959,1496491203,"201051344000648","219011344069620",29.42,15.80,0,323.41,359.78,27.6,24.7,0.208,722287.3,722287.3,8340,0,0,0,L,1122011218,0,121.10,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496491237,2057618.00
06/03/2017 08:00,2,0.934,ACTIVE,213.29,344.76,59.959,1496491203,"201051344000569","219011344069620",29.62,16.70,0,321.91,359.78,28.0,25.1,0.217,735775.8,735775.8,8328,0,0,0,L,1122011218,0,120.88,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496491238,2057619.00
06/03/2017 08:00,2,0.920,ACTIVE,213.29,344.76,59.944,1496491203,"201051344000983","219011344069620",29.76,16.70,0,322.21,359.48,27.8,24.9,0.217,726235.7,726235.7,8347,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496491239,2057620.00
06/03/2017 08:00,2,0.934,ACTIVE,213.29,344.76,59.949,1496491203,"201051344001158","219011344069620",29.18,15.80,0,320.71,360.38,27.6,24.8,0.217,711499.6,711499.6,8350,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496491240,2057621.00
06/03/2017 08:00,2,0.904,ACTIVE,213.74,345.96,59.975,1496491203,"201051344000576","219011344069620",29.70,16.00,0,322.51,360.38,27.2,24.4,0.203,726128.4,726128.4,8346,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496491241,2057622.00
06/03/2017 08:00,2,0.857,ACTIVE,211.25,341.75,59.965,1496491203,"274151322000087","219011344069620",28.57,23.00,0,327.62,351.07,24.8,22.0,0.141,918166.5,918166.5,8428,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496491242,2057623.00
06/03/2017 08:15,2,0.957,ACTIVE,213.51,345.66,59.965,1496492103,"201051344000645","219011344069620",29.74,17.30,0,334.54,358.58,28.9,26.0,0.225,725071.0,725071.0,8339,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496492104,2057624.00
06/03/2017 08:15,2,0.910,ACTIVE,211.48,342.05,59.959,1496492103,"274151322000085","219011344069620",28.41,18.70,0,329.73,363.09,26.2,23.3,0.172,941488.5,941488.5,8292,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496492105,2057625.00
06/03/2017 08:15,2,0.965,ACTIVE,213.51,346.56,59.949,1496492103,"201051344000633","219011344069620",29.92,16.30,0,333.33,362.49,29.3,26.3,0.230,711541.9,711541.9,8370,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496492106,2057626.00
06/03/2017 08:15,2,0.980,ACTIVE,213.29,345.66,59.938,1496492103,"201051344000469","219011344069620",29.70,15.80,0,332.73,358.88,29.5,26.6,0.230,714692.4,714692.4,8349,0,0,0,L,1122011218,0,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496492107,2057627.00
06/03/2017 08:15,2,1.047,ACTIVE,212.61,345.96,59.959,1496492103,"201051344000646","219011344069620",29.80,16.00,0,333.33,362.49,31.6,28.6,0.256,709863.6,709863.6,8350,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496492108,2057628.00
06/03/2017 08:15,2,0.941,ACTIVE,211.25,338.74,59.965,1496492103,"274151322000052","219011344069620",29.00,18.70,0,329.73,359.78,27.7,24.8,0.186,977469.7,977469.7,8301,0,0,0,L,1151911521,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496492109,2057629.00
06/03/2017 08:15,2,1.088,ACTIVE,213.29,347.16,59.975,1496492103,"201051344000585","219011344069620",29.56,17.00,0,334.24,362.19,32.6,29.6,0.256,721733.3,721733.3,8353,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496492109,2057630.00
06/03/2017 08:15,2,1.053,ACTIVE,212.83,344.76,59.938,1496492103,"201051344001230","219011344069620",29.58,16.30,0,332.73,361.29,31.6,28.5,0.252,714497.6,714497.6,8357,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496492110,2057631.00
06/03/2017 08:15,2,1.055,ACTIVE,213.51,346.26,59.959,1496492103,"201051344000582","219011344069620",29.38,16.30,0,334.84,363.39,31.4,28.4,0.239,704135.5,704135.5,8343,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496492111,2057632.00
06/03/2017 08:15,2,1.070,ACTIVE,212.61,344.76,59.975,1496492103,"201051344000955","219011344069620",30.06,16.30,0,333.33,362.49,32.6,29.5,0.252,723140.2,723140.2,8355,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496492112,2057633.00
06/03/2017 08:15,2,0.615,ACTIVE,211.48,408.18,59.959,1496492103,"274151322000094","219011344069620",38.43,20.30,0,333.93,436.73,24.0,21.2,0.159,801252.0,801252.0,8525,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496492113,2057634.00
06/03/2017 08:15,2,1.006,ACTIVE,213.29,344.76,60.002,1496492103,"201051344000579","219011344069620",29.86,16.30,0,334.24,361.89,30.4,27.5,0.230,732674.5,732674.5,8344,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496492114,2057635.00
06/03/2017 08:15,2,1.096,ACTIVE,212.61,345.06,59.965,1496492103,"201051344000890","219011344069620",29.52,16.70,0,333.63,362.79,32.8,29.7,0.247,717114.0,717114.0,8352,0,0,0,L,1122011218,0,122.23,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496492115,2057636.00
06/03/2017 08:15,2,1.055,ACTIVE,213.06,345.66,59.996,1496492103,"201051344000438","219011344069620",30.28,16.30,0,333.63,361.59,32.4,29.3,0.252,719841.4,719841.4,8347,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496492116,2057637.00
06/03/2017 08:15,2,1.082,ACTIVE,213.06,342.65,59.954,1496492103,"201051344000417","219011344069620",19.44,16.00,0,332.73,356.48,21.3,18.6,0.159,663561.1,663561.1,8366,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496492117,2057638.00
06/03/2017 08:15,2,0.920,ACTIVE,211.25,338.74,59.938,1496492103,"274151322000083","219011344069620",28.77,18.30,0,330.03,359.78,26.9,24.0,0.190,967560.1,967560.1,8307,0,0,0,L,1151911521,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496492118,2057639.00
06/03/2017 08:15,2,0.953,ACTIVE,211.93,339.34,59.933,1496492103,"274151322000076","219011344069620",30.38,19.00,0,333.93,361.29,29.3,26.4,0.190,1031886.7,1031886.7,8298,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496492119,2057640.00
06/03/2017 08:15,2,0.992,ACTIVE,212.83,344.45,59.928,1496492103,"201051344000868","219011344069620",29.42,16.30,0,333.03,360.38,29.6,26.7,0.221,713149.1,713149.1,8354,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496492120,2057641.00
06/03/2017 08:15,2,0.963,ACTIVE,211.48,339.95,59.970,1496492103,"274151322000095","219011344069620",29.24,18.70,0,332.13,359.18,28.6,25.6,0.190,1021877.5,1021877.5,8312,0,0,0,L,1151911521,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496492120,2057642.00
06/03/2017 08:15,2,0.984,ACTIVE,213.06,343.85,59.975,1496492103,"201051344000988","219011344069620",19.20,16.00,0,333.33,356.78,19.2,16.6,0.150,637374.1,637374.1,8364,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496492121,2057643.00
06/03/2017 08:15,2,1.070,ACTIVE,212.61,344.76,59.981,1496492103,"201051344001025","219011344069620",29.84,16.30,0,333.93,363.39,32.4,29.4,0.252,719313.7,719313.7,8363,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496492122,2057644.00
06/03/2017 08:15,2,0.965,ACTIVE,212.83,344.15,59.970,1496492103,"201051344000458","219011344069620",29.72,17.50,0,333.93,357.38,29.1,26.2,0.230,725142.8,725142.8,8337,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496492123,2057645.00
06/03/2017 08:15,2,0.975,ACTIVE,213.74,346.26,59.991,1496492103,"201051344000853","219011344069620",29.60,16.30,0,335.44,361.89,29.3,26.4,0.230,725835.9,725835.9,8346,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496492124,2057646.00
06/03/2017 08:15,2,1.035,ACTIVE,213.29,345.96,59.970,1496492103,"201051344000685","219011344069620",29.82,16.30,0,333.63,363.39,31.3,28.3,0.256,719854.5,719854.5,8360,0,0,0,L,1122011218,0,122.91,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496492125,2057647.00
06/03/2017 08:15,2,1.039,ACTIVE,213.06,346.26,59.965,1496492103,"201051344000917","219011344069620",29.90,17.30,0,333.63,363.09,31.5,28.5,0.243,716469.5,716469.5,8350,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496492126,2057648.00
06/03/2017 08:15,2,1.043,ACTIVE,213.06,345.36,59.959,1496492103,"201051344001145","219011344069620",29.90,15.80,0,333.93,363.99,31.6,28.6,0.243,724438.0,724438.0,8341,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496492127,2057649.00
06/03/2017 08:15,2,1.064,ACTIVE,213.29,346.26,59.954,1496492103,"201051344000651","219011344069620",29.78,16.30,0,335.14,362.79,32.1,29.1,0.243,712956.5,712956.5,8353,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496492128,2057650.00
06/03/2017 08:15,2,0.893,ACTIVE,211.25,342.05,59.991,1496492103,"274151322000088","219011344069620",28.55,18.70,0,328.82,358.28,25.8,23.0,0.164,927689.4,927689.4,8304,0,0,0,L,1151911521,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496492128,2057651.00
06/03/2017 08:15,2,0.629,ACTIVE,211.93,415.09,59.944,1496492103,"274151322000068","219011344069620",39.18,21.00,0,335.14,438.83,25.1,22.3,0.155,801683.7,801683.7,8544,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496492129,2057652.00
06/03/2017 08:15,2,1.068,ACTIVE,212.83,344.76,59.954,1496492103,"201051344001135","219011344069620",29.84,16.70,0,333.03,361.59,32.3,29.3,0.247,708404.0,708404.0,8344,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496492130,2057653.00
06/03/2017 08:15,2,0.994,ACTIVE,212.83,344.76,59.959,1496492103,"201051344000594","219011344069620",29.56,16.30,0,332.13,358.28,29.8,26.8,0.234,727697.0,727697.0,8345,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496492131,2057654.00
06/03/2017 08:15,2,1.062,ACTIVE,213.06,345.36,59.954,1496492103,"201051344001203","219011344069620",29.78,16.70,0,334.24,363.09,32.1,29.1,0.261,717627.5,717627.5,8370,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496492132,2057655.00
06/03/2017 08:15,2,0.906,ACTIVE,211.03,343.25,59.959,1496492103,"274151322000054","219011344069620",28.90,19.30,0,330.03,360.69,26.5,23.7,0.172,945204.2,945204.2,8289,0,0,0,L,1151911521,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496492133,2057656.00
06/03/2017 08:15,2,0.986,ACTIVE,213.29,343.85,59.965,1496492103,"201051344000867","219011344069620",29.58,17.00,0,333.03,357.98,29.6,26.7,0.221,712014.6,712014.6,8368,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496492134,2057657.00
06/03/2017 08:15,2,1.064,ACTIVE,213.06,345.66,59.949,1496492103,"201051344001093","219011344069620",30.16,17.00,0,333.93,363.99,32.5,29.5,0.239,716294.7,716294.7,8359,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496492135,2057658.00
06/03/2017 08:15,2,0.947,ACTIVE,213.06,345.36,59.959,1496492103,"201051344000900","219011344069620",29.54,16.30,0,332.73,361.59,28.4,25.5,0.225,733418.1,733418.1,8347,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496492136,2057659.00
06/03/2017 08:15,2,0.982,ACTIVE,213.29,344.76,59.965,1496492103,"201051344000648","219011344069620",29.14,16.00,0,333.63,357.68,29.0,26.1,0.221,722293.5,722293.5,8341,0,0,0,L,1122011218,0,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496492137,2057660.00
06/03/2017 08:15,2,0.982,ACTIVE,213.06,344.76,59.959,1496492103,"201051344000569","219011344069620",29.68,16.70,0,333.63,360.99,29.6,26.6,0.225,735782.2,735782.2,8329,0,0,0,L,1122011218,0,120.88,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496492138,2057661.00
06/03/2017 08:15,2,0.969,ACTIVE,213.06,344.76,59.949,1496492103,"201051344000983","219011344069620",29.92,17.00,0,333.33,360.69,29.4,26.4,0.225,726242.0,726242.0,8348,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496492139,2057662.00
06/03/2017 08:15,2,0.969,ACTIVE,213.06,345.06,59.970,1496492103,"201051344001158","219011344069620",29.76,16.00,0,333.63,361.29,29.2,26.3,0.234,711505.8,711505.8,8351,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496492140,2057663.00
06/03/2017 08:15,2,0.955,ACTIVE,213.51,346.26,59.965,1496492103,"201051344000576","219011344069620",29.76,16.30,0,334.24,361.89,28.8,25.9,0.221,726134.6,726134.6,8347,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496492141,2057664.00
06/03/2017 08:15,2,0.904,ACTIVE,211.48,343.55,59.981,1496492103,"274151322000087","219011344069620",28.77,23.80,0,328.82,357.38,26.4,23.5,0.150,918172.1,918172.1,8429,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496492142,2057665.00
06/03/2017 08:30,2,0.969,ACTIVE,213.74,345.36,59.944,1496493003,"201051344000645","219011344069620",29.42,17.30,0,333.93,359.48,28.9,26.0,0.221,725077.8,725077.8,8340,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493005,2057666.00
06/03/2017 08:30,2,0.895,ACTIVE,211.48,340.55,59.965,1496493003,"274151322000085","219011344069620",28.71,19.00,0,332.73,350.77,26.0,23.2,0.164,941494.6,941494.6,8293,0,0,0,L,1151911521,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493005,2057667.00
06/03/2017 08:30,2,0.971,ACTIVE,213.74,347.16,59.975,1496493003,"201051344000633","219011344069620",29.64,16.30,0,333.03,360.69,29.2,26.3,0.225,711548.8,711548.8,8371,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493006,2057668.00
06/03/2017 08:30,2,0.977,ACTIVE,213.29,345.36,59.949,1496493003,"201051344000469","219011344069620",29.72,15.80,0,332.43,358.88,29.4,26.5,0.225,714699.4,714699.4,8350,0,0,0,L,1122011218,0,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493007,2057669.00
06/03/2017 08:30,2,1.023,ACTIVE,212.61,345.36,59.965,1496493003,"201051344000646","219011344069620",29.82,16.30,0,331.53,360.38,30.9,27.9,0.243,709871.0,709871.0,8351,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493008,2057670.00
06/03/2017 08:30,2,0.938,ACTIVE,211.25,342.95,59.965,1496493003,"274151322000052","219011344069620",28.86,19.00,0,331.23,351.67,27.4,24.5,0.177,977476.2,977476.2,8302,0,0,0,L,1151911521,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493009,2057671.00
06/03/2017 08:30,2,1.055,ACTIVE,213.29,345.96,59.975,1496493003,"201051344000585","219011344069620",29.86,17.00,0,333.33,360.99,31.9,28.9,0.243,721741.0,721741.0,8354,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493010,2057672.00
06/03/2017 08:30,2,1.021,ACTIVE,212.83,344.15,59.959,1496493003,"201051344001230","219011344069620",29.70,16.30,0,331.23,358.88,30.8,27.8,0.239,714505.1,714505.1,8358,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493011,2057673.00
06/03/2017 08:30,2,1.018,ACTIVE,213.51,345.66,59.965,1496493003,"201051344000582","219011344069620",29.72,16.70,0,333.33,360.99,30.7,27.7,0.234,704142.9,704142.9,8344,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493012,2057674.00
06/03/2017 08:30,2,1.051,ACTIVE,212.61,344.15,59.970,1496493003,"201051344000955","219011344069620",29.90,17.00,0,331.23,360.08,31.8,28.8,0.247,723147.9,723147.9,8356,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493013,2057675.00
06/03/2017 08:30,2,0.592,ACTIVE,211.48,422.00,59.959,1496493003,"274151322000094","219011344069620",39.46,20.70,0,330.63,437.33,24.0,21.2,0.159,801257.6,801257.6,8526,0,0,0,L,1151911521,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493014,2057676.00
06/03/2017 08:30,2,0.992,ACTIVE,213.29,345.06,59.965,1496493003,"201051344000579","219011344069620",30.06,16.30,0,333.93,359.48,30.2,27.3,0.225,732681.7,732681.7,8345,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493014,2057677.00
06/03/2017 08:30,2,1.057,ACTIVE,212.83,343.85,59.975,1496493003,"201051344000890","219011344069620",29.84,17.00,0,331.83,360.69,32.0,28.9,0.239,717121.7,717121.7,8353,0,0,0,L,1122011218,0,122.23,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493015,2057678.00
06/03/2017 08:30,2,1.039,ACTIVE,213.06,344.76,59.944,1496493003,"201051344000438","219011344069620",29.90,16.70,0,333.33,360.69,31.5,28.5,0.247,719849.1,719849.1,8348,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493016,2057679.00
06/03/2017 08:30,2,1.043,ACTIVE,213.06,342.35,59.949,1496493003,"201051344000417","219011344069620",19.62,16.30,0,333.03,354.07,20.8,18.1,0.155,663565.9,663565.9,8367,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493017,2057680.00
06/03/2017 08:30,2,0.908,ACTIVE,211.48,344.15,59.965,1496493003,"274151322000083","219011344069620",28.92,19.00,0,331.53,351.37,26.6,23.7,0.181,967566.4,967566.4,8308,0,0,0,L,1151911521,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493018,2057681.00
06/03/2017 08:30,2,0.955,ACTIVE,212.16,339.65,59.975,1496493003,"274151322000076","219011344069620",29.96,19.30,0,333.03,352.87,29.0,26.1,0.199,1031893.6,1031893.6,8299,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493019,2057682.00
