ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2017 08:30,2,0.990,ACTIVE,213.06,344.76,59.965,1496493003,"201051344000868","219011344069620",29.32,16.30,0,333.03,358.88,29.4,26.5,0.217,713156.1,713156.1,8355,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493020,2057683.00
06/03/2017 08:30,2,0.951,ACTIVE,211.48,343.85,59.970,1496493003,"274151322000095","219011344069620",29.42,19.00,0,331.23,351.67,28.3,25.4,0.181,1021884.2,1021884.2,8313,0,0,0,L,1151911521,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493021,2057684.00
06/03/2017 08:30,2,0.971,ACTIVE,213.29,343.85,59.954,1496493003,"201051344000988","219011344069620",19.30,16.00,0,332.43,354.67,19.0,16.4,0.146,637378.4,637378.4,8365,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493022,2057685.00
06/03/2017 08:30,2,1.049,ACTIVE,212.83,343.55,60.018,1496493003,"201051344001025","219011344069620",29.60,16.70,0,333.03,360.69,31.4,28.4,0.239,719321.3,719321.3,8364,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493022,2057686.00
06/03/2017 08:30,2,0.973,ACTIVE,213.29,345.06,59.970,1496493003,"201051344000458","219011344069620",29.34,17.80,0,332.43,358.58,28.9,26.0,0.230,725149.6,725149.6,8338,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493023,2057687.00
06/03/2017 08:30,2,0.955,ACTIVE,213.74,346.26,59.949,1496493003,"201051344000853","219011344069620",29.86,16.70,0,334.84,360.38,28.9,26.0,0.221,725842.8,725842.8,8347,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493024,2057688.00
06/03/2017 08:30,2,1.018,ACTIVE,213.06,345.66,59.970,1496493003,"201051344000685","219011344069620",29.34,16.30,0,332.13,361.29,30.3,27.3,0.247,719861.9,719861.9,8361,0,0,0,L,1122011218,0,122.91,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493025,2057689.00
06/03/2017 08:30,2,1.020,ACTIVE,213.29,345.06,59.970,1496493003,"201051344000917","219011344069620",29.62,17.30,0,332.73,360.69,30.6,27.6,0.234,716476.9,716476.9,8351,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493026,2057690.00
06/03/2017 08:30,2,1.014,ACTIVE,213.06,344.76,59.965,1496493003,"201051344001145","219011344069620",29.92,15.80,0,332.43,360.99,30.8,27.8,0.230,724445.5,724445.5,8342,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493027,2057691.00
06/03/2017 08:30,2,1.041,ACTIVE,213.29,345.66,59.970,1496493003,"201051344000651","219011344069620",29.56,16.70,0,334.24,360.99,31.2,28.2,0.239,712964.1,712964.1,8354,0,0,0,L,1122011218,0,122.68,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493028,2057692.00
06/03/2017 08:30,2,0.879,ACTIVE,211.03,339.04,59.970,1496493003,"274151322000088","219011344069620",28.53,19.00,0,330.63,350.77,25.4,22.6,0.159,927695.4,927695.4,8305,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493029,2057693.00
06/03/2017 08:30,2,0.613,ACTIVE,211.93,419.90,59.959,1496493003,"274151322000068","219011344069620",39.46,21.50,0,330.33,441.24,24.4,21.7,0.155,801689.5,801689.5,8545,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493030,2057694.00
06/03/2017 08:30,2,1.037,ACTIVE,212.83,344.15,59.965,1496493003,"201051344001135","219011344069620",29.84,17.00,0,333.33,359.48,31.4,28.4,0.243,708411.6,708411.6,8345,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493031,2057695.00
06/03/2017 08:30,2,0.969,ACTIVE,212.83,345.06,59.965,1496493003,"201051344000594","219011344069620",29.96,16.30,0,331.23,358.88,29.5,26.5,0.225,727704.0,727704.0,8346,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493031,2057696.00
06/03/2017 08:30,2,1.035,ACTIVE,213.06,345.06,59.965,1496493003,"201051344001203","219011344069620",29.56,17.00,0,332.73,361.29,31.1,28.0,0.243,717635.0,717635.0,8371,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493032,2057697.00
06/03/2017 08:30,2,0.898,ACTIVE,211.03,340.55,59.954,1496493003,"274151322000054","219011344069620",28.55,19.50,0,331.23,351.37,26.0,23.2,0.168,945210.3,945210.3,8290,0,0,0,L,1151911521,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493034,2057698.00
06/03/2017 08:30,2,0.965,ACTIVE,213.29,344.45,59.970,1496493003,"201051344000867","219011344069620",29.84,17.30,0,333.33,358.28,29.2,26.2,0.217,712021.5,712021.5,8369,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493035,2057699.00
06/03/2017 08:30,2,1.043,ACTIVE,212.83,345.36,59.996,1496493003,"201051344001093","219011344069620",29.78,17.00,0,333.33,360.69,31.5,28.4,0.234,716302.4,716302.4,8360,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493036,2057700.00
06/03/2017 08:30,2,0.945,ACTIVE,213.29,345.66,59.975,1496493003,"201051344000900","219011344069620",29.22,16.70,0,333.03,358.88,28.0,25.1,0.221,733424.8,733424.8,8348,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493037,2057701.00
06/03/2017 08:30,2,0.949,ACTIVE,213.29,344.76,59.959,1496493003,"201051344000648","219011344069620",29.84,16.00,0,333.03,359.18,28.7,25.8,0.221,722300.4,722300.4,8342,0,0,0,L,1122011218,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493038,2057702.00
06/03/2017 08:30,2,0.969,ACTIVE,213.29,345.06,59.965,1496493003,"201051344000569","219011344069620",29.82,17.00,0,332.43,359.18,29.3,26.3,0.225,735789.2,735789.2,8330,0,0,0,L,1122011218,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493039,2057703.00
06/03/2017 08:30,2,0.961,ACTIVE,213.29,345.06,59.959,1496493003,"201051344000983","219011344069620",29.78,17.00,0,333.93,359.18,29.0,26.1,0.225,726248.9,726248.9,8349,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493040,2057704.00
06/03/2017 08:30,2,0.959,ACTIVE,213.29,345.36,59.959,1496493003,"201051344001158","219011344069620",29.60,16.00,0,333.33,359.78,28.8,25.9,0.230,711512.7,711512.7,8352,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493041,2057705.00
06/03/2017 08:30,2,0.949,ACTIVE,213.51,345.66,59.959,1496493003,"201051344000576","219011344069620",29.56,16.70,0,333.33,359.78,28.5,25.6,0.217,726141.4,726141.4,8348,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493041,2057706.00
06/03/2017 08:30,2,0.881,ACTIVE,211.48,343.55,59.965,1496493003,"274151322000087","219011344069620",29.00,24.80,0,332.43,350.77,25.9,23.1,0.146,918178.3,918178.3,8430,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493042,2057707.00
06/03/2017 08:45,2,0.951,ACTIVE,213.29,345.06,59.922,1496493903,"201051344000645","219011344069620",29.36,17.30,0,334.84,359.78,28.4,25.4,0.217,725084.1,725084.1,8341,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493904,2057708.00
06/03/2017 08:45,2,0.865,ACTIVE,211.03,337.54,59.981,1496493903,"274151322000085","219011344069620",29.02,19.30,0,329.13,348.96,25.5,22.7,0.164,941500.2,941500.2,8294,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493905,2057709.00
06/03/2017 08:45,2,0.949,ACTIVE,213.29,346.26,59.949,1496493903,"201051344000633","219011344069620",29.74,16.30,0,333.33,360.08,28.6,25.7,0.225,711555.1,711555.1,8372,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493906,2057710.00
06/03/2017 08:45,2,0.955,ACTIVE,213.06,344.76,59.981,1496493903,"201051344000469","219011344069620",29.84,15.80,0,332.13,359.48,28.9,26.0,0.230,714705.8,714705.8,8351,0,0,0,L,1122011218,0,120.88,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493907,2057711.00
06/03/2017 08:45,2,1.012,ACTIVE,212.38,344.45,59.959,1496493903,"201051344000646","219011344069620",29.82,16.70,0,332.43,359.48,30.6,27.6,0.243,709877.8,709877.8,8352,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493908,2057712.00
06/03/2017 08:45,2,0.908,ACTIVE,211.03,338.74,59.975,1496493903,"274151322000052","219011344069620",29.30,19.00,0,329.13,349.56,27.0,24.2,0.172,977482.2,977482.2,8303,0,0,0,L,1151911521,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493909,2057713.00
06/03/2017 08:45,2,1.055,ACTIVE,213.06,345.96,59.975,1496493903,"201051344000585","219011344069620",29.60,17.00,0,332.73,359.78,31.6,28.6,0.243,721748.0,721748.0,8355,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493910,2057714.00
06/03/2017 08:45,2,1.002,ACTIVE,212.61,343.25,59.970,1496493903,"201051344001230","219011344069620",29.90,16.30,0,330.63,357.98,30.4,27.4,0.230,714511.8,714511.8,8359,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493911,2057715.00
06/03/2017 08:45,2,1.002,ACTIVE,213.06,344.76,59.986,1496493903,"201051344000582","219011344069620",29.92,16.30,0,333.33,359.48,30.4,27.4,0.225,704149.6,704149.6,8345,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493912,2057716.00
06/03/2017 08:45,2,1.020,ACTIVE,212.16,343.55,59.933,1496493903,"201051344000955","219011344069620",30.34,16.70,0,331.83,358.28,31.4,28.4,0.243,723154.9,723154.9,8357,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493913,2057717.00
06/03/2017 08:45,2,0.582,ACTIVE,211.03,416.59,59.959,1496493903,"274151322000094","219011344069620",39.30,20.70,0,333.33,436.43,23.2,20.5,0.155,801262.7,801262.7,8527,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493914,2057718.00
06/03/2017 08:45,2,0.984,ACTIVE,213.06,345.06,59.965,1496493903,"201051344000579","219011344069620",29.84,16.30,0,333.03,358.88,29.8,26.8,0.217,732688.3,732688.3,8346,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493915,2057719.00
06/03/2017 08:45,2,1.047,ACTIVE,212.38,343.55,59.965,1496493903,"201051344000890","219011344069620",29.80,17.00,0,332.43,359.48,31.6,28.6,0.234,717128.7,717128.7,8354,0,0,0,L,1122011218,0,122.01,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493915,2057720.00
06/03/2017 08:45,2,1.037,ACTIVE,212.83,344.76,59.959,1496493903,"201051344000438","219011344069620",29.66,16.70,0,332.43,359.78,31.2,28.2,0.247,719856.0,719856.0,8349,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493916,2057721.00
06/03/2017 08:45,2,1.035,ACTIVE,212.83,341.75,59.965,1496493903,"201051344000417","219011344069620",19.58,16.00,0,332.43,352.87,20.6,17.9,0.150,663570.3,663570.3,8368,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493917,2057722.00
06/03/2017 08:45,2,0.879,ACTIVE,211.25,343.55,59.965,1496493903,"274151322000083","219011344069620",29.48,19.00,0,328.82,349.26,26.3,23.4,0.168,967572.1,967572.1,8309,0,0,0,L,1151911521,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493918,2057723.00
06/03/2017 08:45,2,0.947,ACTIVE,211.70,341.75,59.965,1496493903,"274151322000076","219011344069620",29.90,19.00,0,332.73,351.07,28.6,25.7,0.186,1031899.9,1031899.9,8300,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493919,2057724.00
06/03/2017 08:45,2,0.959,ACTIVE,212.83,344.15,59.933,1496493903,"201051344000868","219011344069620",29.80,16.30,0,333.33,359.18,29.0,26.0,0.217,713162.5,713162.5,8356,0,0,0,L,1122011218,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493920,2057725.00
06/03/2017 08:45,2,0.932,ACTIVE,210.80,342.65,59.965,1496493903,"274151322000095","219011344069620",29.60,19.00,0,330.33,350.47,27.9,25.0,0.177,1021890.4,1021890.4,8314,0,0,0,L,1151911521,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493921,2057726.00
06/03/2017 08:45,2,0.957,ACTIVE,212.83,343.25,59.954,1496493903,"201051344000988","219011344069620",19.34,16.30,0,333.03,354.67,18.8,16.2,0.146,637382.4,637382.4,8366,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493922,2057727.00
06/03/2017 08:45,2,1.047,ACTIVE,212.61,344.15,59.959,1496493903,"201051344001025","219011344069620",29.40,16.70,0,332.73,358.88,31.2,28.2,0.239,719328.2,719328.2,8365,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493923,2057728.00
06/03/2017 08:45,2,0.949,ACTIVE,213.06,344.15,59.970,1496493903,"201051344000458","219011344069620",29.74,17.50,0,333.93,359.18,28.6,25.7,0.225,725156.0,725156.0,8339,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493923,2057729.00
06/03/2017 08:45,2,0.957,ACTIVE,213.51,346.26,59.991,1496493903,"201051344000853","219011344069620",29.58,16.70,0,335.14,360.08,28.7,25.8,0.221,725849.2,725849.2,8348,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493924,2057730.00
06/03/2017 08:45,2,0.994,ACTIVE,213.06,345.66,59.965,1496493903,"201051344000685","219011344069620",30.00,16.70,0,332.73,360.08,30.2,27.2,0.247,719868.6,719868.6,8362,0,0,0,L,1122011218,0,122.68,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493925,2057731.00
06/03/2017 08:45,2,1.010,ACTIVE,212.83,345.06,59.965,1496493903,"201051344000917","219011344069620",29.76,17.30,0,332.13,360.08,30.4,27.4,0.234,716483.6,716483.6,8352,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493926,2057732.00
06/03/2017 08:45,2,1.023,ACTIVE,212.83,345.06,59.965,1496493903,"201051344001145","219011344069620",29.44,15.80,0,333.63,360.08,30.6,27.6,0.230,724452.2,724452.2,8343,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493927,2057733.00
06/03/2017 08:45,2,1.033,ACTIVE,212.83,345.06,59.954,1496493903,"201051344000651","219011344069620",29.52,16.70,0,333.93,359.48,30.9,27.9,0.239,712970.9,712970.9,8355,0,0,0,L,1122011218,0,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493928,2057734.00
06/03/2017 08:45,2,0.873,ACTIVE,210.80,337.54,59.965,1496493903,"274151322000088","219011344069620",28.43,19.00,0,326.42,348.36,25.1,22.3,0.164,927700.9,927700.9,8306,0,0,0,L,1151911521,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493929,2057735.00
06/03/2017 08:45,2,0.629,ACTIVE,211.70,404.57,59.954,1496493903,"274151322000068","219011344069620",37.55,21.50,0,333.93,438.23,23.9,21.2,0.155,801694.7,801694.7,8546,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493930,2057736.00
06/03/2017 08:45,2,1.033,ACTIVE,212.38,343.85,59.959,1496493903,"201051344001135","219011344069620",29.80,17.00,0,331.83,358.28,31.2,28.2,0.239,708418.5,708418.5,8346,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493931,2057737.00
06/03/2017 08:45,2,0.959,ACTIVE,212.61,344.15,59.944,1496493903,"201051344000594","219011344069620",30.02,16.30,0,331.83,357.68,29.2,26.3,0.217,727710.5,727710.5,8347,0,0,0,L,1122011218,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493932,2057738.00
06/03/2017 08:45,2,1.025,ACTIVE,212.83,344.15,59.954,1496493903,"201051344001203","219011344069620",29.70,17.00,0,333.33,359.78,30.9,27.9,0.243,717641.9,717641.9,8372,0,0,0,L,1122011218,0,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493933,2057739.00
06/03/2017 08:45,2,0.881,ACTIVE,211.03,336.94,59.949,1496493903,"274151322000054","219011344069620",28.94,19.50,0,328.22,349.26,25.8,23.0,0.164,945216.0,945216.0,8291,0,0,0,L,1151911521,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493933,2057740.00
06/03/2017 08:45,2,0.963,ACTIVE,213.06,343.25,59.938,1496493903,"201051344000867","219011344069620",29.70,17.30,0,332.43,358.58,29.0,26.1,0.212,712027.9,712027.9,8370,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493934,2057741.00
06/03/2017 08:45,2,1.029,ACTIVE,212.61,344.45,59.959,1496493903,"201051344001093","219011344069620",29.96,17.00,0,332.73,359.48,31.3,28.3,0.234,716309.3,716309.3,8361,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493935,2057742.00
06/03/2017 08:45,2,0.916,ACTIVE,212.83,344.76,59.970,1496493903,"201051344000900","219011344069620",29.96,16.70,0,332.43,358.58,27.8,24.9,0.217,733430.9,733430.9,8349,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493936,2057743.00
06/03/2017 08:45,2,0.947,ACTIVE,213.06,344.45,59.970,1496493903,"201051344000648","219011344069620",29.62,16.30,0,333.63,358.58,28.5,25.6,0.221,722306.6,722306.6,8343,0,0,0,L,1122011218,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493937,2057744.00
06/03/2017 08:45,2,0.969,ACTIVE,213.06,344.45,59.954,1496493903,"201051344000569","219011344069620",29.58,17.00,0,332.73,358.58,29.1,26.1,0.221,735795.6,735795.6,8331,0,0,0,L,1122011218,0,120.88,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493938,2057745.00
06/03/2017 08:45,2,0.949,ACTIVE,213.06,343.85,59.954,1496493903,"201051344000983","219011344069620",29.98,17.00,0,333.63,358.28,28.9,26.0,0.230,726255.3,726255.3,8350,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493939,2057746.00
06/03/2017 08:45,2,0.947,ACTIVE,213.06,344.15,59.954,1496493903,"201051344001158","219011344069620",29.74,16.00,0,333.33,359.18,28.6,25.6,0.225,711519.0,711519.0,8353,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493940,2057747.00
06/03/2017 08:45,2,0.949,ACTIVE,213.29,345.96,59.944,1496493903,"201051344000576","219011344069620",29.34,16.70,0,333.93,359.48,28.3,25.4,0.212,726147.6,726147.6,8349,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493941,2057748.00
06/03/2017 08:45,2,0.875,ACTIVE,211.25,343.85,59.959,1496493903,"274151322000087","219011344069620",29.04,25.00,0,327.62,348.96,25.8,22.9,0.150,918183.9,918183.9,8431,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496493942,2057749.00
06/03/2017 09:00,2,1.111,ACTIVE,212.83,346.56,60.034,1496494803,"201051344000645","219011344069620",29.76,17.50,0,333.93,359.78,33.6,30.5,0.265,725091.0,725091.0,8342,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496494805,2057750.00
06/03/2017 09:00,2,1.041,ACTIVE,210.57,344.15,59.986,1496494803,"274151322000085","219011344069620",28.98,19.30,0,330.03,350.47,30.6,27.6,0.203,941506.4,941506.4,8295,0,0,0,L,1151911521,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496494806,2057751.00
06/03/2017 09:00,2,1.129,ACTIVE,212.83,347.16,59.975,1496494803,"201051344000633","219011344069620",29.72,16.30,0,332.13,360.69,34.0,30.9,0.278,711562.1,711562.1,8373,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496494806,2057752.00
06/03/2017 09:00,2,1.131,ACTIVE,212.61,345.36,59.991,1496494803,"201051344000469","219011344069620",29.84,15.80,0,332.13,359.48,34.3,31.1,0.274,714712.8,714712.8,8352,0,0,0,L,1122011218,0,120.42,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496494807,2057753.00
06/03/2017 09:00,2,1.205,ACTIVE,211.93,345.36,59.986,1496494803,"201051344000646","219011344069620",29.96,16.30,0,331.83,360.69,36.6,33.4,0.296,709885.3,709885.3,8353,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496494808,2057754.00
06/03/2017 09:00,2,1.090,ACTIVE,210.12,343.55,59.996,1496494803,"274151322000052","219011344069620",29.28,19.30,0,329.13,351.67,32.3,29.3,0.208,977488.7,977488.7,8304,0,0,0,L,1151911521,0,120.42,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496494809,2057755.00
06/03/2017 09:00,2,1.258,ACTIVE,212.38,346.26,59.991,1496494803,"201051344000585","219011344069620",29.58,17.00,0,332.13,360.69,37.7,34.5,0.301,721755.8,721755.8,8356,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496494810,2057756.00
06/03/2017 09:00,2,1.193,ACTIVE,211.93,344.76,59.991,1496494803,"201051344001230","219011344069620",30.12,16.30,0,330.63,358.88,36.4,33.2,0.292,714519.3,714519.3,8360,0,0,0,L,1122011218,0,121.78,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496494811,2057757.00
06/03/2017 09:00,2,1.193,ACTIVE,212.61,345.36,60.034,1496494803,"201051344000582","219011344069620",30.02,16.30,0,333.03,360.69,36.4,33.2,0.283,704157.1,704157.1,8346,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496494812,2057758.00
06/03/2017 09:00,2,1.242,ACTIVE,211.93,345.06,59.986,1496494803,"201051344000955","219011344069620",29.68,16.70,0,331.23,359.18,37.4,34.2,0.296,723162.6,723162.6,8358,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496494813,2057759.00
06/03/2017 09:00,2,0.709,ACTIVE,210.35,417.79,59.996,1496494803,"274151322000094","219011344069620",39.46,21.00,0,329.73,439.13,27.8,24.9,0.177,801268.3,801268.3,8528,0,0,0,L,1151911521,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496494814,2057760.00
06/03/2017 09:00,2,1.156,ACTIVE,212.38,345.66,59.991,1496494803,"201051344000579","219011344069620",30.00,16.30,0,333.93,360.08,35.1,32.0,0.274,732695.6,732695.6,8347,0,0,0,L,1122011218,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496494815,2057761.00
06/03/2017 09:00,2,1.246,ACTIVE,211.93,344.45,60.034,1496494803,"201051344000890","219011344069620",29.84,17.00,0,331.83,360.69,37.7,34.5,0.292,717136.5,717136.5,8355,0,0,0,L,1122011218,0,121.78,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496494816,2057762.00
06/03/2017 09:00,2,1.213,ACTIVE,212.38,345.96,60.034,1496494803,"201051344000438","219011344069620",30.30,16.70,0,331.53,361.59,37.2,34.0,0.305,719863.7,719863.7,8350,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496494817,2057763.00
06/03/2017 09:00,2,1.230,ACTIVE,212.16,342.35,59.986,1496494803,"201051344000417","219011344069620",19.64,16.00,0,332.13,352.57,24.5,21.8,0.186,663575.2,663575.2,8369,0,0,0,L,1122011218,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496494818,2057764.00
06/03/2017 09:00,2,1.072,ACTIVE,210.35,339.34,60.002,1496494803,"274151322000083","219011344069620",29.16,19.00,0,330.03,351.37,31.7,28.7,0.212,967578.6,967578.6,8310,0,0,0,L,1151911521,0,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496494819,2057765.00
06/03/2017 09:00,2,1.127,ACTIVE,210.80,345.06,59.981,1496494803,"274151322000076","219011344069620",30.08,19.30,0,331.53,352.87,34.4,31.3,0.243,1031906.9,1031906.9,8301,0,0,0,L,1151911521,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496494819,2057766.00
06/03/2017 09:00,2,1.146,ACTIVE,212.16,345.36,59.986,1496494803,"201051344000868","219011344069620",29.58,16.30,0,332.13,358.88,34.4,31.3,0.270,713169.6,713169.6,8357,0,0,0,L,1122011218,0,120.65,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496494820,2057767.00
06/03/2017 09:00,2,1.121,ACTIVE,210.12,338.74,59.991,1496494803,"274151322000095","219011344069620",29.66,19.00,0,329.73,351.67,33.7,30.6,0.225,1021897.2,1021897.2,8315,0,0,0,L,1151911521,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496494821,2057768.00
06/03/2017 09:00,2,1.141,ACTIVE,212.38,344.15,59.991,1496494803,"201051344000988","219011344069620",19.32,16.30,0,332.43,354.07,22.4,19.6,0.177,637386.8,637386.8,8367,0,0,0,L,1122011218,0,120.65,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496494822,2057769.00
06/03/2017 09:00,2,1.230,ACTIVE,212.16,344.76,59.986,1496494803,"201051344001025","219011344069620",30.08,16.70,0,331.83,360.99,37.5,34.2,0.292,719335.9,719335.9,8366,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496494823,2057770.00
06/03/2017 09:00,2,1.121,ACTIVE,212.38,345.36,59.996,1496494803,"201051344000458","219011344069620",29.84,17.80,0,332.73,359.18,34.0,30.8,0.283,725162.9,725162.9,8340,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496494824,2057771.00
06/03/2017 09:00,2,1.135,ACTIVE,212.83,347.16,60.002,1496494803,"201051344000853","219011344069620",29.76,16.70,0,334.84,360.69,34.2,31.1,0.274,725856.2,725856.2,8349,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496494825,2057772.00
06/03/2017 09:00,2,1.189,ACTIVE,212.38,346.86,59.975,1496494803,"201051344000685","219011344069620",30.10,16.70,0,332.73,360.69,36.3,33.1,0.309,719876.0,719876.0,8363,0,0,0,L,1122011218,0,122.46,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496494826,2057773.00
06/03/2017 09:00,2,1.207,ACTIVE,212.38,346.86,59.981,1496494803,"201051344000917","219011344069620",29.82,17.30,0,331.83,360.69,36.5,33.3,0.296,716491.1,716491.1,8353,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496494827,2057774.00
06/03/2017 09:00,2,1.207,ACTIVE,212.38,345.96,59.991,1496494803,"201051344001145","219011344069620",30.02,15.80,0,333.63,360.99,36.8,33.6,0.287,724459.8,724459.8,8344,0,0,0,L,1122011218,0,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496494827,2057775.00
06/03/2017 09:00,2,1.219,ACTIVE,212.38,345.96,59.975,1496494803,"201051344000651","219011344069620",30.14,16.70,0,333.63,360.99,37.2,34.0,0.292,712978.6,712978.6,8356,0,0,0,L,1122011218,0,122.23,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496494828,2057776.00
06/03/2017 09:00,2,1.039,ACTIVE,210.12,344.15,60.023,1496494803,"274151322000088","219011344069620",28.86,19.30,0,329.73,350.47,30.4,27.4,0.208,927707.0,927707.0,8307,0,0,0,L,1151911521,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496494829,2057777.00
06/03/2017 09:00,2,0.730,ACTIVE,211.03,423.81,59.986,1496494803,"274151322000068","219011344069620",39.36,21.80,0,330.33,440.34,29.5,26.6,0.190,801700.6,801700.6,8547,0,0,0,L,1151911521,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496494830,2057778.00
06/03/2017 09:00,2,1.242,ACTIVE,211.93,343.25,59.986,1496494803,"201051344001135","219011344069620",29.62,17.00,0,331.53,360.08,37.3,34.0,0.287,708426.2,708426.2,8347,0,0,0,L,1122011218,0,121.78,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496494831,2057779.00
06/03/2017 09:00,2,1.139,ACTIVE,211.93,345.36,59.965,1496494803,"201051344000594","219011344069620",30.08,16.30,0,331.53,359.18,34.8,31.6,0.270,727717.6,727717.6,8348,0,0,0,L,1122011218,0,120.65,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496494832,2057780.00
06/03/2017 09:00,2,1.221,ACTIVE,212.38,345.06,59.922,1496494803,"201051344001203","219011344069620",29.96,17.00,0,332.13,361.89,37.1,33.9,0.301,717649.5,717649.5,8373,0,0,0,L,1122011218,0,122.23,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496494833,2057781.00
06/03/2017 09:00,2,1.059,ACTIVE,209.90,337.84,59.986,1496494803,"274151322000054","219011344069620",29.00,19.80,0,330.03,351.07,31.1,28.1,0.203,945222.3,945222.3,8292,0,0,0,L,1151911521,0,121.10,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496494834,2057782.00
06/03/2017 09:00,2,1.152,ACTIVE,212.38,345.06,59.991,1496494803,"201051344000867","219011344069620",29.60,17.30,0,332.73,359.48,34.5,31.4,0.265,712035.0,712035.0,8371,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496494835,2057783.00
06/03/2017 09:00,2,1.219,ACTIVE,212.16,346.56,59.986,1496494803,"201051344001093","219011344069620",30.16,17.00,0,333.03,360.99,37.3,34.1,0.292,716316.9,716316.9,8362,0,0,0,L,1122011218,0,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496494836,2057784.00
06/03/2017 09:00,2,1.100,ACTIVE,212.38,345.66,59.938,1496494803,"201051344000900","219011344069620",29.96,16.70,0,332.13,359.18,33.4,30.3,0.270,733437.7,733437.7,8350,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496494837,2057785.00
06/03/2017 09:00,2,1.107,ACTIVE,212.38,345.66,59.991,1496494803,"201051344000648","219011344069620",30.12,16.30,0,333.03,360.08,33.8,30.7,0.265,722313.6,722313.6,8344,0,0,0,L,1122011218,0,120.65,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496494837,2057786.00
06/03/2017 09:00,2,1.143,ACTIVE,212.38,345.66,59.981,1496494803,"201051344000569","219011344069620",29.84,17.00,0,333.33,359.78,34.6,31.5,0.274,735802.7,735802.7,8332,0,0,0,L,1122011218,0,120.42,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496494838,2057787.00
06/03/2017 09:00,2,1.119,ACTIVE,212.38,345.06,59.975,1496494803,"201051344000983","219011344069620",30.26,17.00,0,332.43,359.78,34.3,31.2,0.278,726262.3,726262.3,8351,0,0,0,L,1122011218,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496494839,2057788.00
06/03/2017 09:00,2,1.131,ACTIVE,212.61,345.96,59.991,1496494803,"201051344001158","219011344069620",29.78,16.00,0,333.33,359.78,34.2,31.1,0.278,711526.0,711526.0,8354,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496494840,2057789.00
06/03/2017 09:00,2,1.121,ACTIVE,212.83,346.86,59.986,1496494803,"201051344000576","219011344069620",29.66,16.70,0,333.93,360.08,33.7,30.6,0.261,726154.5,726154.5,8350,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496494841,2057790.00
06/03/2017 09:00,2,1.055,ACTIVE,210.35,340.85,59.996,1496494803,"274151322000087","219011344069620",29.04,25.50,0,327.92,351.07,31.1,28.1,0.186,918190.2,918190.2,8432,0,0,0,L,1151911521,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496494842,2057791.00
06/03/2017 09:15,2,1.406,ACTIVE,213.74,349.56,59.991,1496495703,"201051344000645","219011344069620",29.72,17.80,0,332.43,366.70,42.3,38.9,0.340,725099.5,725099.5,8343,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496495704,2057792.00
06/03/2017 09:15,2,1.318,ACTIVE,211.93,346.86,59.975,1496495703,"274151322000085","219011344069620",29.10,19.50,0,330.03,356.78,38.8,35.5,0.261,941514.1,941514.1,8296,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496495705,2057793.00
06/03/2017 09:15,2,1.395,ACTIVE,213.51,351.07,59.965,1496495703,"201051344000633","219011344069620",30.28,16.70,0,331.83,367.30,42.8,39.4,0.354,711570.7,711570.7,8374,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496495706,2057794.00
06/03/2017 09:15,2,1.402,ACTIVE,213.51,349.86,59.959,1496495703,"201051344000469","219011344069620",30.20,16.00,0,331.53,367.00,43.0,39.5,0.354,714721.4,714721.4,8353,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496495707,2057795.00
06/03/2017 09:15,2,1.531,ACTIVE,212.38,349.26,60.012,1496495703,"201051344000646","219011344069620",29.96,16.70,0,330.03,367.90,46.5,43.0,0.384,709894.7,709894.7,8354,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496495708,2057796.00
06/03/2017 09:15,2,1.373,ACTIVE,211.70,347.76,59.975,1496495703,"274151322000052","219011344069620",29.42,19.80,0,329.13,357.68,41.0,37.6,0.265,977496.9,977496.9,8305,0,0,0,L,1151911521,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496495709,2057797.00
06/03/2017 09:15,2,1.570,ACTIVE,212.83,349.56,59.970,1496495703,"201051344000585","219011344069620",30.04,17.30,0,332.13,368.80,47.8,44.2,0.389,721765.4,721765.4,8357,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496495710,2057798.00
06/03/2017 09:15,2,1.518,ACTIVE,212.16,347.16,59.975,1496495703,"201051344001230","219011344069620",30.18,16.70,0,329.43,366.40,46.4,42.9,0.371,714528.6,714528.6,8361,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496495711,2057799.00
06/03/2017 09:15,2,1.523,ACTIVE,213.29,349.86,59.975,1496495703,"201051344000582","219011344069620",29.98,17.00,0,331.83,368.80,46.3,42.7,0.367,704166.4,704166.4,8347,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496495712,2057800.00
06/03/2017 09:15,2,1.547,ACTIVE,212.16,347.76,59.981,1496495703,"201051344000955","219011344069620",30.28,17.00,0,330.93,367.30,47.4,43.9,0.389,723172.2,723172.2,8359,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496495713,2057801.00
06/03/2017 09:15,2,0.914,ACTIVE,211.48,418.70,59.965,1496495703,"274151322000094","219011344069620",39.42,21.30,0,330.03,446.05,36.8,33.6,0.247,801275.4,801275.4,8529,0,0,0,L,1151911521,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496495714,2057802.00
06/03/2017 09:15,2,1.451,ACTIVE,213.29,349.56,59.975,1496495703,"201051344000579","219011344069620",29.98,16.70,0,332.73,367.60,44.1,40.6,0.349,732704.5,732704.5,8348,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496495714,2057803.00
06/03/2017 09:15,2,1.582,ACTIVE,212.38,348.36,60.007,1496495703,"201051344000890","219011344069620",29.76,17.00,0,330.93,368.20,47.7,44.1,0.376,717146.2,717146.2,8356,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496495715,2057804.00
06/03/2017 09:15,2,1.531,ACTIVE,212.61,349.86,59.965,1496495703,"201051344000438","219011344069620",30.51,17.00,0,331.53,369.10,47.4,43.8,0.389,719873.2,719873.2,8351,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496495716,2057805.00
06/03/2017 09:15,2,1.570,ACTIVE,212.61,345.06,59.970,1496495703,"201051344000417","219011344069620",19.56,16.70,0,330.93,357.38,31.1,28.1,0.252,663581.3,663581.3,8370,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496495717,2057806.00
06/03/2017 09:15,2,1.355,ACTIVE,211.70,346.86,59.938,1496495703,"274151322000083","219011344069620",29.42,19.50,0,329.73,357.38,40.4,37.1,0.283,967586.6,967586.6,8311,0,0,0,L,1151911521,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496495718,2057807.00
06/03/2017 09:15,2,1.422,ACTIVE,212.16,343.25,59.965,1496495703,"274151322000076","219011344069620",30.40,19.50,0,332.43,360.08,43.8,40.4,0.309,1031915.7,1031915.7,8302,0,0,0,L,1151911521,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496495719,2057808.00
06/03/2017 09:15,2,1.436,ACTIVE,212.83,349.26,60.002,1496495703,"201051344000868","219011344069620",29.82,16.70,0,332.13,366.40,43.4,40.0,0.349,713178.4,713178.4,8358,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496495720,2057809.00
06/03/2017 09:15,2,1.412,ACTIVE,211.70,341.15,59.954,1496495703,"274151322000095","219011344069620",30.14,19.50,0,329.43,358.28,43.1,39.7,0.287,1021905.8,1021905.8,8316,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496495721,2057810.00
06/03/2017 09:15,2,1.453,ACTIVE,213.06,346.86,59.965,1496495703,"201051344000988","219011344069620",19.32,16.70,0,331.83,359.78,28.4,25.5,0.239,637392.3,637392.3,8368,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496495722,2057811.00
06/03/2017 09:15,2,1.576,ACTIVE,212.38,348.66,59.959,1496495703,"201051344001025","219011344069620",29.78,16.70,0,331.83,369.10,47.6,44.0,0.376,719345.5,719345.5,8367,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496495722,2057812.00
06/03/2017 09:15,2,1.400,ACTIVE,213.06,348.96,59.965,1496495703,"201051344000458","219011344069620",30.10,17.80,0,332.73,366.40,42.8,39.4,0.358,725171.5,725171.5,8341,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496495723,2057813.00
06/03/2017 09:15,2,1.430,ACTIVE,213.74,350.77,59.970,1496495703,"201051344000853","219011344069620",29.82,17.00,0,333.93,368.20,43.2,39.8,0.354,725864.8,725864.8,8350,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496495724,2057814.00
06/03/2017 09:15,2,1.529,ACTIVE,212.61,349.86,59.938,1496495703,"201051344000685","219011344069620",30.08,16.70,0,330.63,368.50,46.6,43.0,0.398,719885.3,719885.3,8364,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496495725,2057815.00
06/03/2017 09:15,2,1.521,ACTIVE,212.83,349.86,59.959,1496495703,"201051344000917","219011344069620",30.24,17.50,0,331.23,368.20,46.6,43.0,0.384,716500.4,716500.4,8354,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496495726,2057816.00
06/03/2017 09:15,2,1.523,ACTIVE,212.61,349.26,59.986,1496495703,"201051344001145","219011344069620",30.38,16.00,0,332.43,368.50,46.9,43.4,0.376,724469.2,724469.2,8345,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496495727,2057817.00
06/03/2017 09:15,2,1.572,ACTIVE,213.06,350.17,59.959,1496495703,"201051344000651","219011344069620",29.82,17.00,0,332.43,368.80,47.5,43.9,0.384,712988.2,712988.2,8357,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496495728,2057818.00
06/03/2017 09:15,2,1.318,ACTIVE,211.48,347.16,59.959,1496495703,"274151322000088","219011344069620",29.24,19.50,0,329.73,356.48,39.0,35.7,0.265,927714.7,927714.7,8308,0,0,0,L,1151911521,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496495729,2057819.00
06/03/2017 09:15,2,0.914,ACTIVE,212.61,424.71,59.965,1496495703,"274151322000068","219011344069620",39.92,22.30,0,330.33,451.16,37.2,34.0,0.256,801707.9,801707.9,8548,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496495730,2057820.00
06/03/2017 09:15,2,1.561,ACTIVE,212.38,348.66,59.959,1496495703,"201051344001135","219011344069620",29.98,17.30,0,329.73,367.90,47.4,43.9,0.380,708435.8,708435.8,8348,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496495731,2057821.00
06/03/2017 09:15,2,1.451,ACTIVE,212.61,348.96,59.954,1496495703,"201051344000594","219011344069620",29.84,16.70,0,330.93,366.40,43.9,40.4,0.349,727726.4,727726.4,8349,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496495731,2057822.00
06/03/2017 09:15,2,1.559,ACTIVE,213.06,349.86,59.949,1496495703,"201051344001203","219011344069620",30.06,17.30,0,332.73,370.00,47.5,43.9,0.393,717659.0,717659.0,8374,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496495732,2057823.00
06/03/2017 09:15,2,1.348,ACTIVE,211.70,340.85,59.965,1496495703,"274151322000054","219011344069620",29.12,20.00,0,329.43,357.68,39.7,36.4,0.265,945230.2,945230.2,8293,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496495734,2057824.00
06/03/2017 09:15,2,1.447,ACTIVE,213.29,348.96,59.933,1496495703,"201051344000867","219011344069620",29.70,17.50,0,331.23,366.10,43.6,40.2,0.349,712043.7,712043.7,8372,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496495735,2057825.00
