ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2017 09:15,2,1.549,ACTIVE,212.83,349.26,59.970,1496495703,"201051344001093","219011344069620",30.28,17.50,0,331.83,368.80,47.6,44.0,0.362,716326.5,716326.5,8363,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496495736,2057826.00
06/03/2017 09:15,2,1.400,ACTIVE,213.06,349.86,59.954,1496495703,"201051344000900","219011344069620",29.94,17.00,0,331.83,366.70,42.5,39.1,0.354,733446.2,733446.2,8351,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496495737,2057827.00
06/03/2017 09:15,2,1.422,ACTIVE,213.29,349.26,60.007,1496495703,"201051344000648","219011344069620",29.76,16.70,0,333.03,367.30,42.9,39.4,0.349,722322.2,722322.2,8345,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496495738,2057828.00
06/03/2017 09:15,2,1.436,ACTIVE,213.29,349.86,59.965,1496495703,"201051344000569","219011344069620",30.00,17.30,0,332.73,367.00,43.7,40.2,0.354,735811.5,735811.5,8333,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496495739,2057829.00
06/03/2017 09:15,2,1.426,ACTIVE,213.29,349.26,60.002,1496495703,"201051344000983","219011344069620",29.96,17.30,0,331.53,366.70,43.2,39.8,0.358,726271.0,726271.0,8352,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496495740,2057830.00
06/03/2017 09:15,2,1.447,ACTIVE,213.29,349.56,59.954,1496495703,"201051344001158","219011344069620",29.54,16.30,0,333.03,367.30,43.3,39.9,0.362,711534.7,711534.7,8355,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496495741,2057831.00
06/03/2017 09:15,2,1.416,ACTIVE,213.51,350.77,59.970,1496495703,"201051344000576","219011344069620",29.72,17.00,0,332.73,367.60,42.6,39.2,0.345,726163.0,726163.0,8351,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496495741,2057832.00
06/03/2017 09:15,2,1.338,ACTIVE,211.93,348.36,59.959,1496495703,"274151322000087","219011344069620",29.32,26.30,0,329.73,357.08,39.7,36.4,0.243,918198.0,918198.0,8433,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496495742,2057833.00
06/03/2017 09:30,2,1.879,ACTIVE,213.96,354.67,60.028,1496496603,"201051344000645","219011344069620",29.86,18.30,0,334.84,377.22,56.8,52.9,0.468,725110.7,725110.7,8344,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496496605,2057834.00
06/03/2017 09:30,2,1.783,ACTIVE,211.48,343.25,59.981,1496496603,"274151322000085","219011344069620",29.08,20.30,0,333.03,363.09,52.5,48.7,0.354,941524.4,941524.4,8297,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496496606,2057835.00
06/03/2017 09:30,2,1.877,ACTIVE,213.74,355.28,59.986,1496496603,"201051344000633","219011344069620",30.28,17.30,0,333.63,378.12,57.5,53.6,0.491,711582.1,711582.1,8375,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496496607,2057836.00
06/03/2017 09:30,2,1.904,ACTIVE,213.74,354.37,59.986,1496496603,"201051344000469","219011344069620",29.94,17.00,0,332.73,377.22,57.8,53.8,0.486,714732.9,714732.9,8354,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496496607,2057837.00
06/03/2017 09:30,2,2.033,ACTIVE,212.83,354.37,59.996,1496496603,"201051344000646","219011344069620",29.84,17.50,0,331.83,379.02,61.4,57.4,0.517,709907.0,709907.0,8355,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496496608,2057838.00
06/03/2017 09:30,2,1.840,ACTIVE,211.25,354.07,59.975,1496496603,"274151322000052","219011344069620",29.60,20.30,0,332.43,364.59,55.2,51.3,0.389,977507.8,977507.8,8306,0,0,0,L,1151911521,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496496609,2057839.00
06/03/2017 09:30,2,2.035,ACTIVE,213.29,354.67,59.981,1496496603,"201051344000585","219011344069620",30.43,18.00,0,332.43,378.72,62.8,58.6,0.513,721778.1,721778.1,8358,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496496610,2057840.00
06/03/2017 09:30,2,2.021,ACTIVE,212.61,352.57,59.938,1496496603,"201051344001230","219011344069620",30.12,17.50,0,330.93,377.22,61.7,57.6,0.504,714540.9,714540.9,8362,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496496611,2057841.00
06/03/2017 09:30,2,2.006,ACTIVE,213.74,355.28,59.996,1496496603,"201051344000582","219011344069620",30.02,17.50,0,333.03,379.32,61.1,57.0,0.508,704178.6,704178.6,8348,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496496612,2057842.00
06/03/2017 09:30,2,2.051,ACTIVE,212.83,353.47,59.922,1496496603,"201051344000955","219011344069620",30.22,17.80,0,331.23,378.42,62.8,58.7,0.521,723184.7,723184.7,8360,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496496613,2057843.00
06/03/2017 09:30,2,1.180,ACTIVE,211.25,435.53,59.970,1496496603,"274151322000094","219011344069620",40.31,22.30,0,333.03,450.86,49.0,45.4,0.340,801285.0,801285.0,8530,0,0,0,L,1151911521,0,120.65,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496496614,2057844.00
06/03/2017 09:30,2,1.904,ACTIVE,213.74,354.37,59.975,1496496603,"201051344000579","219011344069620",30.40,17.30,0,334.54,377.52,58.6,54.7,0.486,732716.1,732716.1,8349,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496496615,2057845.00
06/03/2017 09:30,2,2.053,ACTIVE,212.83,352.57,59.938,1496496603,"201051344000890","219011344069620",30.30,17.80,0,331.53,379.02,63.0,58.9,0.508,717158.8,717158.8,8357,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496496616,2057846.00
06/03/2017 09:30,2,1.996,ACTIVE,213.06,354.07,60.023,1496496603,"201051344000438","219011344069620",30.89,17.50,0,333.03,379.92,62.5,58.4,0.513,719885.7,719885.7,8352,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496496616,2057847.00
06/03/2017 09:30,2,2.043,ACTIVE,213.06,348.66,59.981,1496496603,"201051344000417","219011344069620",19.74,17.30,0,332.43,365.19,40.9,37.6,0.336,663589.3,663589.3,8371,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496496617,2057848.00
06/03/2017 09:30,2,1.811,ACTIVE,211.48,351.37,59.996,1496496603,"274151322000083","219011344069620",29.60,20.30,0,332.13,364.29,54.3,50.5,0.393,967597.3,967597.3,8312,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496496618,2057849.00
06/03/2017 09:30,2,1.932,ACTIVE,212.16,348.66,59.959,1496496603,"274151322000076","219011344069620",30.24,20.70,0,333.33,367.60,59.1,55.1,0.407,1031927.4,1031927.4,8303,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496496619,2057850.00
06/03/2017 09:30,2,1.912,ACTIVE,213.06,353.77,60.023,1496496603,"201051344000868","219011344069620",29.88,17.30,0,333.03,376.62,57.9,53.9,0.464,713189.8,713189.8,8359,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496496620,2057851.00
06/03/2017 09:30,2,1.922,ACTIVE,211.25,356.18,59.975,1496496603,"274151322000095","219011344069620",29.82,20.30,0,331.53,366.10,57.9,54.0,0.393,1021917.3,1021917.3,8317,0,0,0,L,1151911521,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496496621,2057852.00
06/03/2017 09:30,2,1.912,ACTIVE,213.51,350.47,59.981,1496496603,"201051344000988","219011344069620",19.68,17.30,0,333.93,366.70,38.1,34.9,0.309,637399.7,637399.7,8369,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496496622,2057853.00
06/03/2017 09:30,2,2.064,ACTIVE,213.06,354.07,59.928,1496496603,"201051344001025","219011344069620",29.96,17.50,0,332.13,379.92,62.6,58.5,0.504,719358.1,719358.1,8368,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496496623,2057854.00
06/03/2017 09:30,2,1.873,ACTIVE,213.51,354.07,59.975,1496496603,"201051344000458","219011344069620",29.98,18.70,0,333.33,376.92,56.9,53.0,0.477,725182.8,725182.8,8342,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496496624,2057855.00
06/03/2017 09:30,2,1.895,ACTIVE,213.96,355.28,59.981,1496496603,"201051344000853","219011344069620",29.88,17.80,0,335.14,378.42,57.3,53.4,0.477,725876.3,725876.3,8351,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496496625,2057856.00
06/03/2017 09:30,2,2.016,ACTIVE,212.83,353.77,60.028,1496496603,"201051344000685","219011344069620",30.06,17.50,0,331.23,379.02,61.4,57.4,0.535,719897.7,719897.7,8365,0,0,0,L,1122011218,0,122.68,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496496626,2057857.00
06/03/2017 09:30,2,2.010,ACTIVE,213.06,354.67,59.938,1496496603,"201051344000917","219011344069620",30.10,18.30,0,332.13,379.02,61.4,57.3,0.513,716512.8,716512.8,8355,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496496627,2057858.00
06/03/2017 09:30,2,2.006,ACTIVE,212.83,354.07,59.959,1496496603,"201051344001145","219011344069620",30.30,17.00,0,332.13,379.32,61.5,57.5,0.504,724481.6,724481.6,8346,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496496627,2057859.00
06/03/2017 09:30,2,2.023,ACTIVE,213.06,354.07,59.954,1496496603,"201051344000651","219011344069620",30.38,17.80,0,332.13,379.62,62.2,58.1,0.504,713000.7,713000.7,8358,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496496628,2057860.00
06/03/2017 09:30,2,1.771,ACTIVE,211.25,354.37,59.975,1496496603,"274151322000088","219011344069620",29.30,20.30,0,331.83,363.39,52.5,48.8,0.358,927725.1,927725.1,8309,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496496629,2057861.00
06/03/2017 09:30,2,1.229,ACTIVE,211.93,432.22,59.975,1496496603,"274151322000068","219011344069620",39.74,23.00,0,333.93,463.18,49.3,45.6,0.331,801717.7,801717.7,8549,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496496630,2057862.00
06/03/2017 09:30,2,2.039,ACTIVE,212.83,353.17,59.975,1496496603,"201051344001135","219011344069620",30.00,17.80,0,332.43,378.72,61.9,57.8,0.508,708448.3,708448.3,8349,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496496631,2057863.00
06/03/2017 09:30,2,1.910,ACTIVE,212.83,352.87,59.975,1496496603,"201051344000594","219011344069620",30.04,17.30,0,331.53,376.31,58.1,54.1,0.460,727738.1,727738.1,8350,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496496632,2057864.00
06/03/2017 09:30,2,2.053,ACTIVE,213.29,353.77,59.954,1496496603,"201051344001203","219011344069620",29.88,18.00,0,333.33,380.22,62.1,58.1,0.521,717671.6,717671.6,8375,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496496633,2057865.00
06/03/2017 09:30,2,1.801,ACTIVE,211.03,343.55,59.975,1496496603,"274151322000054","219011344069620",28.94,21.30,0,331.23,364.59,52.8,49.1,0.358,945240.6,945240.6,8294,0,0,0,L,1151911521,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496496634,2057866.00
06/03/2017 09:30,2,1.889,ACTIVE,213.51,353.17,59.922,1496496603,"201051344000867","219011344069620",30.00,18.00,0,333.03,376.01,57.4,53.5,0.468,712055.3,712055.3,8373,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496496635,2057867.00
06/03/2017 09:30,2,2.016,ACTIVE,213.29,354.97,59.970,1496496603,"201051344001093","219011344069620",30.36,17.80,0,333.33,379.02,62.0,57.9,0.495,716339.1,716339.1,8364,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496496636,2057868.00
06/03/2017 09:30,2,1.842,ACTIVE,213.29,353.77,59.970,1496496603,"201051344000900","219011344069620",30.22,17.80,0,333.03,376.62,56.3,52.4,0.468,733457.4,733457.4,8352,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496496636,2057869.00
06/03/2017 09:30,2,1.861,ACTIVE,213.51,353.47,59.896,1496496603,"201051344000648","219011344069620",29.84,17.30,0,333.63,377.22,56.3,52.4,0.464,722333.5,722333.5,8346,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496496637,2057870.00
06/03/2017 09:30,2,1.871,ACTIVE,213.51,353.47,59.970,1496496603,"201051344000569","219011344069620",30.06,18.00,0,334.84,377.52,57.0,53.1,0.468,735822.9,735822.9,8334,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496496638,2057871.00
06/03/2017 09:30,2,1.875,ACTIVE,213.51,354.07,59.965,1496496603,"201051344000983","219011344069620",29.90,18.00,0,333.33,376.92,56.8,52.9,0.477,726282.5,726282.5,8353,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496496639,2057872.00
06/03/2017 09:30,2,1.889,ACTIVE,213.74,354.67,60.018,1496496603,"201051344001158","219011344069620",29.74,17.00,0,334.24,377.82,57.0,53.0,0.464,711546.1,711546.1,8356,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496496640,2057873.00
06/03/2017 09:30,2,1.852,ACTIVE,213.74,355.88,59.944,1496496603,"201051344000576","219011344069620",29.84,17.80,0,334.84,377.82,56.0,52.1,0.455,726174.3,726174.3,8352,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496496641,2057874.00
06/03/2017 09:30,2,1.766,ACTIVE,211.70,354.37,59.970,1496496603,"274151322000087","219011344069620",29.28,28.00,0,332.13,363.39,52.4,48.6,0.340,918208.5,918208.5,8434,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496496642,2057875.00
06/03/2017 09:45,2,2.023,ACTIVE,213.74,355.58,59.981,1496497503,"201051344000645","219011344069620",30.04,19.50,0,324.62,380.82,61.6,57.5,0.513,725124.1,725124.1,8345,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496497505,2057876.00
06/03/2017 09:45,2,1.934,ACTIVE,211.25,343.25,59.991,1496497503,"274151322000085","219011344069620",29.00,21.30,0,319.81,365.80,56.8,52.9,0.384,941536.7,941536.7,8298,0,0,0,L,1151911521,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496497505,2057877.00
06/03/2017 09:45,2,2.053,ACTIVE,213.51,356.18,59.959,1496497503,"201051344000633","219011344069620",29.96,18.00,0,324.62,381.73,62.3,58.2,0.530,711595.6,711595.6,8376,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496497506,2057878.00
06/03/2017 09:45,2,2.051,ACTIVE,213.51,355.58,59.996,1496497503,"201051344000469","219011344069620",30.06,17.30,0,324.62,382.03,62.4,58.3,0.526,714746.4,714746.4,8355,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496497507,2057879.00
06/03/2017 09:45,2,2.168,ACTIVE,212.38,354.97,60.012,1496497503,"201051344000646","219011344069620",30.04,18.00,0,323.72,382.63,65.9,61.7,0.561,709921.4,709921.4,8356,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496497508,2057880.00
06/03/2017 09:45,2,1.990,ACTIVE,211.03,348.96,59.938,1496497503,"274151322000052","219011344069620",29.62,21.30,0,317.70,367.00,59.6,55.6,0.407,977520.7,977520.7,8307,0,0,0,L,1151911521,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496497509,2057881.00
06/03/2017 09:45,2,2.203,ACTIVE,212.83,355.28,59.975,1496497503,"201051344000585","219011344069620",30.14,18.70,0,323.72,383.23,67.3,63.0,0.557,721792.8,721792.8,8359,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496497510,2057882.00
06/03/2017 09:45,2,2.166,ACTIVE,212.16,353.17,59.922,1496497503,"201051344001230","219011344069620",30.06,18.30,0,323.11,380.82,66.0,61.8,0.544,714555.3,714555.3,8363,0,0,0,L,1122011218,0,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496497511,2057883.00
06/03/2017 09:45,2,2.158,ACTIVE,213.29,355.58,59.991,1496497503,"201051344000582","219011344069620",29.90,18.30,0,323.41,382.93,65.4,61.2,0.530,704192.9,704192.9,8349,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496497512,2057884.00
06/03/2017 09:45,2,2.172,ACTIVE,212.16,354.67,59.975,1496497503,"201051344000955","219011344069620",30.40,18.70,0,322.21,381.73,66.9,62.6,0.570,723199.4,723199.4,8361,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496497513,2057885.00
06/03/2017 09:45,2,1.336,ACTIVE,211.25,422.60,59.986,1496497503,"274151322000094","219011344069620",39.10,22.80,0,330.93,453.56,52.8,49.1,0.367,801296.3,801296.3,8531,0,0,0,L,1151911521,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496497514,2057886.00
06/03/2017 09:45,2,2.064,ACTIVE,213.51,356.18,59.981,1496497503,"201051344000579","219011344069620",30.30,17.80,0,325.52,382.03,63.4,59.3,0.517,732729.9,732729.9,8350,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496497515,2057887.00
06/03/2017 09:45,2,2.207,ACTIVE,212.61,354.07,60.007,1496497503,"201051344000890","219011344069620",30.04,18.30,0,322.51,382.33,67.1,62.9,0.548,717173.6,717173.6,8358,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496497516,2057888.00
06/03/2017 09:45,2,2.178,ACTIVE,212.83,356.18,59.938,1496497503,"201051344000438","219011344069620",30.32,18.30,0,326.12,383.23,66.9,62.6,0.561,719900.4,719900.4,8353,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496497517,2057889.00
06/03/2017 09:45,2,2.205,ACTIVE,212.61,349.26,60.034,1496497503,"201051344000417","219011344069620",19.46,17.50,0,324.02,367.90,43.5,40.0,0.354,663598.7,663598.7,8372,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496497518,2057890.00
06/03/2017 09:45,2,1.963,ACTIVE,211.25,349.86,60.002,1496497503,"274151322000083","219011344069620",29.50,21.50,0,318.91,366.70,58.6,54.7,0.415,967610.1,967610.1,8313,0,0,0,L,1151911521,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496497519,2057891.00
06/03/2017 09:45,2,2.076,ACTIVE,211.70,358.88,59.991,1496497503,"274151322000076","219011344069620",30.26,21.30,0,325.52,370.30,63.6,59.5,0.442,1031941.2,1031941.2,8304,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496497520,2057892.00
06/03/2017 09:45,2,2.074,ACTIVE,212.83,354.37,59.996,1496497503,"201051344000868","219011344069620",29.66,18.00,0,323.41,380.22,62.3,58.2,0.508,713203.4,713203.4,8360,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496497520,2057893.00
06/03/2017 09:45,2,2.070,ACTIVE,211.03,344.45,59.991,1496497503,"274151322000095","219011344069620",29.80,21.80,0,320.41,368.80,62.5,58.4,0.433,1021930.9,1021930.9,8318,0,0,0,L,1151911521,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496497521,2057894.00
06/03/2017 09:45,2,2.078,ACTIVE,213.06,351.07,59.991,1496497503,"201051344000988","219011344069620",19.46,17.80,0,324.02,369.40,41.0,37.7,0.345,637408.5,637408.5,8370,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496497522,2057895.00
06/03/2017 09:45,2,2.199,ACTIVE,212.61,354.67,59.991,1496497503,"201051344001025","219011344069620",29.96,18.30,0,323.41,383.53,66.8,62.5,0.544,719372.8,719372.8,8369,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496497523,2057896.00
06/03/2017 09:45,2,2.023,ACTIVE,213.06,354.07,59.996,1496497503,"201051344000458","219011344069620",30.00,19.50,0,324.02,381.12,61.5,57.5,0.526,725196.2,725196.2,8343,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496497524,2057897.00
06/03/2017 09:45,2,2.045,ACTIVE,213.74,356.48,59.981,1496497503,"201051344000853","219011344069620",29.94,18.30,0,325.52,383.53,62.0,57.9,0.526,725889.8,725889.8,8352,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496497525,2057898.00
06/03/2017 09:45,2,2.166,ACTIVE,212.61,355.28,59.981,1496497503,"201051344000685","219011344069620",30.02,18.30,0,322.81,382.33,65.9,61.7,0.575,719912.1,719912.1,8366,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496497526,2057899.00
06/03/2017 09:45,2,2.158,ACTIVE,212.83,355.28,60.028,1496497503,"201051344000917","219011344069620",30.00,19.00,0,322.81,383.23,65.6,61.4,0.544,716527.2,716527.2,8356,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496497527,2057900.00
06/03/2017 09:45,2,2.146,ACTIVE,212.61,355.28,60.007,1496497503,"201051344001145","219011344069620",30.36,17.50,0,324.02,382.33,66.0,61.8,0.544,724496.0,724496.0,8347,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496497528,2057901.00
06/03/2017 09:45,2,2.215,ACTIVE,213.06,355.88,60.023,1496497503,"201051344000651","219011344069620",29.62,18.70,0,324.02,383.23,66.5,62.2,0.544,713015.3,713015.3,8359,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496497529,2057902.00
06/03/2017 09:45,2,1.936,ACTIVE,210.80,348.66,59.991,1496497503,"274151322000088","219011344069620",28.94,21.30,0,317.10,366.10,56.7,52.8,0.380,927737.4,927737.4,8310,0,0,0,L,1151911521,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496497530,2057903.00
06/03/2017 09:45,2,1.334,ACTIVE,211.93,432.82,59.986,1496497503,"274151322000068","219011344069620",39.74,23.30,0,402.77,452.06,53.8,50.0,0.362,801729.3,801729.3,8550,0,0,0,L,1151911521,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496497531,2057904.00
06/03/2017 09:45,2,2.170,ACTIVE,212.38,354.67,60.018,1496497503,"201051344001135","219011344069620",30.16,18.30,0,322.81,382.33,66.3,62.0,0.544,708462.9,708462.9,8350,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496497531,2057905.00
06/03/2017 09:45,2,2.074,ACTIVE,212.61,354.97,59.944,1496497503,"201051344000594","219011344069620",29.96,18.00,0,321.61,380.82,63.0,58.8,0.517,727751.8,727751.8,8351,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496497532,2057906.00
06/03/2017 09:45,2,2.174,ACTIVE,213.06,354.67,60.034,1496497503,"201051344001203","219011344069620",30.20,18.70,0,323.72,383.83,66.5,62.2,0.557,717686.2,717686.2,8376,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496497533,2057907.00
06/03/2017 09:45,2,1.943,ACTIVE,210.80,349.26,59.991,1496497503,"274151322000054","219011344069620",29.02,22.00,0,317.70,366.70,57.1,53.2,0.402,945253.1,945253.1,8295,0,0,0,L,1151911521,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496497534,2057908.00
06/03/2017 09:45,2,2.027,ACTIVE,213.06,353.47,59.991,1496497503,"201051344000867","219011344069620",30.30,19.00,0,323.41,380.22,62.2,58.1,0.504,712068.9,712068.9,8374,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496497535,2057909.00
06/03/2017 09:45,2,2.152,ACTIVE,212.83,355.88,59.996,1496497503,"201051344001093","219011344069620",30.43,18.70,0,323.41,382.63,66.4,62.2,0.535,716353.7,716353.7,8365,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496497536,2057910.00
06/03/2017 09:45,2,2.006,ACTIVE,213.06,355.58,59.954,1496497503,"201051344000900","219011344069620",30.26,18.70,0,324.32,381.12,61.4,57.4,0.508,733470.8,733470.8,8353,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496497537,2057911.00
06/03/2017 09:45,2,1.998,ACTIVE,213.29,355.28,59.991,1496497503,"201051344000648","219011344069620",30.22,17.80,0,324.62,381.12,61.1,57.1,0.513,722346.8,722346.8,8347,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496497538,2057912.00
06/03/2017 09:45,2,2.062,ACTIVE,213.29,355.88,59.996,1496497503,"201051344000569","219011344069620",29.68,18.70,0,324.02,380.82,62.0,58.0,0.513,735836.5,735836.5,8335,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496497539,2057913.00
06/03/2017 09:45,2,2.031,ACTIVE,213.29,354.97,60.018,1496497503,"201051344000983","219011344069620",30.08,18.70,0,323.72,381.42,61.9,57.8,0.526,726296.0,726296.0,8354,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496497540,2057914.00
06/03/2017 09:45,2,2.029,ACTIVE,213.29,355.28,60.002,1496497503,"201051344001158","219011344069620",30.22,17.80,0,324.62,381.73,62.1,58.0,0.513,711559.7,711559.7,8357,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496497540,2057915.00
06/03/2017 09:45,2,2.008,ACTIVE,213.74,357.08,59.965,1496497503,"201051344000576","219011344069620",30.08,18.70,0,325.22,381.12,61.2,57.2,0.508,726187.6,726187.6,8353,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496497541,2057916.00
06/03/2017 09:45,2,1.938,ACTIVE,211.48,347.16,59.986,1496497503,"274151322000087","219011344069620",29.20,28.30,0,317.70,365.19,57.4,53.4,0.371,918220.9,918220.9,8435,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496497542,2057917.00
06/03/2017 10:00,2,1.975,ACTIVE,213.29,353.77,60.012,1496498403,"201051344000645","219011344069620",29.60,19.80,0,334.54,382.03,59.2,55.2,0.486,725138.3,725138.3,8346,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496498404,2057918.00
06/03/2017 10:00,2,1.857,ACTIVE,211.25,346.86,59.975,1496498403,"274151322000085","219011344069620",28.90,22.00,0,332.43,367.00,54.4,50.5,0.371,941549.7,941549.7,8299,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496498405,2057919.00
06/03/2017 10:00,2,1.973,ACTIVE,213.29,355.58,59.959,1496498403,"201051344000633","219011344069620",29.86,19.00,0,333.93,382.33,59.7,55.7,0.513,711610.0,711610.0,8377,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496498406,2057920.00
06/03/2017 10:00,2,1.990,ACTIVE,213.29,355.58,59.986,1496498403,"201051344000469","219011344069620",29.62,18.00,0,333.63,382.33,59.7,55.7,0.499,714760.8,714760.8,8356,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496498407,2057921.00
06/03/2017 10:00,2,2.078,ACTIVE,212.16,354.67,59.954,1496498403,"201051344000646","219011344069620",29.84,18.70,0,331.83,382.93,62.8,58.7,0.530,709936.6,709936.6,8357,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496498408,2057922.00
06/03/2017 10:00,2,1.908,ACTIVE,211.03,355.58,60.007,1496498403,"274151322000052","219011344069620",29.54,22.30,0,332.43,368.50,57.1,53.2,0.407,977534.4,977534.4,8308,0,0,0,L,1151911521,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496498409,2057923.00
06/03/2017 10:00,2,2.127,ACTIVE,212.83,354.07,59.975,1496498403,"201051344000585","219011344069620",29.86,19.50,0,332.43,383.83,64.3,60.2,0.535,721808.3,721808.3,8360,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496498410,2057924.00
06/03/2017 10:00,2,2.057,ACTIVE,212.38,352.27,60.012,1496498403,"201051344001230","219011344069620",30.16,18.70,0,330.93,381.42,62.7,58.6,0.513,714570.5,714570.5,8364,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496498410,2057925.00
06/03/2017 10:00,2,2.066,ACTIVE,213.29,355.28,60.007,1496498403,"201051344000582","219011344069620",29.82,19.00,0,333.33,384.13,62.4,58.3,0.513,704208.0,704208.0,8350,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496498411,2057926.00
06/03/2017 10:00,2,2.105,ACTIVE,212.38,353.17,60.023,1496498403,"201051344000955","219011344069620",29.92,19.30,0,331.23,382.33,63.9,59.7,0.530,723214.9,723214.9,8362,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496498412,2057927.00
06/03/2017 10:00,2,1.262,ACTIVE,210.80,424.41,60.007,1496498403,"274151322000094","219011344069620",39.74,23.50,0,400.96,452.36,51.3,47.6,0.354,801308.5,801308.5,8532,0,0,0,L,1151911521,0,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496498413,2057928.00
06/03/2017 10:00,2,1.980,ACTIVE,213.29,354.97,60.018,1496498403,"201051344000579","219011344069620",30.22,18.30,0,334.84,382.93,60.6,56.6,0.504,732744.5,732744.5,8351,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496498414,2057929.00
06/03/2017 10:00,2,2.107,ACTIVE,212.38,353.47,60.018,1496498403,"201051344000890","219011344069620",29.96,19.00,0,332.13,383.53,63.9,59.8,0.526,717189.0,717189.0,8359,0,0,0,L,1122011218,0,122.01,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496498415,2057930.00
06/03/2017 10:00,2,2.100,ACTIVE,212.61,354.97,59.933,1496498403,"201051344000438","219011344069620",29.86,19.30,0,333.33,383.83,63.5,59.4,0.530,719915.8,719915.8,8354,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496498416,2057931.00
06/03/2017 10:00,2,2.096,ACTIVE,212.83,348.96,59.944,1496498403,"201051344000417","219011344069620",19.54,18.30,0,332.43,368.50,41.5,38.2,0.349,663608.6,663608.6,8373,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496498417,2057932.00
06/03/2017 10:00,2,1.883,ACTIVE,211.03,354.07,59.981,1496498403,"274151322000083","219011344069620",29.44,22.00,0,332.43,367.60,56.1,52.2,0.398,967623.6,967623.6,8314,0,0,0,L,1151911521,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496498418,2057933.00
06/03/2017 10:00,2,1.996,ACTIVE,211.48,356.48,59.981,1496498403,"274151322000076","219011344069620",30.08,22.00,0,333.93,370.90,60.8,56.7,0.424,1031955.9,1031955.9,8305,0,0,0,L,1151911521,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496498419,2057934.00
06/03/2017 10:00,2,1.973,ACTIVE,212.61,353.77,59.981,1496498403,"201051344000868","219011344069620",29.78,18.70,0,332.73,380.82,59.5,55.5,0.482,713217.8,713217.8,8361,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496498420,2057935.00
06/03/2017 10:00,2,1.973,ACTIVE,211.03,351.67,59.970,1496498403,"274151322000095","219011344069620",29.84,22.50,0,331.83,369.70,59.7,55.7,0.407,1021945.3,1021945.3,8319,0,0,0,L,1151911521,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496498421,2057936.00
06/03/2017 10:00,2,1.969,ACTIVE,213.06,350.77,60.034,1496498403,"201051344000988","219011344069620",19.62,18.00,0,334.24,370.30,39.2,35.9,0.331,637417.8,637417.8,8371,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496498422,2057937.00
06/03/2017 10:00,2,2.098,ACTIVE,212.61,353.77,59.928,1496498403,"201051344001025","219011344069620",29.96,19.00,0,333.33,383.83,63.6,59.5,0.513,719388.2,719388.2,8370,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496498423,2057938.00
06/03/2017 10:00,2,1.939,ACTIVE,213.29,353.77,59.975,1496498403,"201051344000458","219011344069620",29.90,20.00,0,334.84,381.42,58.8,54.8,0.504,725210.4,725210.4,8344,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496498423,2057939.00
06/03/2017 10:00,2,1.971,ACTIVE,213.74,355.58,60.039,1496498403,"201051344000853","219011344069620",29.68,19.00,0,336.04,383.23,59.3,55.3,0.495,725904.1,725904.1,8353,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496498424,2057940.00
06/03/2017 10:00,2,2.059,ACTIVE,212.61,354.67,59.981,1496498403,"201051344000685","219011344069620",29.96,19.00,0,333.33,383.23,62.5,58.4,0.544,719927.3,719927.3,8367,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496498425,2057941.00
06/03/2017 10:00,2,2.068,ACTIVE,213.06,355.58,59.996,1496498403,"201051344000917","219011344069620",29.74,19.80,0,332.73,383.53,62.3,58.2,0.526,716542.3,716542.3,8357,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496498426,2057942.00
06/03/2017 10:00,2,2.070,ACTIVE,212.61,354.67,59.986,1496498403,"201051344001145","219011344069620",29.88,18.00,0,333.33,383.53,62.7,58.6,0.517,724511.3,724511.3,8348,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496498427,2057943.00
06/03/2017 10:00,2,2.096,ACTIVE,213.06,354.67,59.986,1496498403,"201051344000651","219011344069620",29.86,19.80,0,333.33,383.83,63.4,59.2,0.517,713030.7,713030.7,8360,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496498428,2057944.00
06/03/2017 10:00,2,1.822,ACTIVE,210.35,345.66,60.023,1496498403,"274151322000088","219011344069620",29.28,22.00,0,329.43,367.00,54.1,50.3,0.367,927750.5,927750.5,8311,0,0,0,L,1151911521,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496498429,2057945.00
06/03/2017 10:00,2,1.258,ACTIVE,211.25,428.61,59.991,1496498403,"274151322000068","219011344069620",39.92,24.00,0,397.96,453.56,51.4,47.7,0.336,801741.6,801741.6,8551,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496498430,2057946.00
06/03/2017 10:00,2,2.070,ACTIVE,212.38,354.67,59.970,1496498403,"201051344001135","219011344069620",30.02,19.30,0,332.43,382.93,63.0,58.9,0.526,708478.1,708478.1,8351,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496498431,2057947.00
06/03/2017 10:00,2,1.980,ACTIVE,212.38,353.77,59.970,1496498403,"201051344000594","219011344069620",29.88,18.70,0,331.53,381.42,60.0,56.0,0.495,727766.3,727766.3,8352,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496498432,2057948.00
06/03/2017 10:00,2,2.062,ACTIVE,212.83,354.97,59.949,1496498403,"201051344001203","219011344069620",30.20,19.50,0,333.63,385.03,63.1,58.9,0.526,717701.5,717701.5,8377,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496498433,2057949.00
06/03/2017 10:00,2,1.848,ACTIVE,210.57,350.77,59.965,1496498403,"274151322000054","219011344069620",29.08,22.50,0,329.43,367.90,54.5,50.6,0.380,945266.2,945266.2,8296,0,0,0,L,1151911521,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496498434,2057950.00
06/03/2017 10:00,2,1.963,ACTIVE,212.83,352.57,59.933,1496498403,"201051344000867","219011344069620",29.88,19.50,0,334.24,381.12,59.4,55.4,0.486,712083.2,712083.2,8375,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496498435,2057951.00
06/03/2017 10:00,2,2.074,ACTIVE,212.61,354.97,60.018,1496498403,"201051344001093","219011344069620",29.94,19.30,0,333.63,383.83,62.9,58.8,0.508,716369.0,716369.0,8366,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496498436,2057952.00
06/03/2017 10:00,2,1.955,ACTIVE,212.83,354.97,59.975,1496498403,"201051344000900","219011344069620",29.48,19.00,0,334.84,382.03,58.5,54.5,0.486,733485.0,733485.0,8354,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496498437,2057953.00
06/03/2017 10:00,2,1.941,ACTIVE,213.29,354.07,59.965,1496498403,"201051344000648","219011344069620",29.64,18.70,0,334.54,381.73,58.3,54.3,0.486,722361.0,722361.0,8348,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496498438,2057954.00
06/03/2017 10:00,2,1.951,ACTIVE,213.06,353.77,59.928,1496498403,"201051344000569","219011344069620",29.94,19.30,0,334.54,382.33,59.2,55.2,0.486,735850.8,735850.8,8336,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496498439,2057955.00
06/03/2017 10:00,2,1.967,ACTIVE,213.29,354.37,59.938,1496498403,"201051344000983","219011344069620",29.62,19.50,0,335.14,381.73,59.0,55.1,0.499,726310.2,726310.2,8355,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496498440,2057956.00
06/03/2017 10:00,2,1.955,ACTIVE,213.06,354.07,59.954,1496498403,"201051344001158","219011344069620",29.82,18.30,0,334.54,382.03,59.1,55.1,0.491,711574.0,711574.0,8358,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496498441,2057957.00
06/03/2017 10:00,2,1.926,ACTIVE,213.29,355.28,60.023,1496498403,"201051344000576","219011344069620",29.80,19.30,0,335.44,382.33,58.1,54.2,0.482,726201.7,726201.7,8354,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496498441,2057958.00
06/03/2017 10:00,2,1.850,ACTIVE,211.03,353.47,59.965,1496498403,"274151322000087","219011344069620",29.04,29.00,0,332.13,366.10,54.4,50.6,0.345,918234.1,918234.1,8436,0,0,0,L,1151911521,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496498442,2057959.00
06/03/2017 10:15,2,1.656,ACTIVE,213.06,350.77,59.954,1496499303,"201051344000645","219011344069620",29.40,20.70,0,333.93,379.92,49.4,45.8,0.402,725151.1,725151.1,8347,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496499304,2057960.00
06/03/2017 10:15,2,1.545,ACTIVE,211.25,341.75,59.944,1496499303,"274151322000085","219011344069620",28.78,22.50,0,332.73,363.99,45.1,41.6,0.309,941561.5,941561.5,8300,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496499305,2057961.00
06/03/2017 10:15,2,1.674,ACTIVE,212.83,352.27,59.949,1496499303,"201051344000633","219011344069620",29.36,19.30,0,332.43,380.82,49.8,46.1,0.420,711623.0,711623.0,8378,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496499306,2057962.00
06/03/2017 10:15,2,1.658,ACTIVE,212.83,350.77,59.944,1496499303,"201051344000469","219011344069620",29.70,18.70,0,333.33,379.02,49.9,46.3,0.424,714773.8,714773.8,8357,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496499306,2057963.00
06/03/2017 10:15,2,1.730,ACTIVE,211.93,350.77,59.891,1496499303,"201051344000646","219011344069620",29.66,19.50,0,333.03,379.92,52.0,48.2,0.438,709950.3,709950.3,8358,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496499307,2057964.00
06/03/2017 10:15,2,1.600,ACTIVE,211.03,351.37,59.933,1496499303,"274151322000052","219011344069620",29.36,22.50,0,331.83,365.19,47.5,44.0,0.331,977546.8,977546.8,8309,0,0,0,L,1151911521,0,120.65,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496499308,2057965.00
06/03/2017 10:15,2,1.768,ACTIVE,212.61,351.07,59.949,1496499303,"201051344000585","219011344069620",29.82,20.00,0,333.33,380.82,53.4,49.6,0.442,721822.4,721822.4,8361,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496499309,2057966.00
06/03/2017 10:15,2,1.721,ACTIVE,211.93,349.26,59.938,1496499303,"201051344001230","219011344069620",29.68,19.50,0,330.33,379.32,51.7,48.0,0.429,714584.2,714584.2,8365,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496499310,2057967.00
06/03/2017 10:15,2,1.742,ACTIVE,212.83,350.77,59.954,1496499303,"201051344000582","219011344069620",29.20,19.80,0,334.54,381.42,51.6,47.9,0.420,704221.6,704221.6,8351,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496499311,2057968.00
