ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2017 10:15,2,1.758,ACTIVE,211.93,349.56,59.959,1496499303,"201051344000955","219011344069620",29.76,19.80,0,331.83,380.22,53.0,49.3,0.446,723228.9,723228.9,8363,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496499312,2057969.00
06/03/2017 10:15,2,1.053,ACTIVE,211.25,422.60,59.944,1496499303,"274151322000094","219011344069620",39.56,24.00,0,332.73,452.66,42.0,38.6,0.292,801319.4,801319.4,8533,0,0,0,L,1151911521,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496499313,2057970.00
06/03/2017 10:15,2,1.684,ACTIVE,213.06,351.67,59.949,1496499303,"201051344000579","219011344069620",29.94,19.30,0,334.24,380.22,51.0,47.3,0.411,732757.8,732757.8,8352,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496499314,2057971.00
06/03/2017 10:15,2,1.760,ACTIVE,212.16,349.56,59.944,1496499303,"201051344000890","219011344069620",29.76,19.50,0,332.13,381.42,53.1,49.3,0.429,717203.1,717203.1,8360,0,0,0,L,1122011218,0,121.78,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496499315,2057972.00
06/03/2017 10:15,2,1.750,ACTIVE,212.38,350.77,59.949,1496499303,"201051344000438","219011344069620",29.76,19.80,0,333.93,382.33,52.7,49.0,0.442,719929.8,719929.8,8355,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496499315,2057973.00
06/03/2017 10:15,2,1.779,ACTIVE,212.38,345.36,60.007,1496499303,"201051344000417","219011344069620",19.04,19.00,0,333.33,368.20,34.4,31.2,0.283,663617.5,663617.5,8374,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496499316,2057974.00
06/03/2017 10:15,2,1.572,ACTIVE,211.03,348.36,59.954,1496499303,"274151322000083","219011344069620",29.22,22.50,0,330.33,364.89,46.5,43.0,0.331,967635.8,967635.8,8315,0,0,0,L,1151911521,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496499317,2057975.00
06/03/2017 10:15,2,1.670,ACTIVE,211.70,343.25,59.922,1496499303,"274151322000076","219011344069620",29.90,22.50,0,333.33,368.20,50.6,46.9,0.358,1031969.2,1031969.2,8306,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496499318,2057976.00
06/03/2017 10:15,2,1.688,ACTIVE,212.38,350.17,59.944,1496499303,"201051344000868","219011344069620",29.16,19.00,0,332.73,378.12,49.9,46.2,0.402,713230.8,713230.8,8362,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496499319,2057977.00
06/03/2017 10:15,2,1.666,ACTIVE,211.03,345.06,59.949,1496499303,"274151322000095","219011344069620",29.34,22.80,0,328.82,367.00,49.5,45.9,0.331,1021958.3,1021958.3,8320,0,0,0,L,1151911521,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496499320,2057978.00
06/03/2017 10:15,2,1.670,ACTIVE,212.61,348.36,59.970,1496499303,"201051344000988","219011344069620",19.34,19.00,0,334.54,368.50,32.7,29.7,0.270,637426.2,637426.2,8372,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496499321,2057979.00
06/03/2017 10:15,2,1.768,ACTIVE,212.38,349.86,59.917,1496499303,"201051344001025","219011344069620",29.42,19.50,0,333.93,382.63,52.7,48.9,0.424,719402.2,719402.2,8371,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496499322,2057980.00
06/03/2017 10:15,2,1.658,ACTIVE,212.83,350.17,59.944,1496499303,"201051344000458","219011344069620",29.28,21.00,0,334.54,379.02,49.2,45.6,0.415,725223.2,725223.2,8345,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496499323,2057981.00
06/03/2017 10:15,2,1.660,ACTIVE,213.29,352.57,59.949,1496499303,"201051344000853","219011344069620",29.50,19.80,0,336.34,380.82,49.6,45.9,0.411,725917.0,725917.0,8354,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496499324,2057982.00
06/03/2017 10:15,2,1.705,ACTIVE,212.38,350.77,59.975,1496499303,"201051344000685","219011344069620",29.82,19.50,0,332.73,380.82,51.5,47.8,0.446,719941.0,719941.0,8368,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496499324,2057983.00
06/03/2017 10:15,2,1.717,ACTIVE,212.61,350.77,59.949,1496499303,"201051344000917","219011344069620",29.62,20.30,0,333.63,380.22,51.5,47.8,0.429,716555.9,716555.9,8358,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496499325,2057984.00
06/03/2017 10:15,2,1.717,ACTIVE,212.38,350.47,59.891,1496499303,"201051344001145","219011344069620",29.78,18.70,0,333.03,381.73,51.8,48.1,0.420,724525.0,724525.0,8349,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496499326,2057985.00
06/03/2017 10:15,2,1.756,ACTIVE,212.61,350.77,59.901,1496499303,"201051344000651","219011344069620",29.40,20.00,0,333.33,381.12,52.3,48.5,0.429,713044.6,713044.6,8361,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496499327,2057986.00
06/03/2017 10:15,2,1.531,ACTIVE,210.80,347.46,59.938,1496499303,"274151322000088","219011344069620",28.94,22.80,0,331.83,364.59,44.9,41.4,0.305,927762.2,927762.2,8312,0,0,0,L,1151911521,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496499328,2057987.00
06/03/2017 10:15,2,1.068,ACTIVE,211.70,425.31,59.938,1496499303,"274151322000068","219011344069620",39.30,24.80,0,333.93,452.66,42.3,38.9,0.278,801752.6,801752.6,8552,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496499329,2057988.00
06/03/2017 10:15,2,1.748,ACTIVE,212.16,349.56,59.949,1496499303,"201051344001135","219011344069620",29.54,20.00,0,333.63,380.22,52.3,48.6,0.433,708492.0,708492.0,8352,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496499330,2057989.00
06/03/2017 10:15,2,1.660,ACTIVE,212.16,350.17,59.928,1496499303,"201051344000594","219011344069620",29.90,19.30,0,332.43,379.02,50.3,46.6,0.407,727779.4,727779.4,8353,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496499331,2057990.00
06/03/2017 10:15,2,1.748,ACTIVE,212.61,349.86,59.944,1496499303,"201051344001203","219011344069620",29.54,20.00,0,334.54,382.03,52.3,48.6,0.438,717715.4,717715.4,8378,0,0,0,L,1122011218,0,122.46,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496499332,2057991.00
06/03/2017 10:15,2,1.570,ACTIVE,211.03,343.55,59.944,1496499303,"274151322000054","219011344069620",28.45,23.00,0,332.13,365.19,45.3,41.8,0.318,945278.1,945278.1,8297,0,0,0,L,1151911521,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496499332,2057992.00
06/03/2017 10:15,2,1.658,ACTIVE,212.61,349.86,59.938,1496499303,"201051344000867","219011344069620",29.60,20.00,0,333.93,378.72,49.7,46.1,0.402,712096.2,712096.2,8376,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496499333,2057993.00
06/03/2017 10:15,2,1.734,ACTIVE,212.61,350.17,59.938,1496499303,"201051344001093","219011344069620",29.58,19.80,0,332.73,380.52,51.9,48.2,0.415,716382.7,716382.7,8367,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496499335,2057994.00
06/03/2017 10:15,2,1.621,ACTIVE,212.61,350.77,59.970,1496499303,"201051344000900","219011344069620",29.74,19.80,0,334.24,379.32,48.9,45.2,0.402,733497.7,733497.7,8355,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496499336,2057995.00
06/03/2017 10:15,2,1.613,ACTIVE,212.83,349.86,59.944,1496499303,"201051344000648","219011344069620",29.92,19.30,0,334.54,379.02,48.9,45.2,0.402,722373.7,722373.7,8349,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496499336,2057996.00
06/03/2017 10:15,2,1.658,ACTIVE,212.83,351.07,59.944,1496499303,"201051344000569","219011344069620",29.46,20.00,0,334.54,379.32,49.5,45.8,0.402,735863.7,735863.7,8337,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496499337,2057997.00
06/03/2017 10:15,2,1.631,ACTIVE,213.06,351.37,59.896,1496499303,"201051344000983","219011344069620",29.90,20.30,0,334.24,379.02,49.4,45.8,0.411,726323.1,726323.1,8356,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496499338,2057998.00
06/03/2017 10:15,2,1.674,ACTIVE,213.06,350.77,59.991,1496499303,"201051344001158","219011344069620",29.02,19.30,0,333.63,379.62,49.2,45.6,0.415,711586.9,711586.9,8359,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496499339,2057999.00
06/03/2017 10:15,2,1.629,ACTIVE,213.29,351.67,59.954,1496499303,"201051344000576","219011344069620",29.38,19.80,0,334.84,379.02,48.5,44.9,0.402,726214.3,726214.3,8355,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496499340,2058000.00
06/03/2017 10:15,2,1.527,ACTIVE,211.70,342.65,59.954,1496499303,"274151322000087","219011344069620",29.14,30.00,0,332.43,363.69,45.0,41.6,0.287,918245.9,918245.9,8437,0,0,0,L,1151911521,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496499341,2058001.00
06/03/2017 10:30,2,2.127,ACTIVE,213.51,356.18,59.986,1496500203,"201051344000645","219011344069620",29.46,21.30,0,334.84,380.82,63.5,59.3,0.521,725163.0,725163.0,8348,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496500204,2058002.00
06/03/2017 10:30,2,1.998,ACTIVE,211.70,348.66,60.023,1496500203,"274151322000085","219011344069620",28.78,23.00,0,332.13,366.40,58.2,54.3,0.402,941572.3,941572.3,8301,0,0,0,L,1151911521,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496500205,2058003.00
06/03/2017 10:30,2,2.115,ACTIVE,213.51,357.08,59.922,1496500203,"201051344000633","219011344069620",29.96,19.80,0,333.33,381.42,64.2,60.1,0.548,711634.9,711634.9,8379,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496500206,2058004.00
06/03/2017 10:30,2,2.119,ACTIVE,213.51,356.48,60.002,1496500203,"201051344000469","219011344069620",30.04,19.30,0,333.63,381.42,64.5,60.3,0.552,714785.9,714785.9,8358,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496500207,2058005.00
06/03/2017 10:30,2,2.246,ACTIVE,212.83,357.08,59.981,1496500203,"201051344000646","219011344069620",29.48,19.80,0,331.83,382.63,67.1,62.8,0.570,709962.9,709962.9,8359,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496500208,2058006.00
06/03/2017 10:30,2,2.072,ACTIVE,211.03,346.86,59.981,1496500203,"274151322000052","219011344069620",29.34,23.30,0,331.83,368.20,61.5,57.5,0.433,977558.3,977558.3,8310,0,0,0,L,1151911521,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496500209,2058007.00
06/03/2017 10:30,2,2.279,ACTIVE,213.74,357.98,60.039,1496500203,"201051344000585","219011344069620",29.74,20.70,0,332.73,383.23,68.7,64.4,0.575,721835.4,721835.4,8362,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496500210,2058008.00
06/03/2017 10:30,2,2.215,ACTIVE,213.06,355.88,59.986,1496500203,"201051344001230","219011344069620",29.92,19.80,0,330.93,381.12,67.2,62.9,0.561,714596.7,714596.7,8366,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496500211,2058009.00
06/03/2017 10:30,2,2.199,ACTIVE,213.74,356.78,59.986,1496500203,"201051344000582","219011344069620",29.96,20.30,0,332.43,383.53,66.7,62.5,0.548,704234.1,704234.1,8352,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496500212,2058010.00
06/03/2017 10:30,2,2.268,ACTIVE,212.83,355.28,59.933,1496500203,"201051344000955","219011344069620",29.92,20.30,0,330.63,382.63,68.7,64.4,0.575,723241.7,723241.7,8364,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496500213,2058011.00
06/03/2017 10:30,2,1.367,ACTIVE,211.25,428.91,59.981,1496500203,"274151322000094","219011344069620",39.78,24.80,0,332.13,449.95,55.1,51.3,0.380,801329.4,801329.4,8534,0,0,0,L,1151911521,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496500214,2058012.00
06/03/2017 10:30,2,2.150,ACTIVE,213.51,357.08,59.954,1496500203,"201051344000579","219011344069620",30.36,19.50,0,334.24,382.33,66.2,62.0,0.552,732770.1,732770.1,8353,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496500215,2058013.00
06/03/2017 10:30,2,2.299,ACTIVE,213.06,356.48,60.007,1496500203,"201051344000890","219011344069620",29.62,20.00,0,330.93,383.23,69.0,64.7,0.552,717216.0,717216.0,8361,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496500216,2058014.00
06/03/2017 10:30,2,2.254,ACTIVE,213.51,356.18,59.912,1496500203,"201051344000438","219011344069620",30.22,20.30,0,332.43,384.13,69.1,64.7,0.575,719942.6,719942.6,8356,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496500217,2058015.00
06/03/2017 10:30,2,2.289,ACTIVE,213.51,350.77,59.970,1496500203,"201051344000417","219011344069620",19.40,19.30,0,332.13,368.20,45.0,41.5,0.371,663625.7,663625.7,8375,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496500218,2058016.00
06/03/2017 10:30,2,2.070,ACTIVE,211.70,343.85,60.007,1496500203,"274151322000083","219011344069620",29.30,23.00,0,331.23,367.60,61.5,57.4,0.433,967647.0,967647.0,8316,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496500218,2058017.00
06/03/2017 10:30,2,2.207,ACTIVE,212.16,345.36,59.996,1496500203,"274151322000076","219011344069620",29.96,23.30,0,333.63,371.51,67.0,62.7,0.473,1031981.5,1031981.5,8307,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496500219,2058018.00
06/03/2017 10:30,2,2.211,ACTIVE,212.83,355.58,59.938,1496500203,"201051344000868","219011344069620",29.48,19.50,0,332.73,381.12,66.1,61.9,0.539,713242.9,713242.9,8363,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496500220,2058019.00
06/03/2017 10:30,2,2.189,ACTIVE,211.03,345.66,59.959,1496500203,"274151322000095","219011344069620",29.68,23.30,0,330.63,369.70,65.8,61.6,0.460,1021970.4,1021970.4,8321,0,0,0,L,1151911521,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496500221,2058020.00
06/03/2017 10:30,2,2.186,ACTIVE,213.29,352.27,59.922,1496500203,"201051344000988","219011344069620",19.68,19.50,0,333.33,370.00,43.6,40.1,0.358,637434.0,637434.0,8373,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496500222,2058021.00
06/03/2017 10:30,2,2.307,ACTIVE,213.51,356.48,60.018,1496500203,"201051344001025","219011344069620",29.96,20.30,0,333.03,384.73,70.0,65.6,0.570,719415.1,719415.1,8372,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496500223,2058022.00
06/03/2017 10:30,2,2.199,ACTIVE,213.51,357.08,59.975,1496500203,"201051344000458","219011344069620",29.46,21.30,0,333.33,382.03,65.6,61.4,0.566,725235.2,725235.2,8346,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496500224,2058023.00
06/03/2017 10:30,2,2.197,ACTIVE,213.96,358.58,59.981,1496500203,"201051344000853","219011344069620",29.74,20.30,0,335.14,383.53,66.3,62.0,0.557,725929.1,725929.1,8355,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496500225,2058024.00
06/03/2017 10:30,2,2.287,ACTIVE,213.29,357.98,59.981,1496500203,"201051344000685","219011344069620",29.92,19.80,0,332.13,384.13,69.3,65.0,0.597,719953.6,719953.6,8369,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496500226,2058025.00
06/03/2017 10:30,2,2.275,ACTIVE,213.51,357.38,59.981,1496500203,"201051344000917","219011344069620",29.88,21.00,0,332.43,384.73,68.8,64.5,0.579,716568.6,716568.6,8359,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496500227,2058026.00
06/03/2017 10:30,2,2.275,ACTIVE,213.29,356.78,59.954,1496500203,"201051344001145","219011344069620",30.10,19.00,0,332.13,384.13,69.4,65.0,0.570,724537.7,724537.7,8350,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496500227,2058027.00
06/03/2017 10:30,2,2.338,ACTIVE,213.74,358.28,59.981,1496500203,"201051344000651","219011344069620",29.60,20.70,0,332.73,384.73,70.1,65.8,0.575,713057.4,713057.4,8362,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496500228,2058028.00
06/03/2017 10:30,2,2.068,ACTIVE,211.03,347.16,59.954,1496500203,"274151322000088","219011344069620",29.20,23.30,0,330.33,368.20,61.1,57.0,0.415,927773.1,927773.1,8313,0,0,0,L,1151911521,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496500229,2058029.00
06/03/2017 10:30,2,1.408,ACTIVE,212.16,427.71,59.965,1496500203,"274151322000068","219011344069620",40.08,25.30,0,334.24,455.06,56.8,52.9,0.384,801762.9,801762.9,8553,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496500230,2058030.00
06/03/2017 10:30,2,2.332,ACTIVE,213.29,356.78,59.959,1496500203,"201051344001135","219011344069620",29.80,20.70,0,331.83,385.03,70.4,66.0,0.583,708504.8,708504.8,8353,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496500231,2058031.00
06/03/2017 10:30,2,2.266,ACTIVE,212.83,355.88,59.965,1496500203,"201051344000594","219011344069620",29.66,19.80,0,331.83,382.63,68.1,63.8,0.557,727791.7,727791.7,8354,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496500232,2058032.00
06/03/2017 10:30,2,2.359,ACTIVE,213.74,357.38,59.938,1496500203,"201051344001203","219011344069620",29.82,20.30,0,333.03,386.53,71.3,66.9,0.597,717728.3,717728.3,8379,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496500233,2058033.00
06/03/2017 10:30,2,2.113,ACTIVE,211.48,349.26,59.970,1496500203,"274151322000054","219011344069620",29.10,23.80,0,331.23,368.80,62.2,58.1,0.433,945289.2,945289.2,8298,0,0,0,L,1151911521,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496500234,2058034.00
06/03/2017 10:30,2,2.332,ACTIVE,213.51,356.48,59.991,1496500203,"201051344000867","219011344069620",29.66,20.70,0,332.43,382.63,70.1,65.7,0.575,712108.4,712108.4,8377,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496500235,2058035.00
06/03/2017 10:30,2,2.406,ACTIVE,213.74,358.28,60.028,1496500203,"201051344001093","219011344069620",30.10,20.30,0,331.23,385.63,73.3,68.8,0.597,716395.5,716395.5,8368,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496500236,2058036.00
06/03/2017 10:30,2,2.400,ACTIVE,213.74,359.18,59.954,1496500203,"201051344000900","219011344069620",30.06,20.30,0,333.03,385.93,73.1,68.6,0.601,733509.7,733509.7,8356,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496500237,2058037.00
06/03/2017 10:30,2,2.430,ACTIVE,213.74,357.68,59.965,1496500203,"201051344000648","219011344069620",29.72,19.80,0,334.24,386.23,73.2,68.7,0.610,722385.7,722385.7,8350,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496500238,2058038.00
06/03/2017 10:30,2,2.438,ACTIVE,213.96,360.08,59.944,1496500203,"201051344000569","219011344069620",30.16,20.70,0,333.33,388.34,74.4,69.9,0.619,735875.9,735875.9,8338,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496500239,2058039.00
06/03/2017 10:30,2,2.455,ACTIVE,213.74,359.48,59.933,1496500203,"201051344000983","219011344069620",29.84,21.00,0,333.63,387.74,74.2,69.7,0.636,726335.3,726335.3,8357,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496500240,2058040.00
06/03/2017 10:30,2,2.459,ACTIVE,213.96,358.88,59.975,1496500203,"201051344001158","219011344069620",29.82,19.50,0,333.33,388.34,74.3,69.8,0.614,711599.0,711599.0,8360,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496500241,2058041.00
06/03/2017 10:30,2,2.363,ACTIVE,214.19,359.18,59.959,1496500203,"201051344000576","219011344069620",29.90,20.70,0,334.24,388.34,71.6,67.2,0.597,726226.3,726226.3,8356,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496500242,2058042.00
06/03/2017 10:30,2,2.320,ACTIVE,211.48,345.96,59.965,1496500203,"274151322000087","219011344069620",29.54,31.30,0,330.93,370.60,69.3,65.0,0.468,918257.0,918257.0,8438,0,0,0,L,1151911521,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496500242,2058043.00
06/03/2017 10:45,2,5.809,ACTIVE,217.58,360.08,60.002,1496501104,"201051344000645","219011344069620",29.30,24.80,0,335.14,399.46,172.4,164.5,0.791,725189.4,725189.4,8349,0,0,0,L,1122011218,0,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496501105,2058044.00
06/03/2017 10:45,2,5.537,ACTIVE,213.29,346.86,59.996,1496501104,"274151322000085","219011344069620",27.71,28.80,0,333.33,379.92,155.3,148.0,0.597,941596.3,941596.3,8302,0,0,0,L,1151911521,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496501106,2058045.00
06/03/2017 10:45,2,5.838,ACTIVE,216.67,362.49,60.007,1496501104,"201051344000633","219011344069620",29.34,23.30,0,333.63,400.36,173.5,165.6,0.840,711661.6,711661.6,8380,0,0,0,L,1122011218,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496501107,2058046.00
06/03/2017 10:45,2,5.834,ACTIVE,217.80,360.38,59.975,1496501104,"201051344000469","219011344069620",29.38,23.00,0,334.54,401.26,173.6,165.7,0.809,714812.6,714812.6,8359,0,0,0,L,1122011218,0,123.14,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496501108,2058047.00
06/03/2017 10:45,2,5.967,ACTIVE,216.45,360.69,60.002,1496501104,"201051344000646","219011344069620",29.16,23.50,0,332.43,397.96,176.1,168.1,0.835,709990.2,709990.2,8360,0,0,0,L,1122011218,0,124.04,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496501109,2058048.00
06/03/2017 10:45,2,5.621,ACTIVE,213.06,355.88,60.002,1496501104,"274151322000052","219011344069620",29.00,29.80,0,332.73,382.03,164.9,157.3,0.654,977583.7,977583.7,8311,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496501110,2058049.00
06/03/2017 10:45,2,5.926,ACTIVE,217.80,360.08,60.018,1496501104,"201051344000585","219011344069620",29.62,24.50,0,333.93,400.96,177.8,169.7,0.844,721863.0,721863.0,8363,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496501111,2058050.00
06/03/2017 10:45,2,5.922,ACTIVE,216.00,358.28,60.039,1496501104,"201051344001230","219011344069620",29.80,23.80,0,332.13,396.15,178.7,170.5,0.831,714624.2,714624.2,8367,0,0,0,L,1122011218,0,123.81,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496501112,2058051.00
06/03/2017 10:45,2,5.969,ACTIVE,217.80,360.99,60.002,1496501104,"201051344000582","219011344069620",29.32,23.80,0,334.24,401.86,177.3,169.2,0.818,704261.4,704261.4,8353,0,0,0,L,1122011218,0,124.27,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496501112,2058052.00
06/03/2017 10:45,2,6.100,ACTIVE,216.45,361.29,60.012,1496501104,"201051344000955","219011344069620",29.42,24.80,0,316.50,397.35,181.7,173.5,0.857,723269.7,723269.7,8365,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496501113,2058053.00
06/03/2017 10:45,2,3.730,ACTIVE,213.06,437.93,59.970,1496501104,"274151322000094","219011344069620",40.18,30.80,0,404.57,464.38,152.3,145.1,0.588,801352.4,801352.4,8535,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496501114,2058054.00
06/03/2017 10:45,2,5.924,ACTIVE,217.80,361.59,60.012,1496501104,"201051344000579","219011344069620",29.74,23.30,0,335.14,401.56,178.3,170.2,0.849,732797.4,732797.4,8354,0,0,0,L,1122011218,0,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496501115,2058055.00
06/03/2017 10:45,2,6.084,ACTIVE,216.22,361.59,60.012,1496501104,"201051344000890","219011344069620",29.42,23.80,0,333.33,398.56,181.3,173.1,0.822,717243.8,717243.8,8362,0,0,0,L,1122011218,0,124.04,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496501116,2058056.00
06/03/2017 10:45,2,5.992,ACTIVE,217.13,361.59,60.002,1496501104,"201051344000438","219011344069620",30.10,24.00,0,333.93,402.46,182.6,174.3,0.853,719970.6,719970.6,8357,0,0,0,L,1122011218,0,124.27,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496501117,2058057.00
06/03/2017 10:45,2,6.006,ACTIVE,216.67,355.28,60.012,1496501104,"201051344000417","219011344069620",19.26,23.30,0,334.54,390.14,117.2,111.2,0.552,663643.6,663643.6,8376,0,0,0,L,1122011218,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496501118,2058058.00
06/03/2017 10:45,2,5.627,ACTIVE,212.83,352.87,60.012,1496501104,"274151322000083","219011344069620",29.10,29.30,0,332.73,382.03,165.8,158.1,0.667,967672.3,967672.3,8317,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496501119,2058059.00
06/03/2017 10:45,2,6.074,ACTIVE,213.74,367.30,60.028,1496501104,"274151322000076","219011344069620",29.40,30.50,0,332.13,384.43,180.9,172.6,0.716,1032009.1,1032009.1,8308,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496501120,2058060.00
06/03/2017 10:45,2,5.879,ACTIVE,216.45,360.08,60.002,1496501104,"201051344000868","219011344069620",29.70,23.50,0,333.03,400.06,176.9,168.8,0.809,713270.0,713270.0,8364,0,0,0,L,1122011218,0,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496501121,2058061.00
06/03/2017 10:45,2,6.008,ACTIVE,212.61,346.26,60.012,1496501104,"274151322000095","219011344069620",29.42,31.00,0,332.13,385.33,178.9,170.8,0.681,1021997.6,1021997.6,8322,0,0,0,L,1151911521,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496501121,2058062.00
06/03/2017 10:45,2,6.123,ACTIVE,217.80,357.38,60.002,1496501104,"201051344000988","219011344069620",18.98,22.50,0,334.54,392.55,117.7,111.6,0.557,637451.7,637451.7,8374,0,0,0,L,1122011218,0,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496501122,2058063.00
06/03/2017 10:45,2,6.188,ACTIVE,217.35,361.59,60.012,1496501104,"201051344001025","219011344069620",29.42,24.80,0,333.63,402.77,184.2,175.9,0.831,719443.2,719443.2,8373,0,0,0,L,1122011218,0,124.04,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496501123,2058064.00
06/03/2017 10:45,2,6.004,ACTIVE,217.80,361.29,60.007,1496501104,"201051344000458","219011344069620",29.26,25.50,0,335.14,401.86,178.0,169.9,0.853,725262.1,725262.1,8347,0,0,0,L,1122011218,0,123.81,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496501124,2058065.00
06/03/2017 10:45,2,5.982,ACTIVE,218.26,363.09,60.007,1496501104,"201051344000853","219011344069620",29.66,23.50,0,336.64,400.66,179.6,171.4,0.844,725956.1,725956.1,8356,0,0,0,L,1122011218,0,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496501125,2058066.00
06/03/2017 10:45,2,6.289,ACTIVE,216.45,360.99,59.996,1496501104,"201051344000685","219011344069620",29.26,24.30,0,333.33,402.46,186.4,178.0,0.897,719981.6,719981.6,8370,0,0,0,L,1122011218,0,124.49,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496501126,2058067.00
06/03/2017 10:45,2,6.209,ACTIVE,217.58,359.78,60.012,1496501104,"201051344000917","219011344069620",29.48,24.50,0,333.63,403.07,185.3,176.9,0.857,716596.3,716596.3,8360,0,0,0,L,1122011218,0,124.27,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496501127,2058068.00
06/03/2017 10:45,2,6.191,ACTIVE,216.45,360.38,60.012,1496501104,"201051344001145","219011344069620",29.84,22.80,0,333.93,403.97,187.1,178.7,0.862,724565.6,724565.6,8351,0,0,0,L,1122011218,0,123.81,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496501128,2058069.00
06/03/2017 10:45,2,6.348,ACTIVE,217.80,362.79,60.018,1496501104,"201051344000651","219011344069620",29.38,24.30,0,334.54,403.97,188.9,180.4,0.866,713085.6,713085.6,8363,0,0,0,L,1122011218,0,124.72,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496501129,2058070.00
06/03/2017 10:45,2,5.883,ACTIVE,213.29,346.86,60.002,1496501104,"274151322000088","219011344069620",28.41,28.50,0,332.13,382.93,169.1,161.3,0.645,927798.2,927798.2,8314,0,0,0,L,1151911521,0,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496501129,2058071.00
06/03/2017 10:45,2,3.895,ACTIVE,213.96,431.62,60.002,1496501104,"274151322000068","219011344069620",40.41,32.00,0,403.97,466.19,159.0,151.5,0.605,801786.3,801786.3,8554,0,0,0,L,1151911521,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496501130,2058072.00
06/03/2017 10:45,2,6.340,ACTIVE,217.58,362.49,60.002,1496501104,"201051344001135","219011344069620",29.32,25.00,0,333.63,404.87,188.3,179.8,0.849,708532.9,708532.9,8354,0,0,0,L,1122011218,0,124.49,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496501131,2058073.00
06/03/2017 10:45,2,6.168,ACTIVE,216.22,361.89,60.018,1496501104,"201051344000594","219011344069620",29.96,23.50,0,332.73,400.06,186.9,178.5,0.857,727819.4,727819.4,8355,0,0,0,L,1122011218,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496501132,2058074.00
06/03/2017 10:45,2,6.414,ACTIVE,217.80,363.39,60.012,1496501104,"201051344001203","219011344069620",29.50,24.30,0,334.54,405.47,191.7,183.1,0.875,717756.7,717756.7,8380,0,0,0,L,1122011218,0,124.94,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496501133,2058075.00
06/03/2017 10:45,2,5.881,ACTIVE,213.29,344.76,60.012,1496501104,"274151322000054","219011344069620",28.33,29.50,0,332.13,383.83,168.3,160.6,0.614,945314.3,945314.3,8299,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496501135,2058076.00
06/03/2017 10:45,2,6.244,ACTIVE,217.13,359.48,60.012,1496501104,"201051344000867","219011344069620",29.26,24.30,0,332.73,402.46,185.1,176.7,0.844,712135.9,712135.9,8378,0,0,0,L,1122011218,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496501136,2058077.00
06/03/2017 10:45,2,6.430,ACTIVE,217.80,364.59,60.002,1496501104,"201051344001093","219011344069620",29.26,24.30,0,333.63,405.47,190.4,181.9,0.871,716424.0,716424.0,8369,0,0,0,L,1122011218,0,124.27,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496501137,2058078.00
06/03/2017 10:45,2,6.268,ACTIVE,217.80,362.19,60.012,1496501104,"201051344000900","219011344069620",29.34,24.50,0,333.63,404.87,186.3,177.9,0.849,733537.3,733537.3,8357,0,0,0,L,1122011218,0,123.81,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496501138,2058079.00
06/03/2017 10:45,2,6.113,ACTIVE,217.58,361.89,59.975,1496501104,"201051344000648","219011344069620",29.50,23.80,0,335.14,404.57,182.6,174.3,0.826,722412.8,722412.8,8351,0,0,0,L,1122011218,0,123.14,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496501139,2058080.00
06/03/2017 10:45,2,6.170,ACTIVE,218.03,363.39,60.012,1496501104,"201051344000569","219011344069620",29.42,24.00,0,334.84,403.37,183.8,175.5,0.871,735903.4,735903.4,8339,0,0,0,L,1122011218,0,123.36,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496501140,2058081.00
06/03/2017 10:45,2,6.188,ACTIVE,218.03,362.49,60.002,1496501104,"201051344000983","219011344069620",29.32,24.50,0,333.63,404.27,183.7,175.4,0.862,726362.8,726362.8,8358,0,0,0,L,1122011218,0,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496501141,2058082.00
06/03/2017 10:45,2,6.186,ACTIVE,218.26,362.49,59.975,1496501104,"201051344001158","219011344069620",29.56,23.80,0,333.93,403.97,185.1,176.8,0.862,711626.7,711626.7,8361,0,0,0,L,1122011218,0,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496501142,2058083.00
06/03/2017 10:45,2,6.164,ACTIVE,218.26,362.79,59.981,1496501104,"201051344000576","219011344069620",29.38,24.80,0,334.54,403.67,183.4,175.1,0.853,726253.6,726253.6,8357,0,0,0,L,1122011218,0,123.81,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496501143,2058084.00
06/03/2017 10:45,2,5.818,ACTIVE,213.51,349.26,59.996,1496501104,"274151322000087","219011344069620",28.80,38.60,0,332.43,381.73,169.7,161.9,0.636,918282.5,918282.5,8439,0,0,0,L,1151911521,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496501144,2058085.00
06/03/2017 11:00,2,5.799,ACTIVE,217.58,360.69,60.012,1496502003,"201051344000645","219011344069620",28.55,29.50,0,336.04,412.08,167.7,160.0,0.782,725231.8,725231.8,8350,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502004,2058086.00
06/03/2017 11:00,2,5.514,ACTIVE,213.51,349.26,60.002,1496502003,"274151322000085","219011344069620",26.80,33.50,0,331.83,387.44,149.6,142.5,0.575,941634.1,941634.1,8303,0,0,0,L,1151911521,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502005,2058087.00
06/03/2017 11:00,2,5.707,ACTIVE,216.90,359.48,60.012,1496502003,"201051344000633","219011344069620",28.92,27.50,0,335.44,411.48,167.1,159.4,0.778,711704.4,711704.4,8381,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502006,2058088.00
06/03/2017 11:00,2,5.711,ACTIVE,218.03,361.29,60.012,1496502003,"201051344000469","219011344069620",28.59,26.80,0,335.44,412.38,165.3,157.6,0.782,714855.3,714855.3,8360,0,0,0,L,1122011218,0,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502007,2058089.00
06/03/2017 11:00,2,5.701,ACTIVE,216.00,358.58,60.012,1496502003,"201051344000646","219011344069620",28.80,27.50,0,332.43,414.49,166.3,158.6,0.787,710033.5,710033.5,8361,0,0,0,L,1122011218,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502008,2058090.00
06/03/2017 11:00,2,5.375,ACTIVE,213.29,360.99,59.996,1496502003,"274151322000052","219011344069620",28.71,36.80,0,330.63,391.04,156.1,148.7,0.623,977624.4,977624.4,8312,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502009,2058091.00
06/03/2017 11:00,2,5.643,ACTIVE,217.13,359.78,60.007,1496502003,"201051344000585","219011344069620",28.92,28.30,0,335.14,412.38,165.4,157.7,0.769,721906.5,721906.5,8364,0,0,0,L,1122011218,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502010,2058092.00
06/03/2017 11:00,2,5.633,ACTIVE,215.77,357.68,60.012,1496502003,"201051344001230","219011344069620",29.14,28.00,0,331.53,413.59,166.2,158.5,0.778,714667.9,714667.9,8368,0,0,0,L,1122011218,0,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502010,2058093.00
06/03/2017 11:00,2,5.654,ACTIVE,217.35,359.48,60.007,1496502003,"201051344000582","219011344069620",28.51,28.30,0,334.24,414.79,163.2,155.6,0.751,704304.5,704304.5,8354,0,0,0,L,1122011218,0,124.27,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502011,2058094.00
06/03/2017 11:00,2,5.645,ACTIVE,216.22,357.38,60.018,1496502003,"201051344000955","219011344069620",29.18,28.30,0,332.73,415.09,166.9,159.1,0.787,723313.8,723313.8,8366,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502012,2058095.00
06/03/2017 11:00,2,3.479,ACTIVE,213.29,433.42,59.996,1496502003,"274151322000094","219011344069620",39.74,35.00,0,397.35,464.38,140.0,133.2,0.535,801389.3,801389.3,8536,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502013,2058096.00
06/03/2017 11:00,2,5.443,ACTIVE,217.80,359.48,60.002,1496502003,"201051344000579","219011344069620",29.88,27.30,0,336.04,413.59,164.8,157.1,0.769,732840.7,732840.7,8355,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502014,2058097.00
06/03/2017 11:00,2,5.676,ACTIVE,216.00,356.48,59.996,1496502003,"201051344000890","219011344069620",28.80,28.00,0,333.03,414.79,165.5,157.8,0.760,717287.5,717287.5,8363,0,0,0,L,1122011218,0,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502015,2058098.00
06/03/2017 11:00,2,5.561,ACTIVE,216.67,359.18,60.002,1496502003,"201051344000438","219011344069620",29.64,28.30,0,334.24,414.79,166.8,159.1,0.800,720014.7,720014.7,8358,0,0,0,L,1122011218,0,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502016,2058099.00
06/03/2017 11:00,2,5.662,ACTIVE,216.45,352.27,59.970,1496502003,"201051344000417","219011344069620",18.71,27.00,0,318.91,390.44,107.2,101.6,0.499,663671.6,663671.6,8377,0,0,0,L,1122011218,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502017,2058100.00
06/03/2017 11:00,2,5.281,ACTIVE,213.06,345.96,60.002,1496502003,"274151322000083","219011344069620",28.71,34.80,0,331.53,390.44,153.4,146.2,0.597,967712.3,967712.3,8318,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502018,2058101.00
06/03/2017 11:00,2,5.711,ACTIVE,214.41,367.60,59.996,1496502003,"274151322000076","219011344069620",28.84,36.00,0,330.33,393.45,166.8,159.1,0.663,1032052.6,1032052.6,8309,0,0,0,L,1151911521,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502019,2058102.00
06/03/2017 11:00,2,5.559,ACTIVE,216.45,357.68,59.996,1496502003,"201051344000868","219011344069620",28.84,26.80,0,334.54,413.59,162.4,154.8,0.751,713312.5,713312.5,8365,0,0,0,L,1122011218,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502019,2058103.00
06/03/2017 11:00,2,5.641,ACTIVE,213.29,367.60,60.002,1496502003,"274151322000095","219011344069620",28.92,35.80,0,330.03,394.05,165.2,157.6,0.619,1022040.4,1022040.4,8323,0,0,0,L,1151911521,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502020,2058104.00
06/03/2017 11:00,2,5.566,ACTIVE,217.80,355.58,60.018,1496502003,"201051344000988","219011344069620",19.04,26.30,0,318.30,392.85,107.3,101.7,0.504,637479.5,637479.5,8375,0,0,0,L,1122011218,0,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502021,2058105.00
06/03/2017 11:00,2,5.715,ACTIVE,216.90,357.98,60.012,1496502003,"201051344001025","219011344069620",28.96,29.30,0,334.54,413.89,167.7,159.9,0.760,719487.0,719487.0,8374,0,0,0,L,1122011218,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502022,2058106.00
06/03/2017 11:00,2,5.545,ACTIVE,217.80,358.58,59.991,1496502003,"201051344000458","219011344069620",29.08,29.50,0,336.94,412.08,163.2,155.6,0.778,725304.4,725304.4,8348,0,0,0,L,1122011218,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502023,2058107.00
06/03/2017 11:00,2,5.645,ACTIVE,218.26,362.49,60.023,1496502003,"201051344000853","219011344069620",28.59,27.30,0,336.94,415.99,163.4,155.8,0.769,725998.4,725998.4,8357,0,0,0,L,1122011218,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502024,2058108.00
06/03/2017 11:00,2,5.770,ACTIVE,216.22,358.28,59.986,1496502003,"201051344000685","219011344069620",29.06,27.30,0,333.93,414.79,169.8,161.9,0.831,720025.5,720025.5,8371,0,0,0,L,1122011218,0,124.27,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502025,2058109.00
06/03/2017 11:00,2,5.768,ACTIVE,217.13,359.78,60.002,1496502003,"201051344000917","219011344069620",28.86,28.50,0,333.03,413.29,168.6,160.8,0.795,716639.7,716639.7,8361,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502026,2058110.00
06/03/2017 11:00,2,5.773,ACTIVE,216.22,358.28,60.028,1496502003,"201051344001145","219011344069620",29.24,26.80,0,334.54,414.19,170.8,163.0,0.787,724609.3,724609.3,8352,0,0,0,L,1122011218,0,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502027,2058111.00
