ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2017 11:00,2,5.914,ACTIVE,217.58,359.18,60.007,1496502003,"201051344000651","219011344069620",28.82,28.30,0,336.04,413.29,172.5,164.6,0.787,713129.4,713129.4,8364,0,0,0,L,1122011218,0,124.72,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502027,2058112.00
06/03/2017 11:00,2,5.512,ACTIVE,213.51,350.17,60.012,1496502003,"274151322000088","219011344069620",28.01,34.00,0,330.33,389.84,156.3,148.9,0.601,927837.4,927837.4,8315,0,0,0,L,1151911521,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502028,2058113.00
06/03/2017 11:00,2,3.740,ACTIVE,214.64,432.52,60.012,1496502003,"274151322000068","219011344069620",39.34,36.00,0,394.95,461.98,149.4,142.3,0.561,801823.2,801823.2,8555,0,0,0,L,1151911521,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502029,2058114.00
06/03/2017 11:00,2,5.902,ACTIVE,217.13,359.18,59.986,1496502003,"201051344001135","219011344069620",29.06,28.80,0,333.63,414.19,173.8,165.8,0.804,708576.3,708576.3,8355,0,0,0,L,1122011218,0,124.27,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502030,2058115.00
06/03/2017 11:00,2,5.920,ACTIVE,216.45,359.48,59.986,1496502003,"201051344000594","219011344069620",29.22,28.00,0,332.73,414.19,175.2,167.2,0.804,727862.8,727862.8,8356,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502031,2058116.00
06/03/2017 11:00,2,6.061,ACTIVE,217.58,360.08,59.996,1496502003,"201051344001203","219011344069620",28.84,29.00,0,335.74,414.19,177.0,168.9,0.826,717800.7,717800.7,8381,0,0,0,L,1122011218,0,124.94,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502032,2058117.00
06/03/2017 11:00,2,5.604,ACTIVE,213.74,364.59,60.002,1496502003,"274151322000054","219011344069620",27.37,35.00,0,330.33,389.54,155.3,148.0,0.588,945352.7,945352.7,8300,0,0,0,L,1151911521,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502033,2058118.00
06/03/2017 11:00,2,5.891,ACTIVE,217.13,359.18,59.986,1496502003,"201051344000867","219011344069620",28.90,29.30,0,335.14,412.38,172.3,164.4,0.791,712178.4,712178.4,8379,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502034,2058119.00
06/03/2017 11:00,2,6.070,ACTIVE,217.58,360.69,59.996,1496502003,"201051344001093","219011344069620",28.77,27.80,0,334.24,414.19,176.7,168.6,0.804,716467.8,716467.8,8370,0,0,0,L,1122011218,0,124.27,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502035,2058120.00
06/03/2017 11:00,2,5.926,ACTIVE,217.80,360.99,59.991,1496502003,"201051344000900","219011344069620",28.92,27.80,0,335.44,412.98,173.3,165.4,0.795,733580.0,733580.0,8358,0,0,0,L,1122011218,0,124.04,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502036,2058121.00
06/03/2017 11:00,2,5.871,ACTIVE,217.80,360.69,59.991,1496502003,"201051344000648","219011344069620",28.77,28.50,0,335.44,412.08,170.9,163.0,0.773,722454.8,722454.8,8352,0,0,0,L,1122011218,0,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502037,2058122.00
06/03/2017 11:00,2,5.900,ACTIVE,218.03,361.59,60.018,1496502003,"201051344000569","219011344069620",28.80,28.50,0,335.44,412.08,172.0,164.1,0.804,735945.4,735945.4,8340,0,0,0,L,1122011218,0,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502038,2058123.00
06/03/2017 11:00,2,5.943,ACTIVE,218.26,361.29,59.996,1496502003,"201051344000983","219011344069620",28.75,28.50,0,335.74,412.08,173.0,165.0,0.818,726404.8,726404.8,8359,0,0,0,L,1122011218,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502039,2058124.00
06/03/2017 11:00,2,5.982,ACTIVE,218.26,361.29,60.023,1496502003,"201051344001158","219011344069620",28.78,27.80,0,335.74,411.78,174.4,166.4,0.831,711669.1,711669.1,8362,0,0,0,L,1122011218,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502040,2058125.00
06/03/2017 11:00,2,5.891,ACTIVE,218.26,361.59,59.991,1496502003,"201051344000576","219011344069620",28.90,28.50,0,336.04,411.48,172.4,164.5,0.800,726295.5,726295.5,8358,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502040,2058126.00
06/03/2017 11:00,2,5.646,ACTIVE,213.51,352.27,59.991,1496502003,"274151322000087","219011344069620",27.97,45.50,0,331.23,388.94,159.9,152.4,0.601,918321.5,918321.5,8440,0,0,0,L,1151911521,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502041,2058127.00
06/03/2017 11:15,2,4.715,ACTIVE,216.67,355.58,60.002,1496502903,"201051344000645","219011344069620",28.25,32.20,0,336.64,407.87,134.9,128.3,0.619,725274.8,725274.8,8351,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502905,2058128.00
06/03/2017 11:15,2,4.393,ACTIVE,213.06,350.77,59.991,1496502903,"274151322000085","219011344069620",26.48,36.80,0,322.81,401.86,117.7,111.7,0.451,941672.3,941672.3,8304,0,0,0,L,1151911521,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502905,2058129.00
06/03/2017 11:15,2,4.703,ACTIVE,216.22,357.98,59.996,1496502903,"201051344000633","219011344069620",28.41,30.80,0,314.40,419.00,135.3,128.7,0.650,711747.8,711747.8,8382,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502906,2058130.00
06/03/2017 11:15,2,4.674,ACTIVE,216.90,356.18,60.007,1496502903,"201051344000469","219011344069620",28.61,29.30,0,335.44,409.38,135.4,128.8,0.650,714898.7,714898.7,8361,0,0,0,L,1122011218,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502907,2058131.00
06/03/2017 11:15,2,4.648,ACTIVE,215.09,353.17,60.028,1496502903,"201051344000646","219011344069620",28.41,31.00,0,331.83,408.48,133.7,127.1,0.636,710077.3,710077.3,8362,0,0,0,L,1122011218,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502908,2058132.00
06/03/2017 11:15,2,4.488,ACTIVE,212.83,356.78,60.002,1496502903,"274151322000052","219011344069620",27.83,41.00,0,321.31,401.26,126.6,120.2,0.495,977665.6,977665.6,8313,0,0,0,L,1151911521,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502909,2058133.00
06/03/2017 11:15,2,4.740,ACTIVE,216.22,354.07,60.012,1496502903,"201051344000585","219011344069620",28.39,31.50,0,333.93,409.98,136.3,129.6,0.641,721950.4,721950.4,8365,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502910,2058134.00
06/03/2017 11:15,2,4.750,ACTIVE,215.09,352.27,59.975,1496502903,"201051344001230","219011344069620",28.43,30.80,0,330.33,404.57,136.8,130.2,0.645,714712.2,714712.2,8369,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502911,2058135.00
06/03/2017 11:15,2,4.721,ACTIVE,216.22,354.37,59.991,1496502903,"201051344000582","219011344069620",28.41,30.50,0,333.93,410.88,135.7,129.1,0.628,704348.2,704348.2,8355,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502912,2058136.00
06/03/2017 11:15,2,4.766,ACTIVE,215.32,352.27,60.007,1496502903,"201051344000955","219011344069620",28.53,32.00,0,331.83,405.77,137.7,131.0,0.663,723358.3,723358.3,8367,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502913,2058137.00
06/03/2017 11:15,2,2.891,ACTIVE,213.06,422.60,60.002,1496502903,"274151322000094","219011344069620",39.56,38.20,0,382.93,475.80,115.2,109.3,0.451,801427.0,801427.0,8537,0,0,0,L,1151911521,0,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502914,2058138.00
06/03/2017 11:15,2,4.809,ACTIVE,216.90,355.88,60.002,1496502903,"201051344000579","219011344069620",28.71,29.80,0,320.71,429.52,139.8,133.1,0.654,732884.8,732884.8,8356,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502915,2058139.00
06/03/2017 11:15,2,4.822,ACTIVE,215.09,352.27,60.002,1496502903,"201051344000890","219011344069620",28.47,30.00,0,331.23,405.47,139.0,132.3,0.641,717331.8,717331.8,8364,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502916,2058140.00
06/03/2017 11:15,2,4.764,ACTIVE,215.54,354.07,60.007,1496502903,"201051344000438","219011344069620",28.77,30.80,0,334.24,410.88,138.8,132.0,0.654,720059.1,720059.1,8359,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502916,2058141.00
06/03/2017 11:15,2,4.787,ACTIVE,215.54,348.06,59.991,1496502903,"201051344000417","219011344069620",18.43,29.30,0,335.14,384.13,89.3,84.3,0.415,663699.8,663699.8,8378,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502917,2058142.00
06/03/2017 11:15,2,4.527,ACTIVE,212.83,351.97,59.996,1496502903,"274151322000083","219011344069620",27.95,38.40,0,325.22,390.74,128.1,121.7,0.508,967752.9,967752.9,8319,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502918,2058143.00
06/03/2017 11:15,2,4.779,ACTIVE,213.96,360.08,60.012,1496502903,"274151322000076","219011344069620",28.71,40.00,0,328.22,428.31,138.8,132.1,0.544,1032096.7,1032096.7,8310,0,0,0,L,1151911521,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502919,2058144.00
06/03/2017 11:15,2,4.695,ACTIVE,215.77,355.28,59.996,1496502903,"201051344000868","219011344069620",28.05,30.00,0,330.33,410.58,133.4,126.8,0.614,713355.7,713355.7,8366,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502920,2058145.00
06/03/2017 11:15,2,4.693,ACTIVE,212.61,359.48,60.007,1496502903,"274151322000095","219011344069620",28.59,39.30,0,328.22,401.56,136.0,129.3,0.517,1022084.0,1022084.0,8324,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502921,2058146.00
06/03/2017 11:15,2,4.654,ACTIVE,216.67,352.27,60.002,1496502903,"201051344000988","219011344069620",18.39,29.80,0,328.52,391.04,86.7,81.8,0.407,637507.8,637507.8,8376,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502922,2058147.00
06/03/2017 11:15,2,4.695,ACTIVE,215.77,353.17,60.002,1496502903,"201051344001025","219011344069620",28.29,32.60,0,333.03,409.68,134.5,127.9,0.619,719531.2,719531.2,8375,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502923,2058148.00
06/03/2017 11:15,2,4.527,ACTIVE,216.45,354.67,60.002,1496502903,"201051344000458","219011344069620",28.63,32.40,0,336.64,408.78,131.2,124.7,0.628,725347.5,725347.5,8349,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502924,2058149.00
06/03/2017 11:15,2,4.512,ACTIVE,217.13,357.98,59.991,1496502903,"201051344000853","219011344069620",28.69,30.80,0,337.54,412.08,131.1,124.6,0.636,726041.4,726041.4,8358,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502925,2058150.00
06/03/2017 11:15,2,4.578,ACTIVE,215.09,352.87,60.034,1496502903,"201051344000685","219011344069620",28.86,29.30,0,333.33,405.77,133.9,127.3,0.658,720069.9,720069.9,8372,0,0,0,L,1122011218,0,123.81,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502926,2058151.00
06/03/2017 11:15,2,4.461,ACTIVE,215.54,355.28,59.991,1496502903,"201051344000917","219011344069620",29.18,31.80,0,333.03,410.28,131.8,125.3,0.614,716683.6,716683.6,8362,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502926,2058152.00
06/03/2017 11:15,2,4.582,ACTIVE,215.09,352.87,59.996,1496502903,"201051344001145","219011344069620",28.86,28.80,0,333.93,409.68,133.8,127.3,0.623,724653.6,724653.6,8353,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502927,2058153.00
06/03/2017 11:15,2,4.604,ACTIVE,216.00,354.97,59.996,1496502903,"201051344000651","219011344069620",28.51,31.50,0,336.34,410.28,132.9,126.3,0.614,713173.6,713173.6,8365,0,0,0,L,1122011218,0,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502928,2058154.00
06/03/2017 11:15,2,4.336,ACTIVE,212.83,350.77,59.954,1496502903,"274151322000088","219011344069620",27.73,37.50,0,327.32,389.54,121.6,115.5,0.460,927877.2,927877.2,8316,0,0,0,L,1151911521,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502929,2058155.00
06/03/2017 11:15,2,2.828,ACTIVE,213.74,426.51,59.996,1496502903,"274151322000068","219011344069620",39.18,38.60,0,394.35,470.39,113.7,107.8,0.438,801860.8,801860.8,8556,0,0,0,L,1151911521,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502930,2058156.00
06/03/2017 11:15,2,4.568,ACTIVE,215.32,352.57,60.002,1496502903,"201051344001135","219011344069620",28.33,32.00,0,333.33,410.58,131.1,124.6,0.605,708620.0,708620.0,8356,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502931,2058157.00
06/03/2017 11:15,2,4.496,ACTIVE,215.09,354.97,59.954,1496502903,"201051344000594","219011344069620",28.78,31.30,0,329.13,415.09,131.1,124.6,0.605,727906.8,727906.8,8357,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502932,2058158.00
06/03/2017 11:15,2,4.594,ACTIVE,215.77,354.37,59.959,1496502903,"201051344001203","219011344069620",28.29,31.30,0,335.14,411.18,131.7,125.1,0.623,717845.1,717845.1,8382,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502933,2058159.00
06/03/2017 11:15,2,4.297,ACTIVE,212.83,344.15,59.996,1496502903,"274151322000054","219011344069620",26.78,38.40,0,331.83,386.53,116.6,110.6,0.442,945391.5,945391.5,8301,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502934,2058160.00
06/03/2017 11:15,2,4.555,ACTIVE,216.00,354.97,59.986,1496502903,"201051344000867","219011344069620",28.39,32.20,0,321.61,417.79,130.9,124.5,0.605,712221.5,712221.5,8380,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502934,2058161.00
06/03/2017 11:15,2,4.520,ACTIVE,215.77,354.97,59.959,1496502903,"201051344001093","219011344069620",28.77,31.00,0,334.24,410.28,131.7,125.2,0.605,716512.0,716512.0,8371,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502935,2058162.00
06/03/2017 11:15,2,4.727,ACTIVE,216.45,356.18,59.996,1496502903,"201051344000900","219011344069620",28.71,30.30,0,335.74,409.38,137.6,130.8,0.636,733623.4,733623.4,8359,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502936,2058163.00
06/03/2017 11:15,2,4.674,ACTIVE,216.45,355.88,59.996,1496502903,"201051344000648","219011344069620",28.71,30.30,0,336.34,409.38,135.8,129.2,0.650,722497.4,722497.4,8353,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502937,2058164.00
06/03/2017 11:15,2,4.889,ACTIVE,216.67,355.88,60.007,1496502903,"201051344000569","219011344069620",28.49,30.50,0,335.44,408.78,141.1,134.2,0.667,735988.1,735988.1,8341,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502938,2058165.00
06/03/2017 11:15,2,4.930,ACTIVE,216.90,357.08,60.012,1496502903,"201051344000983","219011344069620",28.69,31.80,0,334.84,408.78,143.3,136.4,0.689,726447.6,726447.6,8360,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502939,2058166.00
06/03/2017 11:15,2,5.000,ACTIVE,217.13,357.68,59.991,1496502903,"201051344001158","219011344069620",28.41,30.30,0,319.81,416.89,143.7,136.8,0.685,711712.1,711712.1,8363,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502940,2058167.00
06/03/2017 11:15,2,5.211,ACTIVE,217.35,360.99,59.996,1496502903,"201051344000576","219011344069620",28.55,30.50,0,336.04,408.78,150.7,143.6,0.716,726338.0,726338.0,8359,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502941,2058168.00
06/03/2017 11:15,2,4.594,ALERT,213.51,356.78,59.986,1496502903,"274151322000087","219011344069620",27.61,49.80,0,298.17,387.14,128.4,122.0,0.464,918360.9,918360.9,8441,0,0,0,L,1151911521,0,122.23,122.91,0002,38,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496502943,2058169.00
06/03/2017 11:30,2,8.436,ACTIVE,220.29,372.11,60.002,1496503803,"201051344000645","219011344069620",27.75,34.50,0,336.04,423.50,237.0,226.9,1.074,725321.2,725321.2,8352,0,0,0,L,1122011218,0,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496503804,2058170.00
06/03/2017 11:30,2,7.951,ACTIVE,214.41,354.07,59.981,1496503803,"274151322000085","219011344069620",25.35,40.80,0,330.63,391.34,204.1,195.0,0.782,941712.8,941712.8,8305,0,0,0,L,1151911521,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496503805,2058171.00
06/03/2017 11:30,2,8.492,ACTIVE,219.16,369.70,59.991,1496503803,"201051344000633","219011344069620",27.65,33.80,0,333.93,422.60,237.7,227.5,1.118,711794.2,711794.2,8383,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496503806,2058172.00
06/03/2017 11:30,2,8.453,ACTIVE,220.74,371.21,59.965,1496503803,"201051344000469","219011344069620",27.87,32.20,0,335.14,425.01,238.5,228.3,1.074,714945.2,714945.2,8362,0,0,0,L,1122011218,0,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496503807,2058173.00
06/03/2017 11:30,2,8.447,ACTIVE,217.80,366.40,59.991,1496503803,"201051344000646","219011344069620",28.03,34.00,0,330.93,421.10,239.8,229.5,1.109,710124.2,710124.2,8363,0,0,0,L,1122011218,0,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496503808,2058174.00
06/03/2017 11:30,2,8.125,ACTIVE,214.41,360.69,59.996,1496503803,"274151322000052","219011344069620",27.19,47.30,0,329.43,395.55,223.7,214.0,0.871,977709.5,977709.5,8314,0,0,0,L,1151911521,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496503809,2058175.00
06/03/2017 11:30,2,8.686,ACTIVE,219.16,370.30,59.991,1496503803,"201051344000585","219011344069620",27.49,35.40,0,333.33,419.60,241.9,231.5,1.109,721997.6,721997.6,8366,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496503810,2058176.00
06/03/2017 11:30,2,8.520,ACTIVE,217.35,366.40,59.986,1496503803,"201051344001230","219011344069620",28.23,33.30,0,328.82,421.40,243.3,232.9,1.118,714759.7,714759.7,8370,0,0,0,L,1122011218,0,124.49,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496503810,2058177.00
06/03/2017 11:30,2,8.605,ACTIVE,219.16,370.60,59.986,1496503803,"201051344000582","219011344069620",27.61,35.00,0,333.33,421.10,240.7,230.4,1.087,704395.1,704395.1,8356,0,0,0,L,1122011218,0,125.17,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496503811,2058178.00
06/03/2017 11:30,2,8.582,ACTIVE,217.80,367.90,59.986,1496503803,"201051344000955","219011344069620",27.87,35.00,0,331.23,421.10,242.3,232.0,1.136,723405.8,723405.8,8368,0,0,0,L,1122011218,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496503812,2058179.00
06/03/2017 11:30,2,5.318,ACTIVE,214.41,434.33,59.991,1496503803,"274151322000094","219011344069620",38.66,42.80,0,390.74,456.57,208.9,199.7,0.809,801467.7,801467.7,8538,0,0,0,L,1151911521,0,122.68,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496503813,2058180.00
06/03/2017 11:30,2,8.355,ALERT,220.74,370.90,59.996,1496503803,"201051344000579","219011344069620",28.29,33.30,0,307.48,425.31,239.3,229.1,1.105,732931.7,732931.7,8357,0,0,0,L,1122011218,0,125.17,125.17,0002,29,0,0,0,0,0,0,1,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496503815,2058181.00
06/03/2017 11:30,2,8.678,ACTIVE,217.58,368.20,59.981,1496503803,"201051344000890","219011344069620",27.51,33.30,0,331.53,422.00,241.8,231.4,1.096,717379.4,717379.4,8365,0,0,0,L,1122011218,0,124.72,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496503816,2058182.00
06/03/2017 11:30,2,8.479,ACTIVE,218.48,371.51,59.986,1496503803,"201051344000438","219011344069620",28.11,33.30,0,333.33,421.70,241.2,230.9,1.131,720106.8,720106.8,8360,0,0,0,L,1122011218,0,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496503817,2058183.00
06/03/2017 11:30,2,8.537,ACTIVE,217.80,358.88,59.981,1496503803,"201051344000417","219011344069620",17.93,32.40,0,333.93,395.55,155.1,147.8,0.725,663730.3,663730.3,8379,0,0,0,L,1122011218,0,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496503818,2058184.00
06/03/2017 11:30,2,8.014,ACTIVE,213.51,350.77,59.959,1496503803,"274151322000083","219011344069620",27.25,43.00,0,329.13,395.55,221.2,211.5,0.893,967796.6,967796.6,8320,0,0,0,L,1151911521,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496503818,2058185.00
06/03/2017 11:30,2,8.504,ACTIVE,215.09,383.53,59.986,1496503803,"274151322000076","219011344069620",27.97,46.00,0,330.63,399.46,240.9,230.6,0.941,1032144.4,1032144.4,8311,0,0,0,L,1151911521,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496503819,2058186.00
06/03/2017 11:30,2,8.484,ACTIVE,218.93,369.40,59.981,1496503803,"201051344000868","219011344069620",27.39,33.50,0,316.80,427.11,235.2,225.1,1.083,713402.4,713402.4,8367,0,0,0,L,1122011218,0,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496503820,2058187.00
06/03/2017 11:30,2,8.424,ACTIVE,213.96,373.01,59.986,1496503803,"274151322000095","219011344069620",27.99,43.80,0,329.43,399.46,238.7,228.5,0.910,1022131.2,1022131.2,8325,0,0,0,L,1151911521,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496503822,2058188.00
06/03/2017 11:30,2,8.504,ACTIVE,220.74,364.29,59.981,1496503803,"201051344000988","219011344069620",17.95,32.00,0,336.94,400.36,154.6,147.3,0.707,637538.3,637538.3,8377,0,0,0,L,1122011218,0,125.17,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496503823,2058189.00
06/03/2017 11:30,2,8.689,ACTIVE,218.93,367.60,59.991,1496503803,"201051344001025","219011344069620",27.55,36.30,0,333.33,420.80,242.4,232.1,1.074,719579.2,719579.2,8376,0,0,0,L,1122011218,0,124.94,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496503824,2058190.00
06/03/2017 11:30,2,8.406,ACTIVE,220.52,370.60,59.981,1496503803,"201051344000458","219011344069620",27.81,34.50,0,336.34,424.71,236.8,226.6,1.114,725394.3,725394.3,8350,0,0,0,L,1122011218,0,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496503824,2058191.00
06/03/2017 11:30,2,8.482,ACTIVE,221.19,375.71,59.975,1496503803,"201051344000853","219011344069620",27.75,33.50,0,337.84,425.01,238.3,228.0,1.114,726088.5,726088.5,8359,0,0,0,L,1122011218,0,125.85,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496503825,2058192.00
06/03/2017 11:30,2,8.625,ACTIVE,217.35,367.30,59.981,1496503803,"201051344000685","219011344069620",27.91,32.80,0,332.73,421.40,243.7,233.3,1.171,720118.1,720118.1,8373,0,0,0,L,1122011218,0,125.17,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496503826,2058193.00
06/03/2017 11:30,2,8.639,ACTIVE,218.93,369.70,59.981,1496503803,"201051344000917","219011344069620",27.63,35.20,0,331.53,419.90,241.8,231.5,1.136,716731.4,716731.4,8363,0,0,0,L,1122011218,0,125.17,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496503827,2058194.00
06/03/2017 11:30,2,8.633,ACTIVE,217.80,368.80,59.975,1496503803,"201051344001145","219011344069620",28.05,32.00,0,333.03,422.90,244.9,234.5,1.118,724701.8,724701.8,8354,0,0,0,L,1122011218,0,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496503828,2058195.00
06/03/2017 11:30,2,8.791,ACTIVE,219.39,369.10,60.007,1496503803,"201051344000651","219011344069620",27.37,35.60,0,334.24,419.90,243.6,233.2,1.100,713221.6,713221.6,8366,0,0,0,L,1122011218,0,125.62,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496503829,2058196.00
06/03/2017 11:30,2,8.125,ACTIVE,214.19,369.70,59.970,1496503803,"274151322000088","219011344069620",26.60,41.80,0,330.03,394.65,218.5,209.0,0.804,927920.5,927920.5,8317,0,0,0,L,1151911521,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496503830,2058197.00
06/03/2017 11:30,2,5.520,ACTIVE,215.32,416.29,59.986,1496503803,"274151322000068","219011344069620",37.73,43.00,0,387.44,461.08,210.8,201.6,0.813,801901.9,801901.9,8557,0,0,0,L,1151911521,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496503831,2058198.00
06/03/2017 11:30,2,8.740,ACTIVE,218.93,365.19,60.012,1496503803,"201051344001135","219011344069620",27.33,35.20,0,332.43,420.50,241.9,231.5,1.114,708667.8,708667.8,8357,0,0,0,L,1122011218,0,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496503832,2058199.00
06/03/2017 11:30,2,8.615,ACTIVE,218.48,369.70,59.986,1496503803,"201051344000594","219011344069620",27.79,35.20,0,332.13,421.40,242.3,232.0,1.096,727954.6,727954.6,8358,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496503833,2058200.00
06/03/2017 11:30,2,8.773,ACTIVE,219.16,367.30,59.981,1496503803,"201051344001203","219011344069620",27.63,35.20,0,334.54,420.80,245.3,234.9,1.140,717893.6,717893.6,8383,0,0,0,L,1122011218,0,125.85,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496503833,2058201.00
06/03/2017 11:30,2,8.084,ACTIVE,214.41,379.02,59.975,1496503803,"274151322000054","219011344069620",25.84,43.20,0,329.73,394.05,211.6,202.3,0.804,945433.6,945433.6,8302,0,0,0,L,1151911521,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496503835,2058202.00
06/03/2017 11:30,2,8.537,ALERT,219.39,369.40,59.970,1496503803,"201051344000867","219011344069620",27.39,34.80,0,295.16,418.39,236.7,226.5,1.092,712268.5,712268.5,8381,0,0,0,L,1122011218,0,124.72,124.72,0002,32,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496503836,2058203.00
06/03/2017 11:30,2,8.486,ACTIVE,218.93,365.19,60.012,1496503803,"201051344001093","219011344069620",27.99,35.20,0,333.03,420.20,240.4,230.1,1.092,716560.3,716560.3,8372,0,0,0,L,1122011218,0,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496503837,2058204.00
06/03/2017 11:30,2,8.256,ACTIVE,220.06,370.90,59.954,1496503803,"201051344000900","219011344069620",28.21,33.80,0,335.14,425.01,235.8,225.6,1.061,733671.5,733671.5,8360,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496503838,2058205.00
06/03/2017 11:30,2,8.203,ACTIVE,219.84,370.30,59.975,1496503803,"201051344000648","219011344069620",27.65,32.80,0,336.04,424.71,229.5,219.6,1.043,722544.5,722544.5,8354,0,0,0,L,1122011218,0,124.27,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496503839,2058206.00
06/03/2017 11:30,2,8.154,ACTIVE,220.06,369.10,59.933,1496503803,"201051344000569","219011344069620",27.63,34.30,0,335.44,424.11,228.1,218.2,1.039,736035.5,736035.5,8342,0,0,0,L,1122011218,0,124.49,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496503840,2058207.00
06/03/2017 11:30,2,8.014,ACTIVE,220.29,371.21,59.981,1496503803,"201051344000983","219011344069620",27.91,35.20,0,335.44,424.41,226.4,216.6,1.052,726495.0,726495.0,8361,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496503841,2058208.00
06/03/2017 11:30,2,8.033,ALERT,220.29,368.50,59.991,1496503803,"201051344001158","219011344069620",27.53,34.30,0,306.28,424.11,223.9,214.2,1.030,711759.1,711759.1,8364,0,0,0,L,1122011218,0,124.72,124.94,0002,33,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496503843,2058209.00
06/03/2017 11:30,2,7.809,ACTIVE,219.84,368.80,59.954,1496503803,"201051344000576","219011344069620",27.75,33.80,0,336.04,424.71,219.4,209.8,1.003,726385.3,726385.3,8360,0,0,0,L,1122011218,0,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496503844,2058210.00
06/03/2017 11:30,2,7.580,ACTIVE,214.19,352.57,59.959,1496503803,"274151322000087","219011344069620",26.86,55.50,0,330.03,395.25,206.2,197.1,0.751,918404.5,918404.5,8443,0,0,0,L,1151911521,0,123.14,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496503845,2058211.00
06/03/2017 11:45,2,3.982,ACTIVE,216.45,353.77,59.975,1496504704,"201051344000645","219011344069620",28.43,34.00,0,336.64,426.21,114.7,108.8,0.530,725359.2,725359.2,8353,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496504705,2058212.00
06/03/2017 11:45,2,3.744,ACTIVE,212.83,342.35,59.970,1496504704,"274151322000085","219011344069620",26.72,40.40,0,330.33,392.85,101.3,95.9,0.389,941746.0,941746.0,8306,0,0,0,L,1151911521,0,123.14,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496504706,2058213.00
06/03/2017 11:45,2,3.963,ACTIVE,216.00,354.37,59.981,1496504704,"201051344000633","219011344069620",28.63,34.50,0,335.44,425.61,114.9,109.0,0.557,711832.2,711832.2,8384,0,0,0,L,1122011218,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496504707,2058214.00
06/03/2017 11:45,2,3.986,ACTIVE,216.67,353.77,59.996,1496504704,"201051344000469","219011344069620",28.49,33.30,0,336.64,426.81,115.0,109.1,0.552,714983.2,714983.2,8363,0,0,0,L,1122011218,0,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496504708,2058215.00
06/03/2017 11:45,2,3.865,ACTIVE,212.83,354.97,59.970,1496504704,"274151322000052","219011344069620",28.11,44.80,0,329.13,397.05,110.0,104.2,0.433,977745.6,977745.6,8315,0,0,0,L,1151911521,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496504710,2058216.00
06/03/2017 11:45,2,4.096,ACTIVE,216.22,352.87,59.981,1496504704,"201051344000585","219011344069620",28.39,35.60,0,334.24,421.10,117.8,111.8,0.557,722036.2,722036.2,8367,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496504711,2058217.00
06/03/2017 11:45,2,4.043,ACTIVE,215.09,350.77,59.975,1496504704,"201051344001230","219011344069620",28.57,32.60,0,331.23,423.81,116.9,110.9,0.552,714798.3,714798.3,8371,0,0,0,L,1122011218,0,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496504712,2058218.00
06/03/2017 11:45,2,3.947,ACTIVE,216.45,353.47,59.975,1496504704,"201051344000582","219011344069620",28.77,35.60,0,333.33,422.60,115.1,109.1,0.539,704433.1,704433.1,8357,0,0,0,L,1122011218,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496504713,2058219.00
06/03/2017 11:45,2,3.959,ACTIVE,215.54,351.07,59.981,1496504704,"201051344000955","219011344069620",29.10,35.40,0,333.33,422.60,116.6,110.6,0.557,723444.3,723444.3,8369,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496504714,2058220.00
06/03/2017 11:45,2,2.557,ACTIVE,213.06,413.89,59.975,1496504704,"274151322000094","219011344069620",38.33,42.80,0,385.03,456.27,99.2,93.9,0.393,801500.7,801500.7,8539,0,0,0,L,1151911521,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496504715,2058221.00
06/03/2017 11:45,2,3.986,ACTIVE,216.45,354.07,59.981,1496504704,"201051344000579","219011344069620",28.78,34.30,0,337.54,426.81,116.3,110.3,0.544,732969.9,732969.9,8359,0,0,0,L,1122011218,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496504716,2058222.00
06/03/2017 11:45,2,4.021,ACTIVE,215.32,350.47,59.944,1496504704,"201051344000890","219011344069620",28.75,33.00,0,333.63,423.20,117.1,111.1,0.535,717417.8,717417.8,8366,0,0,0,L,1122011218,0,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496504716,2058223.00
06/03/2017 11:45,2,3.996,ACTIVE,216.00,352.57,59.986,1496504704,"201051344000438","219011344069620",28.90,33.80,0,334.54,422.30,116.9,110.9,0.557,720145.1,720145.1,8361,0,0,0,L,1122011218,0,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496504717,2058224.00
06/03/2017 11:45,2,4.012,ACTIVE,215.54,358.58,59.986,1496504704,"201051344000417","219011344069620",18.59,32.00,0,316.80,396.45,75.6,71.0,0.641,663754.8,663754.8,8380,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496504718,2058225.00
06/03/2017 11:45,2,3.809,ACTIVE,212.61,354.37,59.986,1496504704,"274151322000083","219011344069620",28.31,42.00,0,328.82,396.75,109.1,103.4,0.438,967832.1,967832.1,8321,0,0,0,L,1151911521,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496504719,2058226.00
06/03/2017 11:45,2,4.004,ACTIVE,213.51,344.15,59.959,1496504704,"274151322000076","219011344069620",29.18,43.80,0,330.63,405.47,118.3,112.3,0.460,1032182.9,1032182.9,8312,0,0,0,L,1151911521,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496504720,2058227.00
06/03/2017 11:45,2,4.068,ACTIVE,215.54,352.27,59.981,1496504704,"201051344000868","219011344069620",28.21,33.50,0,334.84,424.71,116.3,110.3,0.539,713439.7,713439.7,8368,0,0,0,L,1122011218,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496504721,2058228.00
06/03/2017 11:45,2,4.043,ACTIVE,212.61,349.26,59.965,1496504704,"274151322000095","219011344069620",28.71,42.00,0,328.22,400.66,117.5,111.4,0.446,1022169.1,1022169.1,8326,0,0,0,L,1151911521,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496504722,2058229.00
06/03/2017 11:45,2,4.076,ACTIVE,216.45,361.89,59.981,1496504704,"201051344000988","219011344069620",18.65,31.80,0,318.30,400.96,77.0,72.4,0.654,637562.6,637562.6,8378,0,0,0,L,1122011218,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496504723,2058230.00
06/03/2017 11:45,2,4.162,ACTIVE,216.00,352.57,59.981,1496504704,"201051344001025","219011344069620",28.51,36.50,0,334.54,422.00,120.2,114.0,0.548,719617.4,719617.4,8377,0,0,0,L,1122011218,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496504724,2058231.00
06/03/2017 11:45,2,4.068,ACTIVE,216.45,353.77,59.996,1496504704,"201051344000458","219011344069620",28.78,34.50,0,337.84,426.81,118.6,112.6,0.579,725431.6,725431.6,8351,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496504725,2058232.00
06/03/2017 11:45,2,4.109,ACTIVE,217.13,356.78,59.991,1496504704,"201051344000853","219011344069620",28.84,34.00,0,339.04,425.91,120.1,114.0,0.570,726126.0,726126.0,8360,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496504725,2058233.00
06/03/2017 11:45,2,4.121,ACTIVE,215.54,353.77,59.975,1496504704,"201051344000685","219011344069620",29.04,32.20,0,334.54,423.20,121.2,115.1,0.597,720156.3,720156.3,8374,0,0,0,L,1122011218,0,124.04,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496504726,2058234.00
06/03/2017 11:45,2,4.133,ACTIVE,216.00,353.47,59.975,1496504704,"201051344000917","219011344069620",29.00,35.40,0,333.03,421.40,121.5,115.3,0.570,716769.3,716769.3,8364,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496504727,2058235.00
06/03/2017 11:45,2,4.205,ACTIVE,215.54,353.17,59.949,1496504704,"201051344001145","219011344069620",28.92,32.00,0,333.93,423.50,123.2,117.0,0.570,724740.1,724740.1,8355,0,0,0,L,1122011218,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496504728,2058236.00
06/03/2017 11:45,2,4.256,ACTIVE,216.45,354.37,60.012,1496504704,"201051344000651","219011344069620",28.55,35.40,0,334.84,425.91,123.0,116.8,0.570,713259.5,713259.5,8367,0,0,0,L,1122011218,0,124.27,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496504729,2058237.00
06/03/2017 11:45,2,3.957,ACTIVE,212.83,352.87,59.975,1496504704,"274151322000088","219011344069620",27.97,41.00,0,330.03,395.85,112.2,106.4,0.429,927954.9,927954.9,8318,0,0,0,L,1151911521,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496504730,2058238.00
06/03/2017 11:45,2,2.721,ACTIVE,213.96,422.90,59.954,1496504704,"274151322000068","219011344069620",38.37,41.50,0,381.42,453.56,105.7,100.1,0.402,801934.5,801934.5,8558,0,0,0,L,1151911521,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496504731,2058239.00
06/03/2017 11:45,2,4.305,ACTIVE,216.00,352.57,59.975,1496504704,"201051344001135","219011344069620",28.43,36.00,0,334.24,421.70,124.0,117.7,0.579,708705.5,708705.5,8358,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496504732,2058240.00
06/03/2017 11:45,2,4.199,ACTIVE,215.54,354.37,60.012,1496504704,"201051344000594","219011344069620",28.86,36.00,0,333.33,422.60,122.8,116.6,0.575,727992.1,727992.1,8359,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496504733,2058241.00
06/03/2017 11:45,2,4.316,ACTIVE,216.45,353.77,59.981,1496504704,"201051344001203","219011344069620",28.61,35.00,0,335.14,425.01,125.0,118.8,0.592,717931.6,717931.6,8384,0,0,0,L,1122011218,0,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496504734,2058242.00
06/03/2017 11:45,2,4.020,ACTIVE,213.29,351.07,60.018,1496504704,"274151322000054","219011344069620",27.15,42.80,0,330.03,394.65,110.5,104.7,0.424,945466.7,945466.7,8303,0,0,0,L,1151911521,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496504734,2058243.00
06/03/2017 11:45,2,4.162,ACTIVE,216.00,353.17,59.986,1496504704,"201051344000867","219011344069620",28.69,35.60,0,335.14,424.11,121.0,114.8,0.552,712305.5,712305.5,8383,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496504735,2058244.00
06/03/2017 11:45,2,4.242,ACTIVE,216.22,353.77,60.007,1496504704,"201051344001093","219011344069620",28.63,35.20,0,333.03,422.30,122.9,116.7,0.561,716597.8,716597.8,8373,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496504736,2058245.00
06/03/2017 11:45,2,4.145,ACTIVE,216.45,354.07,59.975,1496504704,"201051344000900","219011344069620",28.80,32.40,0,335.14,427.11,120.8,114.7,0.561,733708.9,733708.9,8361,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496504737,2058246.00
06/03/2017 11:45,2,4.031,ACTIVE,216.45,354.07,59.970,1496504704,"201051344000648","219011344069620",29.02,32.40,0,336.04,427.41,118.4,112.4,0.557,722581.1,722581.1,8355,0,0,0,L,1122011218,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496504738,2058247.00
06/03/2017 11:45,2,4.125,ACTIVE,216.45,354.97,59.991,1496504704,"201051344000569","219011344069620",28.53,33.30,0,336.34,428.01,119.2,113.2,0.561,736072.4,736072.4,8343,0,0,0,L,1122011218,0,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496504739,2058248.00
06/03/2017 11:45,2,4.102,ACTIVE,216.67,355.28,59.986,1496504704,"201051344000983","219011344069620",28.80,34.30,0,336.94,427.11,119.7,113.6,0.570,726531.9,726531.9,8362,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496504740,2058249.00
06/03/2017 11:45,2,4.119,ACTIVE,216.67,353.77,59.991,1496504704,"201051344001158","219011344069620",28.35,34.30,0,336.94,425.01,118.2,112.2,0.548,711795.5,711795.5,8366,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496504741,2058250.00
06/03/2017 11:45,2,4.012,ACTIVE,216.67,355.58,59.975,1496504704,"201051344000576","219011344069620",29.00,32.80,0,336.64,427.71,117.8,111.8,0.552,726421.8,726421.8,8361,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496504742,2058251.00
06/03/2017 11:45,2,3.914,ACTIVE,213.29,354.97,59.981,1496504704,"274151322000087","219011344069620",27.95,54.00,0,329.13,396.45,110.8,105.0,0.415,918438.4,918438.4,8444,0,0,0,L,1151911521,0,122.91,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496504743,2058252.00
06/03/2017 11:45,2,4.158,ACTIVE,215.54,351.67,59.981,1496504704,"201051344000646","219011344069620",28.53,35.20,0,332.43,422.60,120.1,114.0,0.570,710163.6,710163.6,8364,0,0,0,L,1122011218,1,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496504744,2058253.00
