ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2017 12:00,2,8.307,ACTIVE,221.42,370.90,60.007,1496505603,"201051344000645","219011344069620",30.32,35.60,0,337.24,428.91,254.5,243.7,1.162,725400.5,725400.5,8354,0,0,0,L,1122011218,0,125.85,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496505604,2058254.00
06/03/2017 12:00,2,9.281,ACTIVE,215.32,359.18,60.012,1496505603,"274151322000085","219011344069620",25.31,44.00,0,330.33,402.16,237.9,227.7,0.906,941782.7,941782.7,8307,0,0,0,L,1151911521,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496505605,2058255.00
06/03/2017 12:00,2,8.291,ACTIVE,220.29,369.70,60.007,1496505603,"201051344000633","219011344069620",30.28,35.00,0,336.04,428.61,253.8,243.0,1.184,711873.5,711873.5,8385,0,0,0,L,1122011218,0,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496505606,2058256.00
06/03/2017 12:00,2,8.279,ACTIVE,222.10,369.40,60.012,1496505603,"201051344000469","219011344069620",30.36,34.30,0,336.64,429.22,254.4,243.7,1.176,715024.6,715024.6,8364,0,0,0,L,1122011218,0,125.40,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496505607,2058257.00
06/03/2017 12:00,2,8.271,ACTIVE,219.16,365.80,60.034,1496505603,"201051344000646","219011344069620",30.42,36.80,0,327.62,424.71,254.4,243.7,1.140,710204.5,710204.5,8365,0,0,0,L,1122011218,0,125.62,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496505608,2058258.00
06/03/2017 12:00,2,8.713,ACTIVE,215.54,375.71,60.002,1496505603,"274151322000052","219011344069620",28.84,48.00,0,329.73,407.87,254.0,243.2,1.003,977785.2,977785.2,8316,0,0,0,L,1151911521,0,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496505609,2058259.00
06/03/2017 12:00,2,8.430,ACTIVE,220.52,368.50,60.002,1496505603,"201051344000585","219011344069620",29.82,36.30,0,333.33,426.81,254.2,243.4,1.180,722078.7,722078.7,8368,0,0,0,L,1122011218,0,125.62,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496505610,2058260.00
06/03/2017 12:00,2,8.447,ACTIVE,218.71,367.60,59.986,1496505603,"201051344001230","219011344069620",29.74,35.00,0,331.23,424.41,254.1,243.3,1.162,714840.7,714840.7,8372,0,0,0,L,1122011218,0,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496505611,2058261.00
06/03/2017 12:00,2,8.742,ACTIVE,220.29,372.11,60.012,1496505603,"201051344000582","219011344069620",28.71,37.50,0,332.73,428.31,254.0,243.2,1.145,704475.2,704475.2,8358,0,0,0,L,1122011218,0,125.62,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496505612,2058262.00
06/03/2017 12:00,2,8.703,ACTIVE,218.93,371.21,60.002,1496505603,"201051344000955","219011344069620",28.59,37.30,0,328.22,422.90,252.0,241.3,1.153,723486.8,723486.8,8370,0,0,0,L,1122011218,0,124.94,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496505612,2058263.00
06/03/2017 12:00,2,5.691,ACTIVE,215.09,432.52,60.012,1496505603,"274151322000094","219011344069620",37.85,46.00,0,391.94,486.02,218.2,208.7,0.835,801537.3,801537.3,8540,0,0,0,L,1151911521,0,123.14,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496505613,2058264.00
06/03/2017 12:00,2,8.334,ACTIVE,221.19,374.21,59.986,1496505603,"201051344000579","219011344069620",27.83,35.40,0,336.04,428.61,234.6,224.5,1.078,733011.9,733011.9,8360,0,0,0,L,1122011218,0,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496505614,2058265.00
06/03/2017 12:00,2,8.488,ACTIVE,218.48,369.70,60.012,1496505603,"201051344000890","219011344069620",27.91,34.80,0,327.92,424.11,239.8,229.5,1.083,717460.4,717460.4,8367,0,0,0,L,1122011218,0,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496505615,2058266.00
06/03/2017 12:00,2,8.582,ACTIVE,219.39,368.80,60.002,1496505603,"201051344000438","219011344069620",27.63,35.20,0,330.33,423.81,240.1,229.9,1.140,720187.7,720187.7,8362,0,0,0,L,1122011218,0,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496505616,2058267.00
06/03/2017 12:00,2,8.414,ACTIVE,218.71,358.88,60.018,1496505603,"201051344000417","219011344069620",18.01,34.00,0,317.40,403.67,153.4,146.2,0.725,663782.6,663782.6,8381,0,0,0,L,1122011218,0,124.72,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496505617,2058268.00
06/03/2017 12:00,2,7.932,ACTIVE,214.41,367.30,60.002,1496505603,"274151322000083","219011344069620",27.12,46.00,0,327.92,401.86,217.8,208.3,0.871,967871.7,967871.7,8322,0,0,0,L,1151911521,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496505618,2058269.00
06/03/2017 12:00,2,8.328,ACTIVE,215.77,359.78,60.007,1496505603,"274151322000076","219011344069620",27.99,48.00,0,330.63,407.27,235.9,225.8,0.915,1032225.4,1032225.4,8313,0,0,0,L,1151911521,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496505619,2058270.00
06/03/2017 12:00,2,8.359,ACTIVE,219.16,369.10,60.002,1496505603,"201051344000868","219011344069620",27.49,35.40,0,332.43,428.31,232.7,222.7,1.061,713481.5,713481.5,8369,0,0,0,L,1122011218,0,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496505620,2058271.00
06/03/2017 12:00,2,8.277,ACTIVE,214.64,365.49,59.991,1496505603,"274151322000095","219011344069620",27.61,48.50,0,327.62,401.26,231.3,221.4,0.871,1022211.3,1022211.3,8327,0,0,0,L,1151911521,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496505621,2058272.00
06/03/2017 12:00,2,8.279,ACTIVE,221.19,364.89,60.007,1496505603,"201051344000988","219011344069620",18.01,33.30,0,318.61,408.78,151.1,143.9,0.698,637590.2,637590.2,8379,0,0,0,L,1122011218,0,125.17,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496505621,2058273.00
06/03/2017 12:00,2,8.412,ACTIVE,219.61,367.30,60.039,1496505603,"201051344001025","219011344069620",27.65,38.40,0,333.93,423.20,235.7,225.6,1.052,719660.4,719660.4,8378,0,0,0,L,1122011218,0,125.17,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496505622,2058274.00
06/03/2017 12:00,2,8.125,ACTIVE,220.74,369.70,59.991,1496505603,"201051344000458","219011344069620",27.37,36.30,0,337.24,429.22,225.2,215.4,1.052,725473.4,725473.4,8352,0,0,0,L,1122011218,0,125.40,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496505623,2058275.00
06/03/2017 12:00,2,8.004,ACTIVE,221.19,372.41,59.996,1496505603,"201051344000853","219011344069620",27.75,35.00,0,337.54,428.31,224.9,215.2,1.016,726168.0,726168.0,8361,0,0,0,L,1122011218,0,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496505624,2058276.00
06/03/2017 12:00,2,8.154,ACTIVE,218.03,366.10,60.002,1496505603,"201051344000685","219011344069620",27.69,34.00,0,329.13,423.20,228.5,218.6,1.083,720199.3,720199.3,8375,0,0,0,L,1122011218,0,125.17,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496505625,2058277.00
06/03/2017 12:00,2,8.059,ACTIVE,219.39,365.49,60.007,1496505603,"201051344000917","219011344069620",27.63,38.00,0,330.03,422.60,225.5,215.7,1.047,716812.1,716812.1,8365,0,0,0,L,1122011218,0,124.94,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496505626,2058278.00
06/03/2017 12:00,2,8.061,ACTIVE,218.26,367.90,60.002,1496505603,"201051344001145","219011344069620",27.65,33.80,0,329.73,423.81,225.7,215.9,1.030,724783.2,724783.2,8356,0,0,0,L,1122011218,0,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496505627,2058279.00
06/03/2017 12:00,2,7.992,ACTIVE,219.84,366.70,59.986,1496505603,"201051344000651","219011344069620",27.63,37.50,0,335.44,427.11,223.6,213.9,1.003,713302.5,713302.5,8368,0,0,0,L,1122011218,0,125.85,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496505628,2058280.00
06/03/2017 12:00,2,7.287,ACTIVE,214.64,354.37,59.986,1496505603,"274151322000088","219011344069620",26.80,43.80,0,328.52,405.47,197.7,188.8,0.756,927994.1,927994.1,8319,0,0,0,L,1151911521,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496505629,2058281.00
06/03/2017 12:00,2,4.898,ALERT,215.32,407.87,59.991,1496505603,"274151322000068","219011344069620",37.83,45.50,0,379.32,518.18,188.8,180.3,0.720,801971.3,801971.3,8559,0,0,0,L,1151911521,0,123.81,123.81,0001,37,0,0,0,0,0,0,231,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496505631,2058282.00
06/03/2017 12:00,2,7.574,ACTIVE,218.71,364.59,60.002,1496505603,"201051344001135","219011344069620",27.41,38.40,0,332.13,422.90,210.0,200.8,0.963,708748.5,708748.5,8359,0,0,0,L,1122011218,0,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496505631,2058283.00
06/03/2017 12:00,2,7.295,ACTIVE,217.80,362.79,59.991,1496505603,"201051344000594","219011344069620",27.55,37.80,0,329.73,424.41,203.4,194.4,0.932,728034.7,728034.7,8360,0,0,0,L,1122011218,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496505632,2058284.00
06/03/2017 12:00,2,7.564,ACTIVE,219.16,364.59,60.002,1496505603,"201051344001203","219011344069620",27.27,36.00,0,333.03,426.51,208.9,199.7,0.968,717975.0,717975.0,8385,0,0,0,L,1122011218,0,125.62,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496505633,2058285.00
06/03/2017 12:00,2,6.850,ACTIVE,214.87,361.89,60.002,1496505603,"274151322000054","219011344069620",26.10,46.00,0,329.73,405.17,180.8,172.6,0.676,945505.1,945505.1,8304,0,0,0,L,1151911521,0,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496505634,2058286.00
06/03/2017 12:00,2,7.266,ACTIVE,218.71,365.49,59.996,1496505603,"201051344000867","219011344069620",27.69,36.50,0,333.93,427.11,203.7,194.7,0.919,712347.8,712347.8,8384,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496505635,2058287.00
06/03/2017 12:00,2,7.561,ACTIVE,219.16,367.30,59.965,1496505603,"201051344001093","219011344069620",27.61,37.30,0,330.93,426.81,211.3,202.1,0.950,716640.9,716640.9,8374,0,0,0,L,1122011218,0,125.17,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496505636,2058288.00
06/03/2017 12:00,2,7.609,ACTIVE,219.84,368.50,59.991,1496505603,"201051344000900","219011344069620",27.85,34.80,0,335.14,428.61,214.7,205.3,0.968,733751.6,733751.6,8362,0,0,0,L,1122011218,0,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496505637,2058289.00
06/03/2017 12:00,2,7.541,ACTIVE,219.84,368.50,59.991,1496505603,"201051344000648","219011344069620",27.81,33.80,0,337.24,430.72,212.5,203.2,0.977,722623.0,722623.0,8356,0,0,0,L,1122011218,0,124.27,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496505638,2058290.00
06/03/2017 12:00,2,7.719,ACTIVE,220.29,368.80,60.002,1496505603,"201051344000569","219011344069620",27.95,35.40,0,336.04,430.12,218.5,208.9,1.008,736114.7,736114.7,8344,0,0,0,L,1122011218,0,124.49,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496505639,2058291.00
06/03/2017 12:00,2,7.764,ACTIVE,220.52,369.10,59.991,1496505603,"201051344000983","219011344069620",27.97,35.40,0,336.64,429.22,220.0,210.4,1.030,726574.4,726574.4,8363,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496505640,2058292.00
06/03/2017 12:00,2,7.922,ACTIVE,220.74,369.10,59.991,1496505603,"201051344001158","219011344069620",27.29,35.60,0,336.94,428.31,218.8,209.3,1.003,711837.7,711837.7,8367,0,0,0,L,1122011218,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496505641,2058293.00
06/03/2017 12:00,2,7.771,ACTIVE,220.52,368.80,59.981,1496505603,"201051344000576","219011344069620",27.85,34.50,0,336.94,428.91,219.2,209.6,1.003,726464.0,726464.0,8362,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496505641,2058294.00
06/03/2017 12:00,2,7.514,ACTIVE,214.87,370.90,59.986,1496505603,"274151322000087","219011344069620",26.70,58.80,0,329.13,402.16,203.0,194.0,0.769,918477.7,918477.7,8445,0,0,0,L,1151911521,0,123.81,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496505642,2058295.00
06/03/2017 12:15,2,4.439,ACTIVE,217.13,354.97,59.981,1496506503,"201051344000645","219011344069620",27.81,35.40,0,337.54,429.52,125.0,118.8,0.588,725441.4,725441.4,8355,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496506504,2058296.00
06/03/2017 12:15,2,4.215,ACTIVE,213.51,350.77,59.970,1496506503,"274151322000085","219011344069620",26.02,43.80,0,330.33,404.27,111.0,105.3,0.429,941819.1,941819.1,8308,0,0,0,L,1151911521,0,123.36,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496506505,2058297.00
06/03/2017 12:15,2,4.420,ACTIVE,216.45,355.58,59.975,1496506503,"201051344000633","219011344069620",27.97,36.30,0,336.34,428.31,125.2,118.9,0.601,711914.5,711914.5,8386,0,0,0,L,1122011218,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496506506,2058298.00
06/03/2017 12:15,2,4.342,ACTIVE,217.13,355.88,59.981,1496506503,"201051344000469","219011344069620",28.49,35.00,0,337.24,428.01,125.2,118.9,0.601,715065.7,715065.7,8365,0,0,0,L,1122011218,0,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496506507,2058299.00
06/03/2017 12:15,2,4.592,ACTIVE,215.77,354.97,60.002,1496506503,"201051344000646","219011344069620",28.03,37.30,0,331.83,423.50,130.4,123.9,0.614,710246.6,710246.6,8366,0,0,0,L,1122011218,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496506508,2058300.00
06/03/2017 12:15,2,4.279,ACTIVE,213.29,362.49,59.965,1496506503,"274151322000052","219011344069620",27.67,48.30,0,329.73,406.97,119.9,113.8,0.473,977824.6,977824.6,8317,0,0,0,L,1151911521,0,122.23,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496506509,2058301.00
06/03/2017 12:15,2,4.617,ACTIVE,216.90,355.28,59.970,1496506503,"201051344000585","219011344069620",28.33,38.00,0,334.54,425.31,132.5,125.9,0.623,722121.2,722121.2,8369,0,0,0,L,1122011218,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496506510,2058302.00
06/03/2017 12:15,2,4.564,ACTIVE,215.77,352.57,59.986,1496506503,"201051344001230","219011344069620",28.47,34.00,0,331.53,423.81,131.6,125.1,0.619,714883.1,714883.1,8373,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496506511,2058303.00
06/03/2017 12:15,2,4.521,ACTIVE,216.90,354.97,59.981,1496506503,"201051344000582","219011344069620",28.33,37.80,0,331.53,427.11,129.8,123.3,0.605,704517.1,704517.1,8359,0,0,0,L,1122011218,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496506512,2058304.00
06/03/2017 12:15,2,4.578,ACTIVE,215.77,352.87,59.954,1496506503,"201051344000955","219011344069620",28.35,38.00,0,332.73,423.20,131.5,125.0,0.619,723529.0,723529.0,8371,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496506513,2058305.00
06/03/2017 12:15,2,2.742,ACTIVE,213.51,425.31,59.975,1496506503,"274151322000094","219011344069620",38.80,45.30,0,385.93,456.87,108.1,102.4,0.411,801573.7,801573.7,8541,0,0,0,L,1151911521,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496506514,2058306.00
06/03/2017 12:15,2,4.422,ACTIVE,217.13,354.97,59.986,1496506503,"201051344000579","219011344069620",28.35,36.00,0,337.54,428.31,126.9,120.6,0.592,733053.2,733053.2,8361,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496506515,2058307.00
06/03/2017 12:15,2,4.627,ACTIVE,215.77,353.77,59.975,1496506503,"201051344000890","219011344069620",28.15,35.20,0,332.13,424.11,131.9,125.4,0.610,717502.5,717502.5,8368,0,0,0,L,1122011218,0,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496506516,2058308.00
06/03/2017 12:15,2,4.605,ACTIVE,216.45,354.97,59.975,1496506503,"201051344000438","219011344069620",28.23,35.80,0,331.83,423.20,131.6,125.1,0.628,720229.9,720229.9,8363,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496506517,2058309.00
06/03/2017 12:15,2,4.584,ACTIVE,216.22,349.56,59.965,1496506503,"201051344000417","219011344069620",18.27,35.40,0,334.54,401.56,84.8,80.0,0.402,663809.9,663809.9,8382,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496506517,2058310.00
06/03/2017 12:15,2,4.244,ACTIVE,213.06,355.28,59.965,1496506503,"274151322000083","219011344069620",27.79,44.50,0,328.82,401.86,119.4,113.3,0.477,967910.7,967910.7,8323,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496506518,2058311.00
06/03/2017 12:15,2,4.488,ACTIVE,214.19,347.16,59.965,1496506503,"274151322000076","219011344069620",28.29,47.00,0,330.93,406.37,128.7,122.3,0.513,1032267.1,1032267.1,8314,0,0,0,L,1151911521,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496506519,2058312.00
06/03/2017 12:15,2,4.418,ACTIVE,216.22,355.28,59.981,1496506503,"201051344000868","219011344069620",27.83,35.60,0,335.14,428.31,124.6,118.3,0.579,713521.9,713521.9,8370,0,0,0,L,1122011218,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496506520,2058313.00
06/03/2017 12:15,2,4.432,ACTIVE,213.51,347.76,59.949,1496506503,"274151322000095","219011344069620",28.31,46.40,0,327.92,401.26,126.8,120.5,0.473,1022252.5,1022252.5,8328,0,0,0,L,1151911521,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496506521,2058314.00
06/03/2017 12:15,2,4.430,ACTIVE,216.90,351.97,59.981,1496506503,"201051344000988","219011344069620",18.29,35.00,0,338.44,407.87,82.2,77.4,0.380,637616.9,637616.9,8380,0,0,0,L,1122011218,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496506522,2058315.00
06/03/2017 12:15,2,4.682,ACTIVE,216.67,354.07,59.986,1496506503,"201051344001025","219011344069620",27.89,39.00,0,332.73,422.60,132.3,125.7,0.601,719702.6,719702.6,8379,0,0,0,L,1122011218,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496506523,2058316.00
06/03/2017 12:15,2,4.328,ACTIVE,216.90,354.37,59.986,1496506503,"201051344000458","219011344069620",28.49,37.30,0,337.54,428.91,124.8,118.6,0.601,725513.9,725513.9,8353,0,0,0,L,1122011218,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496506524,2058317.00
06/03/2017 12:15,2,4.348,ACTIVE,217.35,355.58,59.975,1496506503,"201051344000853","219011344069620",28.47,35.40,0,338.74,428.01,125.3,119.0,0.597,726208.6,726208.6,8362,0,0,0,L,1122011218,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496506525,2058318.00
06/03/2017 12:15,2,4.549,ACTIVE,216.00,353.77,59.965,1496506503,"201051344000685","219011344069620",28.65,34.50,0,330.93,422.60,132.1,125.6,0.645,720241.5,720241.5,8376,0,0,0,L,1122011218,0,124.27,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496506526,2058319.00
06/03/2017 12:15,2,4.596,ACTIVE,216.67,354.37,59.981,1496506503,"201051344000917","219011344069620",28.21,38.60,0,331.53,422.60,131.3,124.8,0.623,716853.9,716853.9,8366,0,0,0,L,1122011218,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496506527,2058320.00
06/03/2017 12:15,2,4.607,ACTIVE,216.00,354.07,59.959,1496506503,"201051344001145","219011344069620",28.43,34.50,0,332.13,423.50,132.7,126.1,0.619,724825.4,724825.4,8357,0,0,0,L,1122011218,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496506528,2058321.00
06/03/2017 12:15,2,4.635,ACTIVE,216.90,354.37,59.970,1496506503,"201051344000651","219011344069620",27.95,38.00,0,336.04,426.51,131.3,124.8,0.605,713344.4,713344.4,8369,0,0,0,L,1122011218,0,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496506529,2058322.00
06/03/2017 12:15,2,4.168,ACTIVE,213.29,354.07,59.975,1496506503,"274151322000088","219011344069620",27.45,43.40,0,329.43,406.37,115.8,109.8,0.442,928032.0,928032.0,8320,0,0,0,L,1151911521,0,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496506530,2058323.00
06/03/2017 12:15,2,2.760,ACTIVE,214.41,414.79,59.975,1496506503,"274151322000068","219011344069620",38.84,44.80,0,385.33,458.07,108.8,103.1,0.411,802007.4,802007.4,8561,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496506530,2058324.00
06/03/2017 12:15,2,4.629,ACTIVE,216.22,352.87,59.981,1496506503,"201051344001135","219011344069620",27.97,39.00,0,333.03,422.30,131.1,124.6,0.610,708790.0,708790.0,8360,0,0,0,L,1122011218,0,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496506531,2058325.00
06/03/2017 12:15,2,4.391,ACTIVE,215.77,354.07,59.975,1496506503,"201051344000594","219011344069620",28.47,38.00,0,331.83,422.90,126.6,120.3,0.579,728075.4,728075.4,8361,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496506532,2058326.00
06/03/2017 12:15,2,4.646,ACTIVE,216.67,354.67,59.975,1496506503,"201051344001203","219011344069620",28.17,37.30,0,336.04,426.21,132.6,126.0,0.623,718016.9,718016.9,8386,0,0,0,L,1122011218,0,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496506533,2058327.00
06/03/2017 12:15,2,4.234,ACTIVE,213.29,353.17,59.975,1496506503,"274151322000054","219011344069620",26.44,45.80,0,329.43,402.77,113.3,107.5,0.433,945541.6,945541.6,8305,0,0,0,L,1151911521,0,122.91,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496506534,2058328.00
06/03/2017 12:15,2,4.416,ACTIVE,216.45,353.77,59.965,1496506503,"201051344000867","219011344069620",28.23,37.00,0,334.24,427.41,126.3,120.0,0.579,712388.0,712388.0,8385,0,0,0,L,1122011218,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496506535,2058329.00
06/03/2017 12:15,2,4.637,ACTIVE,216.67,354.97,59.975,1496506503,"201051344001093","219011344069620",28.01,37.30,0,333.63,424.71,131.5,125.0,0.605,716682.4,716682.4,8375,0,0,0,L,1122011218,0,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496506536,2058330.00
06/03/2017 12:15,2,4.383,ACTIVE,216.67,354.67,59.975,1496506503,"201051344000900","219011344069620",28.80,34.80,0,336.34,428.61,127.8,121.4,0.579,733792.2,733792.2,8363,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496506537,2058331.00
06/03/2017 12:15,2,4.375,ACTIVE,216.90,355.28,59.975,1496506503,"201051344000648","219011344069620",28.31,33.80,0,337.24,429.52,125.4,119.1,0.592,722662.9,722662.9,8357,0,0,0,L,1122011218,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496506538,2058332.00
06/03/2017 12:15,2,4.461,ACTIVE,216.90,355.88,59.996,1496506503,"201051344000569","219011344069620",28.13,36.00,0,336.64,428.61,127.1,120.8,0.601,736154.8,736154.8,8345,0,0,0,L,1122011218,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496506539,2058333.00
06/03/2017 12:15,2,4.439,ACTIVE,216.90,355.58,59.970,1496506503,"201051344000983","219011344069620",28.55,36.00,0,336.64,429.22,128.3,121.9,0.614,726614.6,726614.6,8364,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496506539,2058334.00
06/03/2017 12:15,2,4.531,ACTIVE,217.13,354.97,59.965,1496506503,"201051344001158","219011344069620",27.69,36.30,0,337.24,429.22,127.0,120.7,0.592,711877.6,711877.6,8368,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496506541,2058335.00
06/03/2017 12:15,2,4.445,ACTIVE,217.35,357.08,59.965,1496506503,"201051344000576","219011344069620",28.33,34.30,0,336.94,428.91,127.6,121.2,0.601,726503.7,726503.7,8363,0,0,0,L,1122011218,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496506541,2058336.00
06/03/2017 12:15,2,4.256,ACTIVE,213.51,347.76,59.954,1496506503,"274151322000087","219011344069620",27.57,57.70,0,329.73,401.86,118.9,112.9,0.433,918515.3,918515.3,8446,0,0,0,L,1151911521,0,122.91,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496506542,2058337.00
06/03/2017 12:30,2,3.553,ACTIVE,216.22,352.27,59.954,1496507403,"201051344000645","219011344069620",28.67,33.30,0,335.44,400.96,103.2,97.7,0.477,725467.5,725467.5,8356,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496507404,2058338.00
06/03/2017 12:30,2,3.418,ACTIVE,213.29,349.56,59.975,1496507403,"274151322000085","219011344069620",27.10,42.30,0,332.13,379.92,93.8,88.6,0.358,941842.4,941842.4,8309,0,0,0,L,1151911521,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496507405,2058339.00
06/03/2017 12:30,2,3.566,ACTIVE,215.77,353.47,59.981,1496507403,"201051344000633","219011344069620",28.82,34.50,0,335.44,402.16,104.2,98.6,0.495,711940.7,711940.7,8387,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496507406,2058340.00
06/03/2017 12:30,2,3.580,ACTIVE,216.45,352.57,59.981,1496507403,"201051344000469","219011344069620",28.82,33.30,0,334.54,402.77,104.5,98.9,0.504,715091.9,715091.9,8366,0,0,0,L,1122011218,0,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496507407,2058341.00
06/03/2017 12:30,2,3.771,ACTIVE,215.09,350.77,59.986,1496507403,"201051344000646","219011344069620",29.10,35.60,0,333.33,404.57,111.2,105.5,0.530,710274.2,710274.2,8367,0,0,0,L,1122011218,0,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496507408,2058342.00
06/03/2017 12:30,2,3.512,ACTIVE,213.06,353.47,59.986,1496507403,"274151322000052","219011344069620",28.33,45.80,0,332.43,383.83,100.7,95.2,0.389,977849.7,977849.7,8318,0,0,0,L,1151911521,0,122.01,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496507409,2058343.00
06/03/2017 12:30,2,3.947,ACTIVE,216.22,351.67,59.944,1496507403,"201051344000585","219011344069620",28.49,36.80,0,334.24,403.67,113.9,108.0,0.530,722149.3,722149.3,8370,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496507410,2058344.00
06/03/2017 12:30,2,3.797,ACTIVE,215.09,350.17,59.975,1496507403,"201051344001230","219011344069620",29.14,33.50,0,331.53,400.06,112.0,106.2,0.530,714910.9,714910.9,8374,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496507411,2058345.00
06/03/2017 12:30,2,3.760,ACTIVE,216.22,351.67,59.970,1496507403,"201051344000582","219011344069620",28.98,36.50,0,334.24,405.47,110.3,104.6,0.517,704544.5,704544.5,8360,0,0,0,L,1122011218,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496507412,2058346.00
06/03/2017 12:30,2,3.887,ACTIVE,215.32,351.37,59.938,1496507403,"201051344000955","219011344069620",28.51,36.00,0,332.73,400.96,112.2,106.4,0.548,723556.8,723556.8,8372,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496507413,2058347.00
06/03/2017 12:30,2,2.312,ACTIVE,213.29,413.59,59.981,1496507403,"274151322000094","219011344069620",38.66,44.50,0,390.14,446.35,90.3,85.2,0.345,801596.2,801596.2,8542,0,0,0,L,1151911521,0,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496507414,2058348.00
06/03/2017 12:30,2,3.555,ACTIVE,216.22,352.87,59.970,1496507403,"201051344000579","219011344069620",29.28,34.80,0,335.44,403.37,105.4,99.8,0.495,733079.7,733079.7,8362,0,0,0,L,1122011218,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496507415,2058349.00
06/03/2017 12:30,2,3.822,ACTIVE,215.32,350.47,59.975,1496507403,"201051344000890","219011344069620",28.98,34.00,0,333.93,403.67,112.3,106.4,0.513,717530.5,717530.5,8369,0,0,0,L,1122011218,0,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496507416,2058350.00
06/03/2017 12:30,2,3.830,ACTIVE,216.00,351.67,60.002,1496507403,"201051344000438","219011344069620",28.90,34.80,0,334.54,406.07,112.1,106.3,0.535,720257.8,720257.8,8364,0,0,0,L,1122011218,0,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496507417,2058351.00
06/03/2017 12:30,2,3.807,ACTIVE,215.54,358.58,59.981,1496507403,"201051344000417","219011344069620",18.77,32.60,0,318.91,390.74,72.3,67.9,0.623,663827.7,663827.7,8383,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496507418,2058352.00
06/03/2017 12:30,2,3.459,ACTIVE,212.61,346.86,59.975,1496507403,"274151322000083","219011344069620",28.51,41.80,0,332.43,383.23,99.8,94.4,0.402,967935.7,967935.7,8324,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496507419,2058353.00
06/03/2017 12:30,2,3.637,ACTIVE,213.51,343.55,59.970,1496507403,"274151322000076","219011344069620",29.32,45.30,0,332.73,385.63,107.9,102.2,0.420,1032294.1,1032294.1,8315,0,0,0,L,1151911521,0,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496507420,2058354.00
06/03/2017 12:30,2,3.615,ACTIVE,215.54,351.37,59.986,1496507403,"201051344000868","219011344069620",28.43,33.50,0,334.24,403.07,104.2,98.6,0.477,713548.0,713548.0,8371,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496507420,2058355.00
06/03/2017 12:30,2,3.643,ACTIVE,212.83,348.66,59.970,1496507403,"274151322000095","219011344069620",28.90,43.60,0,331.53,385.63,106.6,101.0,0.402,1022279.2,1022279.2,8329,0,0,0,L,1151911521,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496507421,2058356.00
06/03/2017 12:30,2,3.643,ACTIVE,216.22,359.48,59.986,1496507403,"201051344000988","219011344069620",18.59,32.20,0,320.11,397.05,68.6,64.3,0.588,637633.9,637633.9,8381,0,0,0,L,1122011218,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496507422,2058357.00
06/03/2017 12:30,2,3.891,ACTIVE,215.77,350.17,59.991,1496507403,"201051344001025","219011344069620",28.71,37.30,0,333.93,405.17,113.1,107.2,0.504,719730.6,719730.6,8380,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496507423,2058358.00
06/03/2017 12:30,2,3.549,ACTIVE,216.00,351.67,59.975,1496507403,"201051344000458","219011344069620",28.82,35.40,0,335.74,402.46,103.5,98.0,0.495,725539.8,725539.8,8354,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496507424,2058359.00
06/03/2017 12:30,2,3.586,ACTIVE,216.67,353.17,59.944,1496507403,"201051344000853","219011344069620",28.78,34.30,0,338.74,403.07,104.6,99.0,0.499,726234.7,726234.7,8363,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496507425,2058360.00
06/03/2017 12:30,2,3.834,ACTIVE,215.32,351.97,60.012,1496507403,"201051344000685","219011344069620",28.84,33.50,0,333.93,404.87,112.0,106.2,0.557,720269.3,720269.3,8377,0,0,0,L,1122011218,0,124.04,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496507426,2058361.00
06/03/2017 12:30,2,3.854,ACTIVE,216.00,352.57,59.975,1496507403,"201051344000917","219011344069620",28.61,36.30,0,333.33,404.57,111.7,105.8,0.530,716881.6,716881.6,8367,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496507427,2058362.00
06/03/2017 12:30,2,3.857,ACTIVE,215.54,351.67,59.975,1496507403,"201051344001145","219011344069620",28.82,33.00,0,334.54,405.17,112.6,106.7,0.521,724853.4,724853.4,8358,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496507428,2058363.00
06/03/2017 12:30,2,3.822,ACTIVE,216.22,352.87,59.981,1496507403,"201051344000651","219011344069620",29.00,36.80,0,334.84,404.27,112.3,106.5,0.517,713372.1,713372.1,8370,0,0,0,L,1122011218,0,124.27,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496507429,2058364.00
06/03/2017 12:30,2,3.434,ACTIVE,212.83,352.87,59.986,1496507403,"274151322000088","219011344069620",28.03,41.80,0,331.83,382.33,97.4,92.1,0.367,928056.2,928056.2,8321,0,0,0,L,1151911521,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496507430,2058365.00
06/03/2017 12:30,2,2.363,ACTIVE,213.51,421.10,59.986,1496507403,"274151322000068","219011344069620",38.57,43.60,0,385.93,450.56,92.0,86.9,0.349,802030.1,802030.1,8562,0,0,0,L,1151911521,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496507431,2058366.00
06/03/2017 12:30,2,3.875,ACTIVE,215.77,350.77,59.986,1496507403,"201051344001135","219011344069620",28.71,37.80,0,334.24,404.87,112.6,106.8,0.521,708817.7,708817.7,8361,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496507431,2058367.00
06/03/2017 12:30,2,3.639,ACTIVE,215.09,351.37,60.012,1496507403,"201051344000594","219011344069620",28.75,36.00,0,333.33,403.67,106.0,100.4,0.495,728101.7,728101.7,8362,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496507432,2058368.00
06/03/2017 12:30,2,3.943,ACTIVE,216.22,351.07,59.986,1496507403,"201051344001203","219011344069620",28.51,35.80,0,335.14,405.77,113.8,108.0,0.535,718044.8,718044.8,8387,0,0,0,L,1122011218,0,124.27,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496507433,2058369.00
06/03/2017 12:30,2,3.457,ACTIVE,212.83,342.95,59.986,1496507403,"274151322000054","219011344069620",27.53,43.60,0,331.83,382.03,96.3,91.0,0.367,945565.2,945565.2,8306,0,0,0,L,1151911521,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496507434,2058370.00
06/03/2017 12:30,2,3.650,ACTIVE,215.77,351.37,60.012,1496507403,"201051344000867","219011344069620",28.63,35.60,0,334.54,402.16,105.9,100.3,0.491,712414.1,712414.1,8386,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496507435,2058371.00
06/03/2017 12:30,2,3.881,ACTIVE,216.22,351.97,59.986,1496507403,"201051344001093","219011344069620",28.61,35.40,0,334.24,404.57,112.4,106.6,0.517,716709.9,716709.9,8376,0,0,0,L,1122011218,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496507436,2058372.00
06/03/2017 12:30,2,3.615,ACTIVE,216.22,352.27,59.991,1496507403,"201051344000900","219011344069620",29.06,33.50,0,334.84,403.67,106.5,100.8,0.495,733818.5,733818.5,8364,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496507437,2058373.00
06/03/2017 12:30,2,3.576,ACTIVE,216.22,352.87,59.996,1496507403,"201051344000648","219011344069620",28.75,32.40,0,336.64,403.07,104.1,98.6,0.491,722688.5,722688.5,8358,0,0,0,L,1122011218,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496507438,2058374.00
06/03/2017 12:30,2,3.650,ACTIVE,216.00,351.97,59.986,1496507403,"201051344000569","219011344069620",28.59,34.50,0,335.14,402.77,105.7,100.1,0.491,736180.7,736180.7,8346,0,0,0,L,1122011218,0,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496507439,2058375.00
06/03/2017 12:30,2,3.592,ACTIVE,216.22,352.27,59.981,1496507403,"201051344000983","219011344069620",29.26,35.00,0,335.14,402.46,106.4,100.8,0.508,726640.7,726640.7,8365,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496507440,2058376.00
06/03/2017 12:30,2,3.617,ACTIVE,216.22,351.97,59.991,1496507403,"201051344001158","219011344069620",28.84,34.30,0,334.84,401.26,105.7,100.1,0.499,711903.5,711903.5,8369,0,0,0,L,1122011218,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496507440,2058377.00
06/03/2017 12:30,2,3.551,ACTIVE,216.45,353.47,59.965,1496507403,"201051344000576","219011344069620",29.12,32.60,0,336.94,402.46,104.8,99.2,0.499,726529.3,726529.3,8364,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496507441,2058378.00
06/03/2017 12:30,2,3.482,ACTIVE,213.06,352.27,59.986,1496507403,"274151322000087","219011344069620",28.03,56.00,0,332.13,381.73,98.8,93.5,0.362,918539.3,918539.3,8447,0,0,0,L,1151911521,0,122.46,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496507442,2058379.00
06/03/2017 12:45,2,5.373,ACTIVE,217.58,356.48,59.959,1496508304,"201051344000645","219011344069620",28.80,32.60,0,335.44,404.87,156.7,149.3,0.720,725492.7,725492.7,8357,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496508305,2058380.00
06/03/2017 12:45,2,4.875,ACTIVE,213.96,360.69,59.949,1496508304,"274151322000085","219011344069620",27.17,41.50,0,328.82,382.03,134.1,127.5,0.513,941865.0,941865.0,8310,0,0,0,L,1151911521,0,123.59,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496508306,2058381.00
06/03/2017 12:45,2,5.547,ACTIVE,217.13,359.48,59.965,1496508304,"201051344000633","219011344069620",28.67,34.00,0,334.54,405.47,161.2,153.6,0.765,711966.1,711966.1,8388,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496508306,2058382.00
06/03/2017 12:45,2,5.764,ACTIVE,218.26,358.88,59.965,1496508304,"201051344000469","219011344069620",28.57,32.40,0,334.54,405.47,166.8,159.0,0.800,715117.3,715117.3,8367,0,0,0,L,1122011218,0,123.59,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496508307,2058383.00
06/03/2017 12:45,2,5.586,ACTIVE,216.45,357.68,59.954,1496508304,"201051344000646","219011344069620",28.90,34.50,0,332.43,406.67,163.4,155.8,0.782,710300.7,710300.7,8368,0,0,0,L,1122011218,0,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496508308,2058384.00
06/03/2017 12:45,2,4.965,ACTIVE,213.51,352.27,59.959,1496508304,"274151322000052","219011344069620",28.31,45.00,0,332.73,383.53,142.3,135.4,0.552,977873.8,977873.8,8319,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496508309,2058385.00
06/03/2017 12:45,2,5.777,ACTIVE,217.58,359.78,59.975,1496508304,"201051344000585","219011344069620",28.45,35.60,0,333.93,405.77,166.3,158.6,0.782,722176.5,722176.5,8371,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496508310,2058386.00
06/03/2017 12:45,2,5.424,ACTIVE,216.00,357.08,59.970,1496508304,"201051344001230","219011344069620",29.10,31.80,0,332.13,401.26,159.8,152.3,0.747,714937.6,714937.6,8375,0,0,0,L,1122011218,0,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496508311,2058387.00
06/03/2017 12:45,2,5.145,ACTIVE,217.35,358.88,59.933,1496508304,"201051344000582","219011344069620",28.67,35.60,0,333.93,406.97,149.2,142.1,0.694,704570.9,704570.9,8361,0,0,0,L,1122011218,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496508312,2058388.00
06/03/2017 12:45,2,4.934,ACTIVE,216.00,354.97,59.965,1496508304,"201051344000955","219011344069620",28.75,35.40,0,333.33,400.96,143.6,136.7,0.681,723583.5,723583.5,8373,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496508313,2058389.00
06/03/2017 12:45,2,2.996,ACTIVE,213.29,412.38,59.949,1496508304,"274151322000094","219011344069620",38.63,43.60,0,391.64,449.05,116.6,110.6,0.451,801618.0,801618.0,8543,0,0,0,L,1151911521,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496508314,2058390.00
06/03/2017 12:45,2,4.656,ACTIVE,217.13,356.78,59.970,1496508304,"201051344000579","219011344069620",29.12,34.30,0,335.14,404.57,137.3,130.6,0.645,733105.4,733105.4,8363,0,0,0,L,1122011218,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496508315,2058391.00
06/03/2017 12:45,2,4.895,ACTIVE,215.77,354.37,59.954,1496508304,"201051344000890","219011344069620",28.43,32.60,0,333.03,402.46,140.9,134.1,0.650,717557.3,717557.3,8370,0,0,0,L,1122011218,0,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496508315,2058392.00
06/03/2017 12:45,2,4.797,ACTIVE,216.45,356.18,59.975,1496508304,"201051344000438","219011344069620",28.86,33.50,0,334.24,406.67,140.2,133.4,0.658,720284.5,720284.5,8365,0,0,0,L,1122011218,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496508316,2058393.00
06/03/2017 12:45,2,4.797,ACTIVE,216.00,350.47,59.954,1496508304,"201051344000417","219011344069620",18.73,32.00,0,317.40,389.84,90.9,85.8,0.429,663844.8,663844.8,8384,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496508317,2058394.00
06/03/2017 12:45,2,4.375,ACTIVE,212.83,350.17,59.975,1496508304,"274151322000083","219011344069620",28.35,41.00,0,332.43,384.13,125.6,119.3,0.499,967959.7,967959.7,8325,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496508318,2058395.00
