ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2017 12:45,2,4.588,ACTIVE,213.96,346.26,59.970,1496508304,"274151322000076","219011344069620",29.28,44.30,0,332.13,386.23,136.1,129.4,0.530,1032320.1,1032320.1,8316,0,0,0,L,1151911521,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496508319,2058396.00
06/03/2017 12:45,2,5.035,ACTIVE,216.22,355.88,59.949,1496508304,"201051344000868","219011344069620",28.47,33.50,0,333.63,404.57,145.2,138.3,0.667,713573.5,713573.5,8372,0,0,0,L,1122011218,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496508320,2058397.00
06/03/2017 12:45,2,4.715,ACTIVE,213.06,360.08,59.965,1496508304,"274151322000095","219011344069620",29.02,43.40,0,332.43,386.23,138.5,131.8,0.526,1022304.9,1022304.9,8330,0,0,0,L,1151911521,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496508321,2058398.00
06/03/2017 12:45,2,5.096,ACTIVE,217.35,353.47,59.959,1496508304,"201051344000988","219011344069620",18.53,32.40,0,319.81,393.15,95.6,90.4,0.451,637650.5,637650.5,8382,0,0,0,L,1122011218,0,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496508322,2058399.00
06/03/2017 12:45,2,5.410,ACTIVE,216.90,356.18,59.965,1496508304,"201051344001025","219011344069620",28.69,35.80,0,333.93,407.27,157.2,149.8,0.725,719757.7,719757.7,8381,0,0,0,L,1122011218,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496508323,2058400.00
06/03/2017 12:45,2,5.219,ACTIVE,217.58,357.08,59.928,1496508304,"201051344000458","219011344069620",28.57,34.50,0,335.14,405.17,151.1,143.9,0.725,725565.3,725565.3,8355,0,0,0,L,1122011218,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496508324,2058401.00
06/03/2017 12:45,2,5.189,ACTIVE,218.03,359.48,59.954,1496508304,"201051344000853","219011344069620",29.08,33.30,0,337.54,404.27,152.8,145.6,0.734,726260.3,726260.3,8364,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496508325,2058402.00
06/03/2017 12:45,2,5.705,ACTIVE,216.45,358.58,59.949,1496508304,"201051344000685","219011344069620",28.94,32.00,0,333.33,405.47,167.3,159.5,0.818,720296.1,720296.1,8378,0,0,0,L,1122011218,0,124.49,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496508325,2058403.00
06/03/2017 12:45,2,5.746,ACTIVE,217.35,360.08,59.965,1496508304,"201051344000917","219011344069620",28.55,36.50,0,333.33,406.37,166.2,158.5,0.782,716908.3,716908.3,8368,0,0,0,L,1122011218,0,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496508326,2058404.00
06/03/2017 12:45,2,5.791,ACTIVE,216.45,358.28,59.954,1496508304,"201051344001145","219011344069620",28.77,32.20,0,333.93,406.07,168.8,161.0,0.778,724880.4,724880.4,8359,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496508327,2058405.00
06/03/2017 12:45,2,5.766,ACTIVE,217.58,358.88,59.944,1496508304,"201051344000651","219011344069620",28.53,35.40,0,334.24,406.07,166.6,158.9,0.773,713399.1,713399.1,8371,0,0,0,L,1122011218,0,124.72,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496508328,2058406.00
06/03/2017 12:45,2,5.049,ACTIVE,213.06,364.89,59.944,1496508304,"274151322000088","219011344069620",27.91,41.80,0,332.73,383.83,142.7,135.8,0.539,928079.8,928079.8,8322,0,0,0,L,1151911521,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496508330,2058407.00
06/03/2017 12:45,2,3.344,ACTIVE,214.19,425.61,59.965,1496508304,"274151322000068","219011344069620",38.43,42.50,0,394.95,459.57,130.9,124.4,0.513,802052.2,802052.2,8563,0,0,0,L,1151911521,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496508330,2058408.00
06/03/2017 12:45,2,5.176,ACTIVE,216.67,357.08,59.949,1496508304,"201051344001135","219011344069620",28.57,37.00,0,333.63,406.07,149.7,142.5,0.698,708844.7,708844.7,8362,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496508331,2058409.00
06/03/2017 12:45,2,4.789,ACTIVE,215.54,354.67,59.938,1496508304,"201051344000594","219011344069620",28.77,35.40,0,332.43,401.26,139.4,132.7,0.645,728127.6,728127.6,8363,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496508332,2058410.00
06/03/2017 12:45,2,4.967,ACTIVE,216.90,355.88,59.954,1496508304,"201051344001203","219011344069620",28.63,35.20,0,334.54,407.57,143.9,137.0,0.676,718072.0,718072.0,8388,0,0,0,L,1122011218,0,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496508333,2058411.00
06/03/2017 12:45,2,4.365,ACTIVE,213.06,346.86,59.949,1496508304,"274151322000054","219011344069620",27.57,43.60,0,332.73,383.83,121.9,115.7,0.468,945588.5,945588.5,8307,0,0,0,L,1151911521,0,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496508334,2058412.00
06/03/2017 12:45,2,4.529,ACTIVE,216.00,353.17,59.959,1496508304,"201051344000867","219011344069620",28.57,34.80,0,334.24,404.27,130.9,124.5,0.605,712440.0,712440.0,8387,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496508335,2058413.00
06/03/2017 12:45,2,4.680,ACTIVE,216.67,355.88,59.991,1496508304,"201051344001093","219011344069620",28.73,34.50,0,333.93,406.67,136.2,129.6,0.628,716736.7,716736.7,8377,0,0,0,L,1122011218,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496508336,2058414.00
06/03/2017 12:45,2,4.486,ACTIVE,216.45,355.28,59.959,1496508304,"201051344000900","219011344069620",28.86,32.60,0,334.24,405.77,131.2,124.7,0.610,733844.5,733844.5,8365,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496508337,2058415.00
06/03/2017 12:45,2,4.428,ACTIVE,216.45,353.17,59.965,1496508304,"201051344000648","219011344069620",28.51,31.80,0,335.14,405.17,128.0,121.6,0.605,722713.9,722713.9,8359,0,0,0,L,1122011218,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496508338,2058416.00
06/03/2017 12:45,2,4.498,ACTIVE,216.67,354.67,59.954,1496508304,"201051344000569","219011344069620",28.51,33.50,0,334.54,405.47,129.8,123.4,0.614,736206.5,736206.5,8347,0,0,0,L,1122011218,0,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496508339,2058417.00
06/03/2017 12:45,2,4.430,ACTIVE,216.90,354.67,59.991,1496508304,"201051344000983","219011344069620",28.98,34.00,0,334.54,404.87,130.0,123.6,0.619,726666.6,726666.6,8366,0,0,0,L,1122011218,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496508340,2058418.00
06/03/2017 12:45,2,4.447,ACTIVE,216.90,354.97,59.970,1496508304,"201051344001158","219011344069620",28.53,34.00,0,334.24,404.87,128.5,122.1,0.601,711929.1,711929.1,8370,0,0,0,L,1122011218,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496508341,2058419.00
06/03/2017 12:45,2,4.359,ACTIVE,216.90,354.97,59.959,1496508304,"201051344000576","219011344069620",28.69,32.60,0,335.74,405.17,126.6,120.3,0.601,726554.8,726554.8,8365,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496508342,2058420.00
06/03/2017 12:45,2,4.180,ACTIVE,213.06,355.58,59.944,1496508304,"274151322000087","219011344069620",28.07,55.50,0,331.53,382.93,118.9,112.8,0.438,918563.0,918563.0,8448,0,0,0,L,1151911521,0,122.91,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496508343,2058421.00
06/03/2017 13:00,2,8.947,ACTIVE,221.19,373.91,59.991,1496509203,"201051344000645","219011344069620",27.41,34.50,0,336.64,428.31,248.4,237.8,1.140,725529.2,725529.2,8358,0,0,0,L,1122011218,0,125.62,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496509205,2058422.00
06/03/2017 13:00,2,8.396,ACTIVE,215.09,373.91,59.986,1496509203,"274151322000085","219011344069620",25.70,44.00,0,330.63,402.77,218.3,208.8,0.826,941897.6,941897.6,8311,0,0,0,L,1151911521,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496509205,2058423.00
06/03/2017 13:00,2,8.744,ACTIVE,220.06,372.11,59.996,1496509203,"201051344000633","219011344069620",27.97,35.40,0,335.74,427.71,247.6,237.1,1.158,712002.8,712002.8,8389,0,0,0,L,1122011218,0,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496509206,2058424.00
06/03/2017 13:00,2,8.711,ACTIVE,221.64,374.51,60.012,1496509203,"201051344000469","219011344069620",27.81,35.00,0,336.34,429.52,245.2,234.8,1.162,715154.0,715154.0,8368,0,0,0,L,1122011218,0,125.17,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496509207,2058425.00
06/03/2017 13:00,2,9.033,ACTIVE,219.16,371.81,59.996,1496509203,"201051344000646","219011344069620",27.71,35.80,0,324.92,427.71,253.3,242.6,1.167,710338.6,710338.6,8369,0,0,0,L,1122011218,0,125.62,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496509208,2058426.00
06/03/2017 13:00,2,8.482,ACTIVE,215.32,359.48,59.986,1496509203,"274151322000052","219011344069620",27.43,47.80,0,329.13,402.16,235.4,225.3,0.919,977908.9,977908.9,8320,0,0,0,L,1151911521,0,123.14,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496509209,2058427.00
06/03/2017 13:00,2,8.881,ACTIVE,220.29,370.30,59.986,1496509203,"201051344000585","219011344069620",27.31,36.30,0,332.13,421.70,245.6,235.1,1.136,722214.9,722214.9,8372,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496509210,2058428.00
06/03/2017 13:00,2,8.547,ALERT,218.03,369.40,59.991,1496509203,"201051344001230","219011344069620",28.11,33.00,0,305.08,424.41,243.3,232.9,1.140,714975.4,714975.4,8376,0,0,0,L,1122011218,0,124.94,123.59,0002,30,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496509212,2058429.00
06/03/2017 13:00,2,8.615,ACTIVE,220.06,368.80,59.981,1496509203,"201051344000582","219011344069620",27.55,37.50,0,330.63,423.81,240.5,230.2,1.096,704608.7,704608.7,8362,0,0,0,L,1122011218,0,125.62,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496509213,2058430.00
06/03/2017 13:00,2,8.648,ACTIVE,218.71,367.30,59.986,1496509203,"201051344000955","219011344069620",27.75,37.30,0,332.43,423.20,243.0,232.6,1.136,723621.7,723621.7,8374,0,0,0,L,1122011218,0,124.72,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496509213,2058431.00
06/03/2017 13:00,2,5.463,ACTIVE,215.09,423.50,59.996,1496509203,"274151322000094","219011344069620",37.89,45.30,0,391.04,480.31,209.1,199.8,0.800,801650.2,801650.2,8544,0,0,0,L,1151911521,0,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496509214,2058432.00
06/03/2017 13:00,2,8.371,ACTIVE,221.19,371.81,59.996,1496509203,"201051344000579","219011344069620",27.99,36.00,0,335.44,429.22,237.3,227.1,1.118,733142.8,733142.8,8364,0,0,0,L,1122011218,0,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496509215,2058433.00
06/03/2017 13:00,2,8.771,ACTIVE,218.48,367.00,59.991,1496509203,"201051344000890","219011344069620",27.45,34.50,0,323.41,458.67,243.8,233.4,1.105,717595.7,717595.7,8371,0,0,0,L,1122011218,0,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496509216,2058434.00
06/03/2017 13:00,2,8.535,ACTIVE,219.39,371.51,59.996,1496509203,"201051344000438","219011344069620",28.19,35.20,0,333.03,424.11,243.5,233.1,1.127,720322.9,720322.9,8366,0,0,0,L,1122011218,0,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496509217,2058435.00
06/03/2017 13:00,2,8.373,ALERT,218.71,360.69,60.018,1496509203,"201051344000417","219011344069620",17.99,33.80,0,305.08,403.67,152.6,145.3,0.712,663869.5,663869.5,8385,0,0,0,L,1122011218,0,124.94,124.04,0002,31,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496509219,2058436.00
06/03/2017 13:00,2,7.607,ACTIVE,214.41,353.17,59.996,1496509203,"274151322000083","219011344069620",27.23,45.00,0,328.22,401.26,209.5,200.3,0.835,967994.9,967994.9,8326,0,0,0,L,1151911521,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496509220,2058437.00
06/03/2017 13:00,2,7.627,ACTIVE,215.32,380.82,59.991,1496509203,"274151322000076","219011344069620",28.01,48.80,0,330.03,406.07,216.3,206.8,0.844,1032358.0,1032358.0,8317,0,0,0,L,1151911521,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496509221,2058438.00
06/03/2017 13:00,2,6.842,ACTIVE,218.26,363.69,59.996,1496509203,"201051344000868","219011344069620",27.61,34.50,0,332.13,426.81,191.4,182.8,0.862,713610.5,713610.5,8373,0,0,0,L,1122011218,0,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496509222,2058439.00
06/03/2017 13:00,2,7.299,ACTIVE,213.96,374.21,59.986,1496509203,"274151322000095","219011344069620",27.75,45.80,0,327.32,405.77,204.7,195.7,0.778,1022342.6,1022342.6,8331,0,0,0,L,1151911521,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496509222,2058440.00
06/03/2017 13:00,2,6.764,ACTIVE,219.39,358.88,59.991,1496509203,"201051344000988","219011344069620",18.07,33.80,0,318.30,409.38,123.9,117.6,0.579,637674.8,637674.8,8383,0,0,0,L,1122011218,0,124.49,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496509223,2058441.00
06/03/2017 13:00,2,6.984,ACTIVE,218.48,363.09,59.986,1496509203,"201051344001025","219011344069620",27.67,37.50,0,331.83,422.60,195.7,187.0,0.879,719796.5,719796.5,8382,0,0,0,L,1122011218,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496509224,2058442.00
06/03/2017 13:00,2,6.971,ACTIVE,219.61,363.09,59.996,1496509203,"201051344000458","219011344069620",28.01,36.80,0,337.54,429.22,197.8,189.0,0.937,725602.3,725602.3,8356,0,0,0,L,1122011218,0,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496509225,2058443.00
06/03/2017 13:00,2,7.324,ACTIVE,220.06,368.50,59.991,1496509203,"201051344000853","219011344069620",27.83,35.60,0,338.14,428.61,206.5,197.4,0.972,726297.5,726297.5,8365,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496509226,2058444.00
06/03/2017 13:00,2,7.324,ACTIVE,217.58,363.09,60.007,1496509203,"201051344000685","219011344069620",27.89,34.00,0,331.83,422.90,206.7,197.6,1.003,720334.7,720334.7,8379,0,0,0,L,1122011218,0,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496509227,2058445.00
06/03/2017 13:00,2,7.545,ACTIVE,218.71,364.59,59.986,1496509203,"201051344000917","219011344069620",28.11,37.50,0,330.93,423.50,214.8,205.4,1.008,716946.8,716946.8,8369,0,0,0,L,1122011218,0,124.94,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496509228,2058446.00
06/03/2017 13:00,2,7.793,ALERT,217.80,363.69,60.002,1496509203,"201051344001145","219011344069620",28.15,34.00,0,305.08,423.50,222.2,212.5,0.986,724918.9,724918.9,8360,0,0,0,L,1122011218,0,124.49,123.59,0002,32,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496509230,2058447.00
06/03/2017 13:00,2,7.797,ACTIVE,219.61,366.40,60.023,1496509203,"201051344000651","219011344069620",28.05,37.30,0,327.62,435.83,221.3,211.6,0.999,713437.8,713437.8,8372,0,0,0,L,1122011218,0,125.85,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496509231,2058448.00
06/03/2017 13:00,2,7.164,ACTIVE,214.41,361.59,59.986,1496509203,"274151322000088","219011344069620",27.06,43.60,0,329.73,402.77,196.1,187.4,0.742,928114.3,928114.3,8323,0,0,0,L,1151911521,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496509232,2058449.00
06/03/2017 13:00,2,4.857,ACTIVE,215.54,409.38,59.991,1496509203,"274151322000068","219011344069620",37.45,45.80,0,389.24,484.82,184.5,176.2,0.716,802084.9,802084.9,8564,0,0,0,L,1151911521,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496509232,2058450.00
06/03/2017 13:00,2,7.379,ACTIVE,218.71,366.10,60.007,1496509203,"201051344001135","219011344069620",27.89,38.00,0,326.72,465.28,208.3,199.2,0.963,708883.4,708883.4,8363,0,0,0,L,1122011218,0,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496509233,2058451.00
06/03/2017 13:00,2,7.135,ACTIVE,217.80,364.59,59.996,1496509203,"201051344000594","219011344069620",27.93,37.80,0,330.93,423.81,201.7,192.7,0.924,728165.3,728165.3,8364,0,0,0,L,1122011218,0,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496509234,2058452.00
06/03/2017 13:00,2,7.314,ACTIVE,218.93,361.89,60.002,1496509203,"201051344001203","219011344069620",27.71,35.80,0,332.73,427.41,205.1,196.0,0.950,718110.9,718110.9,8389,0,0,0,L,1122011218,0,125.62,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496509235,2058453.00
06/03/2017 13:00,2,6.721,ACTIVE,214.41,365.80,60.002,1496509203,"274151322000054","219011344069620",26.30,46.60,0,328.52,402.46,178.9,170.8,0.672,945622.5,945622.5,8308,0,0,0,L,1151911521,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496509236,2058454.00
06/03/2017 13:00,2,6.801,ACTIVE,218.48,362.79,60.007,1496509203,"201051344000867","219011344069620",27.65,36.00,0,334.24,426.21,190.4,181.9,0.866,712477.3,712477.3,8388,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496509237,2058455.00
06/03/2017 13:00,2,6.928,ACTIVE,218.71,362.79,60.007,1496509203,"201051344001093","219011344069620",27.91,35.80,0,331.23,422.90,195.8,187.1,0.884,716775.2,716775.2,8378,0,0,0,L,1122011218,0,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496509238,2058456.00
06/03/2017 13:00,2,6.652,ACTIVE,218.71,363.69,59.996,1496509203,"201051344000900","219011344069620",27.91,34.30,0,335.14,429.22,188.0,179.5,0.857,733882.1,733882.1,8366,0,0,0,L,1122011218,0,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496509239,2058457.00
06/03/2017 13:00,2,6.574,ACTIVE,218.71,361.89,59.991,1496509203,"201051344000648","219011344069620",27.75,34.00,0,336.04,429.82,184.7,176.3,0.857,722750.9,722750.9,8360,0,0,0,L,1122011218,0,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496509240,2058458.00
06/03/2017 13:00,2,6.779,ACTIVE,218.93,363.39,60.007,1496509203,"201051344000569","219011344069620",27.97,35.40,0,336.04,428.91,192.2,183.6,0.902,736243.8,736243.8,8348,0,0,0,L,1122011218,0,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496509241,2058459.00
06/03/2017 13:00,2,7.076,ACTIVE,219.61,365.49,59.991,1496509203,"201051344000983","219011344069620",27.75,36.00,0,335.44,429.22,198.9,190.1,0.937,726704.0,726704.0,8367,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496509242,2058460.00
06/03/2017 13:00,2,7.506,ACTIVE,220.29,367.90,60.002,1496509203,"201051344001158","219011344069620",27.43,35.60,0,336.94,428.61,208.5,199.4,0.972,711966.4,711966.4,8371,0,0,0,L,1122011218,0,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496509243,2058461.00
06/03/2017 13:00,2,7.734,ACTIVE,220.52,371.81,59.991,1496509203,"201051344000576","219011344069620",28.23,33.80,0,337.24,429.82,221.3,211.7,1.047,726591.9,726591.9,8366,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496509244,2058462.00
06/03/2017 13:00,2,7.338,ACTIVE,214.64,352.87,59.991,1496509203,"274151322000087","219011344069620",26.90,58.80,0,328.52,401.26,199.9,191.0,0.756,918597.7,918597.7,8449,0,0,0,L,1151911521,0,123.36,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496509245,2058463.00
06/03/2017 13:15,2,6.201,ACTIVE,218.71,363.09,60.012,1496510103,"201051344000645","219011344069620",28.03,35.40,0,336.94,428.01,176.0,167.9,0.800,725568.5,725568.5,8359,0,0,0,L,1122011218,0,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496510104,2058464.00
06/03/2017 13:15,2,5.967,ACTIVE,214.19,353.47,59.981,1496510103,"274151322000085","219011344069620",25.88,44.00,0,329.73,394.05,156.4,149.0,0.605,941932.3,941932.3,8312,0,0,0,L,1151911521,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496510105,2058465.00
06/03/2017 13:15,2,6.109,ACTIVE,218.03,362.19,59.986,1496510103,"201051344000633","219011344069620",28.31,36.00,0,334.84,427.11,175.2,167.2,0.849,712042.2,712042.2,8390,0,0,0,L,1122011218,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496510106,2058466.00
06/03/2017 13:15,2,6.453,ACTIVE,219.39,363.69,59.970,1496510103,"201051344000469","219011344069620",27.91,35.60,0,336.34,428.01,182.6,174.3,0.884,715193.4,715193.4,8369,0,0,0,L,1122011218,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496510106,2058467.00
06/03/2017 13:15,2,6.473,ACTIVE,217.13,361.29,59.991,1496510103,"201051344000646","219011344069620",28.19,37.50,0,332.13,424.11,184.8,176.4,0.875,710379.1,710379.1,8370,0,0,0,L,1122011218,0,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496510108,2058468.00
06/03/2017 13:15,2,6.133,ACTIVE,213.96,347.76,59.996,1496510103,"274151322000052","219011344069620",27.35,47.00,0,329.73,398.26,169.7,161.9,0.658,977946.5,977946.5,8321,0,0,0,L,1151911521,0,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496510109,2058469.00
06/03/2017 13:15,2,7.150,ACTIVE,218.93,363.99,59.996,1496510103,"201051344000585","219011344069620",28.09,37.80,0,334.84,421.70,203.4,194.4,0.950,722255.8,722255.8,8373,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496510110,2058470.00
06/03/2017 13:15,2,6.967,ACTIVE,217.13,360.99,59.991,1496510103,"201051344001230","219011344069620",28.51,34.50,0,331.83,422.90,201.1,192.2,0.928,715016.1,715016.1,8378,0,0,0,L,1122011218,0,124.49,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496510111,2058471.00
06/03/2017 13:15,2,6.746,ACTIVE,218.48,364.89,59.986,1496510103,"201051344000582","219011344069620",28.03,38.60,0,333.63,424.11,191.4,182.8,0.879,704649.0,704649.0,8363,0,0,0,L,1122011218,0,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496510112,2058472.00
06/03/2017 13:15,2,6.473,ACTIVE,217.13,360.69,59.986,1496510103,"201051344000955","219011344069620",28.25,37.30,0,331.83,422.60,185.0,176.6,0.871,723662.3,723662.3,8375,0,0,0,L,1122011218,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496510113,2058473.00
06/03/2017 13:15,2,3.939,ACTIVE,213.96,428.31,59.991,1496510103,"274151322000094","219011344069620",38.41,46.00,0,383.53,455.67,153.1,145.9,0.592,801684.6,801684.6,8545,0,0,0,L,1151911521,0,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496510113,2058474.00
06/03/2017 13:15,2,6.395,ACTIVE,219.39,362.79,59.986,1496510103,"201051344000579","219011344069620",28.39,37.30,0,336.94,428.01,183.8,175.5,0.844,733182.6,733182.6,8365,0,0,0,L,1122011218,0,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496510114,2058475.00
06/03/2017 13:15,2,6.613,ACTIVE,217.13,360.99,59.996,1496510103,"201051344000890","219011344069620",27.79,34.80,0,333.63,423.50,186.2,177.7,0.853,717636.3,717636.3,8372,0,0,0,L,1122011218,0,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496510115,2058476.00
06/03/2017 13:15,2,6.553,ACTIVE,218.03,362.19,60.002,1496510103,"201051344000438","219011344069620",28.57,36.00,0,334.24,422.60,189.8,181.2,0.888,720363.6,720363.6,8367,0,0,0,L,1122011218,0,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496510116,2058477.00
06/03/2017 13:15,2,6.771,ACTIVE,217.80,355.58,60.002,1496510103,"201051344000417","219011344069620",18.39,35.00,0,318.00,397.66,126.1,119.8,0.601,663895.5,663895.5,8387,0,0,0,L,1122011218,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496510117,2058478.00
06/03/2017 13:15,2,6.262,ACTIVE,213.74,347.76,59.986,1496510103,"274151322000083","219011344069620",27.99,45.00,0,329.13,397.96,177.5,169.4,0.712,968032.1,968032.1,8327,0,0,0,L,1151911521,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496510118,2058479.00
06/03/2017 13:15,2,7.053,ACTIVE,215.32,354.07,59.970,1496510103,"274151322000076","219011344069620",28.11,48.50,0,331.23,405.47,200.6,191.7,0.782,1032398.2,1032398.2,8318,0,0,0,L,1151911521,0,123.36,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496510119,2058480.00
06/03/2017 13:15,2,7.707,ACTIVE,218.93,367.90,60.002,1496510103,"201051344000868","219011344069620",27.71,35.40,0,334.54,422.90,216.4,206.9,0.977,713649.6,713649.6,8374,0,0,0,L,1122011218,0,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496510120,2058481.00
06/03/2017 13:15,2,7.773,ACTIVE,213.96,380.22,60.028,1496510103,"274151322000095","219011344069620",28.11,45.30,0,328.22,401.56,221.2,211.6,0.849,1022382.4,1022382.4,8332,0,0,0,L,1151911521,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496510121,2058482.00
06/03/2017 13:15,2,8.250,ACTIVE,221.19,364.59,60.002,1496510103,"201051344000988","219011344069620",18.21,35.00,0,319.51,402.46,152.2,145.0,0.698,637700.3,637700.3,8384,0,0,0,L,1122011218,0,125.17,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496510122,2058483.00
06/03/2017 13:15,2,8.828,ACTIVE,219.84,367.30,60.002,1496510103,"201051344001025","219011344069620",27.79,38.60,0,334.24,423.20,248.3,237.8,1.114,719837.3,719837.3,8383,0,0,0,L,1122011218,0,125.40,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496510123,2058484.00
06/03/2017 13:15,2,8.771,ACTIVE,221.64,370.60,60.028,1496510103,"201051344000458","219011344069620",28.25,37.80,0,336.64,428.31,251.0,240.4,1.176,725641.5,725641.5,8357,0,0,0,L,1122011218,0,125.62,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496510124,2058485.00
06/03/2017 13:15,2,8.906,ACTIVE,222.10,373.01,59.965,1496510103,"201051344000853","219011344069620",28.13,36.00,0,337.84,427.71,253.6,242.8,1.171,726336.9,726336.9,8366,0,0,0,L,1122011218,0,126.30,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496510125,2058486.00
06/03/2017 13:15,2,8.453,ACTIVE,218.71,367.60,59.986,1496510103,"201051344000685","219011344069620",29.74,34.50,0,333.63,422.60,254.4,243.7,1.189,720375.6,720375.6,8380,0,0,0,L,1122011218,0,125.85,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496510125,2058487.00
06/03/2017 13:15,2,8.611,ACTIVE,220.06,368.80,59.996,1496510103,"201051344000917","219011344069620",29.22,38.40,0,333.03,421.70,254.6,243.8,1.184,716987.3,716987.3,8370,0,0,0,L,1122011218,0,125.40,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496510126,2058488.00
06/03/2017 13:15,2,8.418,ACTIVE,218.71,366.70,59.991,1496510103,"201051344001145","219011344069620",29.84,35.00,0,333.33,424.11,254.5,243.7,1.171,724959.8,724959.8,8362,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496510127,2058489.00
06/03/2017 13:15,2,8.469,ACTIVE,220.52,370.00,60.018,1496510103,"201051344000651","219011344069620",29.68,38.60,0,335.14,426.81,254.8,244.0,1.136,713478.5,713478.5,8373,0,0,0,L,1122011218,0,126.30,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496510128,2058490.00
06/03/2017 13:15,2,8.508,ACTIVE,215.09,382.33,60.007,1496510103,"274151322000088","219011344069620",27.23,44.30,0,329.13,396.75,234.3,224.2,0.888,928150.6,928150.6,8324,0,0,0,L,1151911521,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496510129,2058491.00
06/03/2017 13:15,2,5.748,ACTIVE,216.00,434.93,59.996,1496510103,"274151322000068","219011344069620",38.98,46.20,0,385.03,458.97,227.3,217.5,0.875,802119.4,802119.4,8565,0,0,0,L,1151911521,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496510130,2058492.00
06/03/2017 13:15,2,8.455,ACTIVE,220.29,369.40,60.002,1496510103,"201051344001135","219011344069620",29.68,39.00,0,333.93,422.90,254.0,243.2,1.158,708923.9,708923.9,8364,0,0,0,L,1122011218,0,125.85,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496510131,2058493.00
06/03/2017 13:15,2,8.598,ACTIVE,219.39,370.30,60.028,1496510103,"201051344000594","219011344069620",29.00,38.40,0,332.43,422.90,252.4,241.7,1.131,728205.1,728205.1,8365,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496510132,2058494.00
06/03/2017 13:15,2,8.559,ACTIVE,220.52,370.60,59.991,1496510103,"201051344001203","219011344069620",29.36,37.50,0,335.44,424.11,254.4,243.6,1.171,718151.7,718151.7,8390,0,0,0,L,1122011218,0,126.53,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496510133,2058495.00
06/03/2017 13:15,2,8.479,ACTIVE,215.32,355.28,59.981,1496510103,"274151322000054","219011344069620",26.06,47.00,0,329.13,397.05,223.6,213.9,0.844,945657.9,945657.9,8309,0,0,0,L,1151911521,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496510133,2058496.00
06/03/2017 13:15,2,8.363,ACTIVE,220.52,370.00,60.007,1496510103,"201051344000867","219011344069620",30.12,37.80,0,334.24,425.01,254.7,243.9,1.145,712516.7,712516.7,8389,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496510134,2058497.00
06/03/2017 13:15,2,8.195,ACTIVE,220.52,369.40,60.002,1496510103,"201051344001093","219011344069620",30.75,37.50,0,333.93,424.11,254.9,244.1,1.158,716815.4,716815.4,8379,0,0,0,L,1122011218,0,126.07,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496510136,2058498.00
06/03/2017 13:15,2,8.129,ACTIVE,221.42,373.61,59.996,1496510103,"201051344000900","219011344069620",30.91,35.40,0,335.44,428.61,254.7,243.9,1.149,733922.0,733922.0,8367,0,0,0,L,1122011218,0,125.85,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496510136,2058499.00
06/03/2017 13:15,2,8.213,ACTIVE,221.19,368.80,60.012,1496510103,"201051344000648","219011344069620",30.63,35.20,0,336.34,429.22,254.7,243.9,1.167,722790.0,722790.0,8361,0,0,0,L,1122011218,0,125.17,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496510137,2058500.00
06/03/2017 13:15,2,8.209,ACTIVE,221.42,370.30,60.007,1496510103,"201051344000569","219011344069620",30.59,37.50,0,335.44,429.22,254.2,243.4,1.158,736283.2,736283.2,8349,0,0,0,L,1122011218,0,124.94,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496510138,2058501.00
06/03/2017 13:15,2,8.199,ACTIVE,222.10,373.01,60.007,1496510103,"201051344000983","219011344069620",30.61,37.50,0,336.34,429.52,254.1,243.4,1.180,726743.6,726743.6,8368,0,0,0,L,1122011218,0,125.85,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496510139,2058502.00
06/03/2017 13:15,2,8.244,ACTIVE,222.10,369.70,60.002,1496510103,"201051344001158","219011344069620",30.40,36.30,0,336.64,428.31,253.7,243.0,1.198,712005.6,712005.6,8372,0,0,0,L,1122011218,0,125.62,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496510140,2058503.00
06/03/2017 13:15,2,8.266,ACTIVE,221.64,373.31,59.996,1496510103,"201051344000576","219011344069620",30.45,35.60,0,336.04,428.91,254.8,244.1,1.176,726631.1,726631.1,8367,0,0,0,L,1122011218,0,125.62,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496510141,2058504.00
06/03/2017 13:15,2,9.311,ACTIVE,215.09,359.78,59.991,1496510103,"274151322000087","219011344069620",26.98,59.50,0,328.52,400.96,254.1,243.3,0.959,918634.2,918634.2,8450,0,0,0,L,1151911521,0,123.59,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496510142,2058505.00
06/03/2017 13:30,2,8.541,ACTIVE,221.42,370.30,59.986,1496511004,"201051344000645","219011344069620",29.40,39.80,0,337.24,428.61,253.8,243.1,1.123,725617.9,725617.9,8360,0,0,0,L,1122011218,0,125.62,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511005,2058506.00
06/03/2017 13:30,2,9.262,ACTIVE,214.87,382.63,59.970,1496511004,"274151322000085","219011344069620",24.61,47.80,0,329.13,399.76,230.6,220.7,0.875,941975.7,941975.7,8313,0,0,0,L,1151911521,0,123.81,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511006,2058507.00
06/03/2017 13:30,2,8.414,ACTIVE,220.06,370.30,59.981,1496511004,"201051344000633","219011344069620",29.74,39.50,0,334.24,428.31,253.8,243.0,1.193,712091.9,712091.9,8391,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511007,2058508.00
06/03/2017 13:30,2,8.502,ACTIVE,222.10,374.51,59.975,1496511004,"201051344000469","219011344069620",29.48,38.40,0,335.44,429.22,253.6,242.8,1.176,715243.0,715243.0,8370,0,0,0,L,1122011218,0,125.40,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511008,2058509.00
06/03/2017 13:30,2,8.373,ACTIVE,218.93,369.10,59.965,1496511004,"201051344000646","219011344069620",30.04,39.80,0,331.83,424.11,254.6,243.8,1.171,710430.0,710430.0,8371,0,0,0,L,1122011218,0,125.40,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511009,2058510.00
06/03/2017 13:30,2,9.127,ACTIVE,215.32,382.33,59.965,1496511004,"274151322000052","219011344069620",27.55,51.30,0,327.32,401.86,254.5,243.7,0.999,977994.2,977994.2,8322,0,0,0,L,1151911521,0,123.14,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511010,2058511.00
06/03/2017 13:30,2,8.416,ACTIVE,220.29,368.20,59.970,1496511004,"201051344000585","219011344069620",29.90,40.60,0,333.03,422.00,254.8,244.0,1.180,722307.0,722307.0,8374,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511010,2058512.00
06/03/2017 13:30,2,8.258,ACTIVE,218.26,366.40,59.970,1496511004,"201051344001230","219011344069620",30.42,36.80,0,332.13,425.01,254.1,243.3,1.171,715067.2,715067.2,8379,0,0,0,L,1122011218,0,125.17,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511011,2058513.00
06/03/2017 13:30,2,8.371,ACTIVE,220.29,370.00,59.970,1496511004,"201051344000582","219011344069620",30.02,41.00,0,332.13,428.01,254.6,243.8,1.176,704699.8,704699.8,8364,0,0,0,L,1122011218,0,125.85,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511012,2058514.00
06/03/2017 13:30,2,8.357,ACTIVE,218.71,363.09,60.012,1496511004,"201051344000955","219011344069620",30.14,40.80,0,331.23,424.11,254.1,243.4,1.145,723713.4,723713.4,8376,0,0,0,L,1122011218,0,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511013,2058515.00
06/03/2017 13:30,2,6.260,ACTIVE,215.09,436.73,59.965,1496511004,"274151322000094","219011344069620",37.89,48.30,0,381.12,461.98,240.1,229.8,0.919,801729.2,801729.2,8546,0,0,0,L,1151911521,0,122.91,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511014,2058516.00
06/03/2017 13:30,2,7.133,ACTIVE,220.29,366.10,59.996,1496511004,"201051344000579","219011344069620",29.06,39.80,0,323.41,443.34,209.8,200.6,0.955,733233.0,733233.0,8366,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511015,2058517.00
06/03/2017 13:30,2,7.068,ACTIVE,217.35,363.09,59.954,1496511004,"201051344000890","219011344069620",28.86,37.80,0,331.53,424.41,206.4,197.3,0.937,717687.5,717687.5,8373,0,0,0,L,1122011218,0,124.72,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511016,2058518.00
06/03/2017 13:30,2,6.967,ACTIVE,218.26,363.69,59.970,1496511004,"201051344000438","219011344069620",28.53,39.00,0,328.22,425.61,201.2,192.3,0.941,720414.9,720414.9,8368,0,0,0,L,1122011218,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511017,2058519.00
06/03/2017 13:30,2,7.400,ACTIVE,217.80,356.78,59.975,1496511004,"201051344000417","219011344069620",18.09,37.00,0,316.50,402.46,135.7,129.0,0.650,663929.0,663929.0,8388,0,0,0,L,1122011218,0,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511018,2058520.00
06/03/2017 13:30,2,7.398,ACTIVE,213.96,354.97,59.975,1496511004,"274151322000083","219011344069620",26.24,48.50,0,327.32,401.56,196.7,187.9,0.791,968079.7,968079.7,8328,0,0,0,L,1151911521,0,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511019,2058521.00
06/03/2017 13:30,2,7.941,ACTIVE,215.77,372.71,59.975,1496511004,"274151322000076","219011344069620",27.59,52.50,0,330.03,406.67,221.7,212.1,0.866,1032449.1,1032449.1,8319,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511019,2058522.00
06/03/2017 13:30,2,8.283,ACTIVE,219.16,367.60,59.981,1496511004,"201051344000868","219011344069620",27.08,38.80,0,333.93,427.71,227.2,217.4,1.008,713699.1,713699.1,8375,0,0,0,L,1122011218,0,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511020,2058523.00
06/03/2017 13:30,2,7.912,ACTIVE,214.41,370.60,60.007,1496511004,"274151322000095","219011344069620",27.47,49.00,0,327.02,401.86,219.8,210.2,0.857,1022432.9,1022432.9,8333,0,0,0,L,1151911521,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511021,2058524.00
06/03/2017 13:30,2,8.428,ACTIVE,221.19,365.19,59.975,1496511004,"201051344000988","219011344069620",17.87,38.00,0,317.70,408.18,152.6,145.4,0.712,637732.8,637732.8,8385,0,0,0,L,1122011218,0,125.40,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511022,2058525.00
06/03/2017 13:30,2,8.744,ACTIVE,219.61,368.20,59.970,1496511004,"201051344001025","219011344069620",27.33,41.00,0,330.63,422.90,242.1,231.7,1.074,719888.6,719888.6,8384,0,0,0,L,1122011218,0,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511023,2058526.00
06/03/2017 13:30,2,7.938,ACTIVE,220.74,368.80,59.970,1496511004,"201051344000458","219011344069620",27.67,40.20,0,337.54,429.82,222.4,212.8,1.043,725691.3,725691.3,8358,0,0,0,L,1122011218,0,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511024,2058527.00
06/03/2017 13:30,2,7.967,ACTIVE,220.97,370.00,59.970,1496511004,"201051344000853","219011344069620",27.25,39.30,0,337.84,428.61,219.8,210.2,1.025,726386.5,726386.5,8367,0,0,0,L,1122011218,0,125.85,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511025,2058528.00
06/03/2017 13:30,2,7.914,ACTIVE,217.58,366.10,59.981,1496511004,"201051344000685","219011344069620",27.83,37.00,0,331.53,423.50,222.9,213.3,1.074,720427.1,720427.1,8381,0,0,0,L,1122011218,0,125.40,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511026,2058529.00
06/03/2017 13:30,2,7.896,ACTIVE,218.93,366.10,59.986,1496511004,"201051344000917","219011344069620",27.29,40.60,0,331.83,422.90,218.3,208.8,0.994,717038.5,717038.5,8371,0,0,0,L,1122011218,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511027,2058530.00
06/03/2017 13:30,2,7.586,ACTIVE,217.58,365.19,59.975,1496511004,"201051344001145","219011344069620",28.05,37.00,0,331.83,423.81,215.5,206.0,0.986,725011.3,725011.3,8363,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511027,2058531.00
06/03/2017 13:30,2,7.385,ACTIVE,218.93,361.89,59.970,1496511004,"201051344000651","219011344069620",27.14,40.60,0,333.03,426.81,202.9,194.0,0.932,713529.7,713529.7,8374,0,0,0,L,1122011218,0,125.62,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511028,2058532.00
06/03/2017 13:30,2,6.393,ACTIVE,213.96,357.98,59.975,1496511004,"274151322000088","219011344069620",26.68,47.80,0,327.02,402.46,172.6,164.6,0.667,928196.9,928196.9,8325,0,0,0,L,1151911521,0,123.59,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511029,2058533.00
06/03/2017 13:30,2,4.021,ACTIVE,214.87,417.79,59.986,1496511004,"274151322000068","219011344069620",38.03,48.50,0,376.01,464.08,154.2,146.9,0.597,802164.0,802164.0,8566,0,0,0,L,1151911521,0,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511030,2058534.00
06/03/2017 13:30,2,6.209,ACTIVE,217.58,358.58,59.975,1496511004,"201051344001135","219011344069620",27.33,42.50,0,332.43,423.50,171.8,163.9,0.791,708974.9,708974.9,8365,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511031,2058535.00
06/03/2017 13:30,2,6.271,ACTIVE,216.90,362.49,59.938,1496511004,"201051344000594","219011344069620",27.61,40.00,0,330.93,424.41,175.4,167.4,0.813,728255.4,728255.4,8366,0,0,0,L,1122011218,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511032,2058536.00
06/03/2017 13:30,2,6.270,ACTIVE,217.80,359.48,59.970,1496511004,"201051344001203","219011344069620",27.31,40.00,0,333.33,425.61,173.5,165.5,0.822,718202.9,718202.9,8391,0,0,0,L,1122011218,0,125.17,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511033,2058537.00
