ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2017 13:30,2,5.646,ACTIVE,213.96,363.39,59.965,1496511004,"274151322000054","219011344069620",25.27,50.00,0,327.62,402.46,144.5,137.5,0.557,945702.5,945702.5,8310,0,0,0,L,1151911521,0,123.14,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511034,2058538.00
06/03/2017 13:30,2,6.789,ACTIVE,218.48,362.19,59.965,1496511004,"201051344000867","219011344069620",27.10,40.60,0,333.33,427.41,186.3,177.9,0.849,712566.2,712566.2,8390,0,0,0,L,1122011218,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511035,2058539.00
06/03/2017 13:30,2,6.855,ACTIVE,218.26,363.39,59.991,1496511004,"201051344001093","219011344069620",27.35,39.50,0,333.03,426.81,189.8,181.2,0.866,716866.2,716866.2,8380,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511036,2058540.00
06/03/2017 13:30,2,6.689,ACTIVE,218.93,363.99,60.002,1496511004,"201051344000900","219011344069620",27.51,38.60,0,335.74,428.91,186.5,178.1,0.849,733972.0,733972.0,8368,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511037,2058541.00
06/03/2017 13:30,2,6.809,ACTIVE,219.16,363.39,59.944,1496511004,"201051344000648","219011344069620",27.45,37.80,0,336.94,430.42,189.5,181.0,0.888,722839.1,722839.1,8362,0,0,0,L,1122011218,0,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511038,2058542.00
06/03/2017 13:30,2,7.512,ACTIVE,219.61,366.10,59.986,1496511004,"201051344000569","219011344069620",27.00,39.50,0,336.94,430.12,205.7,196.6,0.972,736332.5,736332.5,8350,0,0,0,L,1122011218,0,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511039,2058543.00
06/03/2017 13:30,2,8.182,ACTIVE,220.52,368.50,59.959,1496511004,"201051344000983","219011344069620",26.94,40.80,0,336.94,429.82,223.2,213.5,1.052,726793.1,726793.1,8369,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511040,2058544.00
06/03/2017 13:30,2,8.371,ACTIVE,221.19,370.90,59.959,1496511004,"201051344001158","219011344069620",27.35,40.40,0,336.64,428.61,232.0,222.0,1.074,712054.8,712054.8,8373,0,0,0,L,1122011218,0,125.17,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511041,2058545.00
06/03/2017 13:30,2,9.033,ACTIVE,221.42,375.71,59.975,1496511004,"201051344000576","219011344069620",27.27,38.60,0,336.34,430.12,249.6,239.0,1.145,726680.2,726680.2,8368,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511042,2058546.00
06/03/2017 13:30,2,7.797,ACTIVE,214.87,367.90,59.965,1496511004,"274151322000087","219011344069620",26.74,62.50,0,325.82,401.86,211.1,201.8,0.787,918680.3,918680.3,8451,0,0,0,L,1151911521,0,123.36,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511042,2058547.00
06/03/2017 13:45,2,8.334,ACTIVE,220.29,368.80,59.959,1496511904,"201051344000645","219011344069620",27.12,40.80,0,336.94,428.31,229.0,219.1,1.034,725668.0,725668.0,8361,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511905,2058548.00
06/03/2017 13:45,2,7.873,ACTIVE,214.64,372.41,59.991,1496511904,"274151322000085","219011344069620",24.59,50.20,0,329.43,397.05,195.9,187.2,0.747,942018.8,942018.8,8314,0,0,0,L,1151911521,0,123.81,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511906,2058549.00
06/03/2017 13:45,2,7.746,ACTIVE,218.71,365.49,59.949,1496511904,"201051344000633","219011344069620",27.31,41.50,0,333.93,427.41,214.2,204.8,1.016,712142.3,712142.3,8392,0,0,0,L,1122011218,0,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511907,2058550.00
06/03/2017 13:45,2,7.096,ACTIVE,219.61,365.80,59.975,1496511904,"201051344000469","219011344069620",27.15,40.40,0,336.04,428.31,194.9,186.2,0.910,715293.2,715293.2,8371,0,0,0,L,1122011218,0,124.04,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511907,2058551.00
06/03/2017 13:45,2,7.049,ACTIVE,217.35,361.29,59.965,1496511904,"201051344000646","219011344069620",27.15,41.00,0,332.13,424.11,193.6,184.9,0.906,710481.6,710481.6,8372,0,0,0,L,1122011218,0,124.72,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511908,2058552.00
06/03/2017 13:45,2,6.484,ACTIVE,213.96,352.57,59.965,1496511904,"274151322000052","219011344069620",26.80,53.80,0,328.52,402.16,176.0,168.0,0.694,978042.0,978042.0,8323,0,0,0,L,1151911521,0,122.46,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511909,2058553.00
06/03/2017 13:45,2,6.715,ACTIVE,218.26,361.29,59.949,1496511904,"201051344000585","219011344069620",27.04,42.80,0,334.24,422.00,183.8,175.5,0.853,722359.1,722359.1,8375,0,0,0,L,1122011218,0,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511910,2058554.00
06/03/2017 13:45,2,6.572,ACTIVE,216.45,359.48,59.965,1496511904,"201051344001230","219011344069620",27.63,38.00,0,332.13,424.71,184.0,175.6,0.857,715119.2,715119.2,8380,0,0,0,L,1122011218,0,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511911,2058555.00
06/03/2017 13:45,2,6.709,ACTIVE,218.26,360.69,59.965,1496511904,"201051344000582","219011344069620",27.57,43.20,0,333.93,424.11,187.4,178.9,0.866,704751.3,704751.3,8365,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511912,2058556.00
06/03/2017 13:45,2,6.625,ACTIVE,216.90,359.18,59.965,1496511904,"201051344000955","219011344069620",27.55,42.00,0,333.33,424.11,184.6,176.3,0.866,723765.2,723765.2,8377,0,0,0,L,1122011218,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511913,2058557.00
06/03/2017 13:45,2,3.939,ACTIVE,213.74,414.49,59.965,1496511904,"274151322000094","219011344069620",37.69,50.40,0,366.40,451.76,149.8,142.7,0.575,801773.7,801773.7,8547,0,0,0,L,1151911521,0,122.68,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511914,2058558.00
06/03/2017 13:45,2,4.121,ACTIVE,216.22,353.77,59.975,1496511904,"201051344000579","219011344069620",27.67,40.60,0,337.54,428.61,115.5,109.6,0.539,733284.2,733284.2,8367,0,0,0,L,1122011218,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511915,2058559.00
06/03/2017 13:45,2,4.041,ACTIVE,214.87,351.07,59.970,1496511904,"201051344000890","219011344069620",27.41,38.60,0,333.33,425.01,112.2,106.4,0.517,717739.3,717739.3,8374,0,0,0,L,1122011218,0,123.36,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511916,2058560.00
06/03/2017 13:45,2,3.844,ACTIVE,215.32,351.37,59.965,1496511904,"201051344000438","219011344069620",27.39,41.00,0,333.03,424.71,106.6,100.9,0.495,720466.7,720466.7,8369,0,0,0,L,1122011218,0,123.36,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511917,2058561.00
06/03/2017 13:45,2,3.656,ACTIVE,214.87,356.18,59.975,1496511904,"201051344000417","219011344069620",17.87,38.60,0,317.70,399.46,66.2,61.9,0.575,663962.0,663962.0,8389,0,0,0,L,1122011218,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511918,2058562.00
06/03/2017 13:45,2,3.402,ACTIVE,212.16,353.47,59.959,1496511904,"274151322000083","219011344069620",27.02,51.30,0,328.82,399.46,93.1,87.9,0.371,968127.1,968127.1,8329,0,0,0,L,1151911521,0,122.01,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511919,2058563.00
06/03/2017 13:45,2,3.463,ACTIVE,213.06,344.76,59.965,1496511904,"274151322000076","219011344069620",27.69,54.80,0,330.03,402.77,97.1,91.8,0.384,1032500.2,1032500.2,8320,0,0,0,L,1151911521,0,122.23,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511919,2058564.00
06/03/2017 13:45,2,4.150,ACTIVE,215.09,351.67,59.965,1496511904,"201051344000868","219011344069620",27.39,40.40,0,334.24,427.41,115.2,109.3,0.544,713748.8,713748.8,8376,0,0,0,L,1122011218,0,122.46,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511920,2058565.00
06/03/2017 13:45,2,4.021,ACTIVE,212.38,355.88,59.959,1496511904,"274151322000095","219011344069620",26.48,52.80,0,327.62,401.86,108.0,102.4,0.411,1022483.8,1022483.8,8334,0,0,0,L,1151911521,0,122.46,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511921,2058566.00
06/03/2017 13:45,2,4.490,ACTIVE,216.67,351.67,59.965,1496511904,"201051344000988","219011344069620",17.91,38.80,0,317.70,403.67,81.5,76.7,0.380,637765.0,637765.0,8386,0,0,0,L,1122011218,0,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511922,2058567.00
06/03/2017 13:45,2,4.605,ACTIVE,216.22,353.47,59.970,1496511904,"201051344001025","219011344069620",27.43,42.80,0,333.63,423.20,127.9,121.6,0.579,719940.4,719940.4,8385,0,0,0,L,1122011218,0,123.36,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511923,2058568.00
06/03/2017 13:45,2,5.002,ACTIVE,216.45,354.37,59.959,1496511904,"201051344000458","219011344069620",24.91,42.30,0,336.94,428.31,126.3,120.0,0.619,725741.4,725741.4,8359,0,0,0,L,1122011218,0,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511924,2058569.00
06/03/2017 13:45,2,6.992,ACTIVE,218.26,363.69,59.975,1496511904,"201051344000853","219011344069620",24.15,41.00,0,338.74,427.41,172.3,164.4,0.879,726436.5,726436.5,8368,0,0,0,L,1122011218,0,124.27,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511925,2058570.00
06/03/2017 13:45,2,6.939,ACTIVE,216.22,355.28,59.970,1496511904,"201051344000685","219011344069620",20.87,38.40,0,333.33,423.50,147.0,140.0,0.769,720479.2,720479.2,8382,0,0,0,L,1122011218,0,124.49,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511926,2058571.00
06/03/2017 13:45,2,8.207,ACTIVE,219.16,365.80,60.002,1496511904,"201051344000917","219011344069620",27.69,42.80,0,333.33,423.20,230.1,220.1,1.078,717090.0,717090.0,8372,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511927,2058572.00
06/03/2017 13:45,2,8.387,ACTIVE,218.03,363.69,59.965,1496511904,"201051344001145","219011344069620",28.23,39.30,0,333.03,424.41,239.7,229.4,1.109,725063.4,725063.4,8364,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511927,2058573.00
06/03/2017 13:45,2,8.688,ACTIVE,219.84,370.30,59.970,1496511904,"201051344000651","219011344069620",27.25,42.50,0,334.24,426.51,239.9,229.7,1.083,713581.3,713581.3,8375,0,0,0,L,1122011218,0,125.85,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511928,2058574.00
06/03/2017 13:45,2,7.871,ACTIVE,214.19,377.82,59.954,1496511904,"274151322000088","219011344069620",26.58,50.40,0,325.82,397.35,211.7,202.4,0.804,928242.8,928242.8,8326,0,0,0,L,1151911521,0,123.59,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511929,2058575.00
06/03/2017 13:45,2,5.396,ACTIVE,215.32,427.71,59.959,1496511904,"274151322000068","219011344069620",37.47,50.60,0,372.71,453.86,204.7,195.6,0.791,802208.3,802208.3,8567,0,0,0,L,1151911521,0,124.04,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511930,2058576.00
06/03/2017 13:45,2,8.520,ACTIVE,219.16,366.40,59.949,1496511904,"201051344001135","219011344069620",27.53,44.50,0,333.03,422.90,237.7,227.5,1.083,709026.3,709026.3,8366,0,0,0,L,1122011218,0,125.17,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511931,2058577.00
06/03/2017 13:45,2,8.443,ACTIVE,218.48,367.90,59.965,1496511904,"201051344000594","219011344069620",27.97,42.00,0,332.73,423.50,239.0,228.7,1.096,728306.4,728306.4,8367,0,0,0,L,1122011218,0,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511932,2058578.00
06/03/2017 13:45,2,8.920,ACTIVE,219.84,369.70,59.965,1496511904,"201051344001203","219011344069620",27.29,41.00,0,334.54,426.81,246.7,236.2,1.140,718254.7,718254.7,8392,0,0,0,L,1122011218,0,126.07,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511933,2058579.00
06/03/2017 13:45,2,8.197,ACTIVE,214.64,364.89,59.959,1496511904,"274151322000054","219011344069620",25.31,52.80,0,327.32,396.45,209.9,200.7,0.800,945746.6,945746.6,8311,0,0,0,L,1151911521,0,123.59,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511934,2058580.00
06/03/2017 13:45,2,8.900,ACTIVE,219.61,370.00,59.965,1496511904,"201051344000867","219011344069620",26.96,42.80,0,334.54,425.91,242.7,232.3,1.065,712616.2,712616.2,8391,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511935,2058581.00
06/03/2017 13:45,2,8.898,ACTIVE,220.06,370.00,59.975,1496511904,"201051344001093","219011344069620",27.49,41.00,0,333.93,424.11,247.5,237.0,1.109,716917.3,716917.3,8381,0,0,0,L,1122011218,0,125.62,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511936,2058582.00
06/03/2017 13:45,2,8.975,ACTIVE,220.52,370.90,59.970,1496511904,"201051344000900","219011344069620",27.51,40.20,0,335.44,429.22,250.1,239.5,1.118,734022.8,734022.8,8369,0,0,0,L,1122011218,0,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511937,2058583.00
06/03/2017 13:45,2,8.975,ACTIVE,220.52,370.00,59.965,1496511904,"201051344000648","219011344069620",27.43,40.20,0,335.14,428.61,249.2,238.6,1.145,722888.7,722888.7,8363,0,0,0,L,1122011218,0,124.72,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511937,2058584.00
06/03/2017 13:45,2,9.105,ACTIVE,221.19,373.91,59.975,1496511904,"201051344000569","219011344069620",27.63,41.50,0,335.44,428.01,254.8,244.1,1.176,736382.4,736382.4,8351,0,0,0,L,1122011218,0,124.72,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511938,2058585.00
06/03/2017 13:45,2,8.934,ACTIVE,221.64,374.81,59.970,1496511904,"201051344000983","219011344069620",28.13,43.00,0,335.74,429.52,254.2,243.5,1.193,726843.2,726843.2,8370,0,0,0,L,1122011218,0,125.62,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511939,2058586.00
06/03/2017 13:45,2,9.145,ACTIVE,221.42,371.81,59.970,1496511904,"201051344001158","219011344069620",27.47,42.00,0,336.64,427.71,254.2,243.4,1.162,712104.6,712104.6,8374,0,0,0,L,1122011218,0,125.17,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511940,2058587.00
06/03/2017 13:45,2,9.080,ACTIVE,221.19,373.61,59.959,1496511904,"201051344000576","219011344069620",27.63,39.80,0,336.94,429.22,253.8,243.1,1.171,726729.8,726729.8,8369,0,0,0,L,1122011218,0,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511941,2058588.00
06/03/2017 13:45,2,8.859,ACTIVE,214.64,360.99,59.996,1496511904,"274151322000087","219011344069620",26.12,64.80,0,327.62,396.45,234.2,224.2,0.893,918726.4,918726.4,8452,0,0,0,L,1151911521,0,123.36,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496511942,2058589.00
06/03/2017 14:00,2,8.635,ALERT,220.52,370.30,59.996,1496512803,"201051344000645","219011344069620",27.06,43.00,0,305.68,427.41,236.5,226.3,1.069,725714.8,725714.8,8362,0,0,0,L,1122011218,0,125.40,125.40,0002,39,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496512805,2058590.00
06/03/2017 14:00,2,8.238,ACTIVE,214.64,362.79,59.991,1496512803,"274151322000085","219011344069620",24.57,51.80,0,328.82,393.45,204.8,195.8,0.778,942059.4,942059.4,8315,0,0,0,L,1151911521,0,123.59,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496512806,2058591.00
06/03/2017 14:00,2,8.734,ACTIVE,219.61,372.41,60.002,1496512803,"201051344000633","219011344069620",27.39,41.80,0,332.73,427.41,242.4,232.0,1.127,712189.7,712189.7,8393,0,0,0,L,1122011218,0,124.94,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496512807,2058592.00
06/03/2017 14:00,2,8.643,ACTIVE,221.19,371.81,59.986,1496512803,"201051344000469","219011344069620",27.15,40.60,0,335.74,428.61,237.4,227.2,1.096,715340.3,715340.3,8372,0,0,0,L,1122011218,0,124.94,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496512808,2058593.00
06/03/2017 14:00,2,8.838,ACTIVE,218.48,366.10,59.996,1496512803,"201051344000646","219011344069620",27.23,41.80,0,332.43,424.11,243.7,233.3,1.131,710530.2,710530.2,8373,0,0,0,L,1122011218,0,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496512809,2058594.00
06/03/2017 14:00,2,8.184,ACTIVE,215.32,373.61,59.970,1496512803,"274151322000052","219011344069620",27.08,55.00,0,326.72,398.86,224.3,214.6,0.879,978086.8,978086.8,8324,0,0,0,L,1151911521,0,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496512810,2058595.00
06/03/2017 14:00,2,7.469,ACTIVE,219.16,364.59,59.986,1496512803,"201051344000585","219011344069620",27.14,42.50,0,333.33,421.70,204.9,195.8,0.937,722408.4,722408.4,8376,0,0,0,L,1122011218,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496512811,2058596.00
06/03/2017 14:00,2,6.379,ACTIVE,216.67,359.78,60.002,1496512803,"201051344001230","219011344069620",27.57,37.80,0,332.13,425.01,177.5,169.4,0.813,715168.3,715168.3,8381,0,0,0,L,1122011218,0,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496512812,2058597.00
06/03/2017 14:00,2,5.488,ACTIVE,217.35,357.98,59.981,1496512803,"201051344000582","219011344069620",27.47,43.20,0,332.73,424.41,152.5,145.3,0.716,704799.9,704799.9,8366,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496512813,2058598.00
06/03/2017 14:00,2,5.762,ACTIVE,216.45,356.78,59.996,1496512803,"201051344000955","219011344069620",27.57,43.00,0,333.03,424.41,161.0,153.5,0.769,723814.1,723814.1,8378,0,0,0,L,1122011218,0,123.59,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496512814,2058599.00
06/03/2017 14:00,2,3.768,ACTIVE,213.74,416.29,59.970,1496512803,"274151322000094","219011344069620",37.71,50.60,0,333.03,491.43,144.0,137.1,0.557,801815.4,801815.4,8548,0,0,0,L,1151911521,0,122.68,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496512815,2058600.00
06/03/2017 14:00,2,7.303,ACTIVE,220.06,366.10,60.012,1496512803,"201051344000579","219011344069620",27.93,41.00,0,336.04,428.61,206.6,197.5,0.959,733332.6,733332.6,8368,0,0,0,L,1122011218,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496512816,2058601.00
06/03/2017 14:00,2,7.625,ACTIVE,217.58,360.38,59.996,1496512803,"201051344000890","219011344069620",27.10,39.30,0,333.63,424.71,209.2,200.0,0.955,717788.2,717788.2,8375,0,0,0,L,1122011218,0,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496512817,2058602.00
06/03/2017 14:00,2,7.273,ACTIVE,218.26,362.49,59.996,1496512803,"201051344000438","219011344069620",27.89,41.80,0,333.93,424.41,205.3,196.3,0.955,720515.8,720515.8,8370,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496512817,2058603.00
06/03/2017 14:00,2,6.738,ACTIVE,217.35,354.07,59.991,1496512803,"201051344000417","219011344069620",17.91,38.80,0,316.50,398.86,122.3,116.1,0.575,663993.4,663993.4,8390,0,0,0,L,1122011218,0,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496512818,2058604.00
06/03/2017 14:00,2,6.471,ACTIVE,213.96,371.51,60.002,1496512803,"274151322000083","219011344069620",26.88,53.50,0,308.99,452.96,176.1,168.0,0.712,968171.9,968171.9,8330,0,0,0,L,1151911521,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496512819,2058605.00
06/03/2017 14:00,2,7.359,ACTIVE,215.32,369.70,59.996,1496512803,"274151322000076","219011344069620",27.33,56.80,0,327.62,406.37,203.8,194.8,0.809,1032548.5,1032548.5,8321,0,0,0,L,1151911521,0,123.36,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496512820,2058606.00
06/03/2017 14:00,2,8.180,ACTIVE,218.93,367.00,59.981,1496512803,"201051344000868","219011344069620",27.14,40.40,0,334.24,423.20,224.9,215.1,1.025,713796.1,713796.1,8377,0,0,0,L,1122011218,0,124.27,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496512821,2058607.00
06/03/2017 14:00,2,8.131,ALERT,214.64,357.68,59.996,1496512803,"274151322000095","219011344069620",27.39,54.80,0,296.96,401.26,225.8,216.0,0.849,1022531.8,1022531.8,8335,0,0,0,L,1151911521,0,123.59,123.36,0002,41,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496512823,2058608.00
06/03/2017 14:00,2,8.740,ACTIVE,221.42,365.19,59.991,1496512803,"201051344000988","219011344069620",17.89,39.30,0,316.80,402.77,158.3,150.9,0.720,637795.8,637795.8,8387,0,0,0,L,1122011218,0,125.40,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496512824,2058609.00
06/03/2017 14:00,2,9.305,ACTIVE,220.06,369.70,59.986,1496512803,"201051344001025","219011344069620",26.78,44.50,0,333.03,423.50,252.4,241.7,1.118,719990.0,719990.0,8386,0,0,0,L,1122011218,0,125.40,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496512825,2058610.00
06/03/2017 14:00,2,8.600,ACTIVE,220.97,369.70,59.996,1496512803,"201051344000458","219011344069620",27.57,43.60,0,336.64,428.61,240.3,230.0,1.123,725789.3,725789.3,8360,0,0,0,L,1122011218,0,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496512826,2058611.00
06/03/2017 14:00,2,8.564,ALERT,221.19,370.00,60.002,1496512803,"201051344000853","219011344069620",27.12,42.00,0,299.37,428.61,235.1,225.0,1.100,726484.1,726484.1,8369,0,0,0,L,1122011218,0,125.85,125.62,0002,41,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496512828,2058612.00
06/03/2017 14:00,2,8.461,ACTIVE,218.03,366.40,59.975,1496512803,"201051344000685","219011344069620",27.73,39.00,0,333.93,424.71,237.4,227.2,1.136,720529.1,720529.1,8383,0,0,0,L,1122011218,0,125.17,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496512828,2058613.00
06/03/2017 14:00,2,8.414,ACTIVE,219.39,369.10,59.991,1496512803,"201051344000917","219011344069620",27.49,43.20,0,333.03,422.60,234.1,224.1,1.087,717139.5,717139.5,8373,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496512829,2058614.00
06/03/2017 14:00,2,8.180,ACTIVE,218.03,367.00,59.981,1496512803,"201051344001145","219011344069620",28.17,39.30,0,333.93,424.41,233.2,223.2,1.034,725113.5,725113.5,8365,0,0,0,L,1122011218,0,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496512830,2058615.00
06/03/2017 14:00,2,7.852,ACTIVE,219.39,367.30,59.991,1496512803,"201051344000651","219011344069620",27.53,43.60,0,333.33,425.01,218.8,209.3,0.981,713630.8,713630.8,8376,0,0,0,L,1122011218,0,125.62,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496512831,2058616.00
06/03/2017 14:00,2,6.854,ACTIVE,214.19,357.38,59.996,1496512803,"274151322000088","219011344069620",26.36,52.50,0,328.22,397.05,182.4,174.2,0.694,928286.6,928286.6,8327,0,0,0,L,1151911521,0,123.59,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496512832,2058617.00
06/03/2017 14:00,2,4.178,ACTIVE,215.09,419.00,60.012,1496512803,"274151322000068","219011344069620",37.59,52.50,0,379.32,455.37,158.5,151.0,0.614,802250.3,802250.3,8568,0,0,0,L,1151911521,0,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496512833,2058618.00
06/03/2017 14:00,2,7.510,ACTIVE,218.26,363.39,59.996,1496512803,"201051344001135","219011344069620",26.24,45.30,0,333.63,423.20,200.3,191.4,0.941,709075.5,709075.5,8367,0,0,0,L,1122011218,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496512834,2058619.00
06/03/2017 14:00,2,8.385,ACTIVE,218.26,369.70,59.986,1496512803,"201051344000594","219011344069620",28.07,41.50,0,332.13,424.41,238.4,228.2,1.092,728355.2,728355.2,8368,0,0,0,L,1122011218,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496512835,2058620.00
06/03/2017 14:00,2,8.691,ACTIVE,220.06,367.90,59.949,1496512803,"201051344001203","219011344069620",27.65,42.30,0,334.54,423.20,243.2,232.8,1.127,718304.4,718304.4,8393,0,0,0,L,1122011218,0,126.07,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496512836,2058621.00
06/03/2017 14:00,2,8.080,ACTIVE,214.87,373.61,60.002,1496512803,"274151322000054","219011344069620",25.25,54.50,0,328.52,395.85,206.7,197.6,0.787,945788.6,945788.6,8312,0,0,0,L,1151911521,0,123.59,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496512837,2058622.00
06/03/2017 14:00,2,7.037,ACTIVE,218.26,363.69,60.012,1496512803,"201051344000867","219011344069620",27.33,43.60,0,334.24,424.11,194.5,185.8,0.879,712664.0,712664.0,8392,0,0,0,L,1122011218,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496512838,2058623.00
06/03/2017 14:00,2,6.854,ACTIVE,218.71,362.19,59.996,1496512803,"201051344001093","219011344069620",27.31,40.80,0,333.93,423.20,189.2,180.7,0.844,716966.3,716966.3,8382,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496512839,2058624.00
06/03/2017 14:00,2,6.338,ACTIVE,218.03,360.69,59.996,1496512803,"201051344000900","219011344069620",27.25,41.00,0,334.24,428.31,175.1,167.0,0.822,734071.2,734071.2,8370,0,0,0,L,1122011218,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496512839,2058625.00
06/03/2017 14:00,2,6.695,ALERT,218.48,363.39,59.996,1496512803,"201051344000648","219011344069620",27.31,41.50,0,294.26,430.42,185.3,176.9,0.879,722935.8,722935.8,8364,0,0,0,L,1122011218,0,123.81,124.72,0002,38,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496512841,2058626.00
06/03/2017 14:00,2,8.342,ALERT,220.06,370.30,60.002,1496512803,"201051344000569","219011344069620",27.31,42.50,0,301.77,428.31,231.0,221.0,1.078,736429.8,736429.8,8352,0,0,0,L,1122011218,0,124.49,125.62,0002,39,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496512843,2058627.00
06/03/2017 14:00,2,8.643,ALERT,220.74,372.41,60.023,1496512803,"201051344000983","219011344069620",27.17,42.80,0,306.88,428.91,237.8,227.6,1.105,726890.8,726890.8,8371,0,0,0,L,1122011218,0,125.40,125.40,0002,41,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496512845,2058628.00
06/03/2017 14:00,2,8.756,ACTIVE,220.97,371.51,60.002,1496512803,"201051344001158","219011344069620",27.06,42.00,0,335.14,428.01,239.8,229.5,1.096,712152.3,712152.3,8375,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496512846,2058629.00
06/03/2017 14:00,2,8.516,ACTIVE,220.74,370.60,59.991,1496512803,"201051344000576","219011344069620",27.12,41.30,0,336.64,428.61,233.8,223.8,1.052,726777.2,726777.2,8370,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496512847,2058630.00
06/03/2017 14:00,2,8.195,ACTIVE,214.87,371.21,60.012,1496512803,"274151322000087","219011344069620",26.48,64.80,0,327.02,397.35,219.8,210.2,0.831,918770.4,918770.4,8453,0,0,0,L,1151911521,0,123.59,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496512848,2058631.00
06/03/2017 14:15,2,4.799,ACTIVE,216.90,354.67,59.965,1496513703,"201051344000645","219011344069620",26.96,43.60,0,336.94,428.31,131.0,124.5,0.605,725765.3,725765.3,8364,0,0,0,L,1122011218,0,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496513704,2058632.00
06/03/2017 14:15,2,4.586,ACTIVE,213.51,355.28,59.959,1496513703,"274151322000085","219011344069620",25.23,51.50,0,329.13,394.35,117.1,111.1,0.446,942102.9,942102.9,8316,0,0,0,L,1151911521,0,123.14,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496513705,2058633.00
06/03/2017 14:15,2,4.709,ACTIVE,216.45,356.18,59.959,1496513703,"201051344000633","219011344069620",27.43,43.00,0,333.93,428.31,130.9,124.4,0.623,712240.9,712240.9,8394,0,0,0,L,1122011218,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496513706,2058634.00
06/03/2017 14:15,2,4.715,ACTIVE,217.13,355.28,59.965,1496513703,"201051344000469","219011344069620",27.33,40.60,0,336.04,428.91,130.5,124.1,0.632,715391.0,715391.0,8373,0,0,0,L,1122011218,0,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496513707,2058635.00
06/03/2017 14:15,2,4.895,ACTIVE,216.00,353.47,59.965,1496513703,"201051344000646","219011344069620",27.81,41.50,0,332.43,424.41,137.9,131.1,0.658,710582.6,710582.6,8374,0,0,0,L,1122011218,0,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496513708,2058636.00
06/03/2017 14:15,2,4.604,ACTIVE,213.51,344.76,59.965,1496513703,"274151322000052","219011344069620",27.65,53.80,0,328.52,400.96,129.0,122.6,0.513,978135.1,978135.1,8325,0,0,0,L,1151911521,0,122.68,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496513709,2058637.00
06/03/2017 14:15,2,5.344,ACTIVE,217.13,356.48,59.975,1496513703,"201051344000585","219011344069620",27.10,43.20,0,333.33,422.30,146.6,139.5,0.685,722461.2,722461.2,8377,0,0,0,L,1122011218,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496513710,2058638.00
06/03/2017 14:15,2,5.146,ACTIVE,215.77,352.87,59.965,1496513703,"201051344001230","219011344069620",28.01,38.60,0,331.83,424.11,146.0,139.0,0.694,715220.9,715220.9,8382,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496513711,2058639.00
06/03/2017 14:15,2,5.248,ACTIVE,217.13,356.78,59.975,1496513703,"201051344000582","219011344069620",27.37,44.30,0,332.13,425.01,145.5,138.5,0.676,704852.1,704852.1,8367,0,0,0,L,1122011218,0,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496513712,2058640.00
06/03/2017 14:15,2,5.148,ACTIVE,216.00,355.28,59.965,1496513703,"201051344000955","219011344069620",27.85,43.60,0,333.03,423.81,145.2,138.2,0.694,723866.5,723866.5,8379,0,0,0,L,1122011218,0,123.36,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496513713,2058641.00
06/03/2017 14:15,2,3.180,ACTIVE,213.29,400.06,59.954,1496513703,"274151322000094","219011344069620",37.07,50.20,0,379.32,450.86,119.1,113.1,0.468,801860.4,801860.4,8549,0,0,0,L,1151911521,0,122.46,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496513714,2058642.00
06/03/2017 14:15,2,4.785,ACTIVE,217.13,356.18,59.959,1496513703,"201051344000579","219011344069620",28.35,41.30,0,336.64,429.22,137.4,130.7,0.645,733384.5,733384.5,8369,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496513715,2058643.00
06/03/2017 14:15,2,4.961,ACTIVE,215.77,354.67,59.970,1496513703,"201051344000890","219011344069620",27.77,40.20,0,333.03,425.01,139.5,132.7,0.645,717840.6,717840.6,8376,0,0,0,L,1122011218,0,123.81,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496513716,2058644.00
06/03/2017 14:15,2,4.969,ACTIVE,216.45,354.67,59.965,1496513703,"201051344000438","219011344069620",27.91,42.30,0,332.43,425.01,140.5,133.7,0.663,720568.4,720568.4,8371,0,0,0,L,1122011218,0,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496513716,2058645.00
06/03/2017 14:15,2,4.938,ACTIVE,216.22,349.56,59.970,1496513703,"201051344000417","219011344069620",17.93,39.00,0,317.40,400.36,89.7,84.6,0.429,664026.9,664026.9,8391,0,0,0,L,1122011218,0,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496513717,2058646.00
06/03/2017 14:15,2,4.600,ACTIVE,213.06,359.78,59.959,1496513703,"274151322000083","219011344069620",27.47,52.80,0,328.52,400.06,127.9,121.5,0.513,968220.0,968220.0,8331,0,0,0,L,1151911521,0,122.23,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496513718,2058647.00
06/03/2017 14:15,2,4.760,ACTIVE,213.74,360.99,59.959,1496513703,"274151322000076","219011344069620",27.89,55.00,0,329.73,402.16,134.4,127.8,0.521,1032600.0,1032600.0,8322,0,0,0,L,1151911521,0,122.68,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496513719,2058648.00
06/03/2017 14:15,2,4.781,ACTIVE,216.00,354.67,59.970,1496513703,"201051344000868","219011344069620",26.84,42.00,0,333.93,427.11,130.0,123.6,0.597,713846.5,713846.5,8378,0,0,0,L,1122011218,0,122.91,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496513720,2058649.00
06/03/2017 14:15,2,4.738,ACTIVE,213.06,345.66,59.986,1496513703,"274151322000095","219011344069620",27.75,54.00,0,327.32,402.46,133.1,126.5,0.499,1022583.3,1022583.3,8337,0,0,0,L,1151911521,0,122.91,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496513721,2058650.00
06/03/2017 14:15,2,4.730,ACTIVE,217.13,352.87,59.954,1496513703,"201051344000988","219011344069620",18.07,40.80,0,318.00,403.97,86.6,81.7,0.407,637828.4,637828.4,8388,0,0,0,L,1122011218,0,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496513722,2058651.00
06/03/2017 14:15,2,5.111,ACTIVE,216.67,354.07,59.959,1496513703,"201051344001025","219011344069620",27.25,43.60,0,333.03,422.60,141.1,134.3,0.654,720042.4,720042.4,8387,0,0,0,L,1122011218,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496513723,2058652.00
06/03/2017 14:15,2,4.898,ACTIVE,217.35,356.18,59.949,1496513703,"201051344000458","219011344069620",27.93,43.80,0,336.64,429.22,138.5,131.8,0.667,725840.1,725840.1,8361,0,0,0,L,1122011218,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496513724,2058653.00
06/03/2017 14:15,2,4.924,ACTIVE,217.80,358.28,59.965,1496513703,"201051344000853","219011344069620",27.39,42.80,0,338.74,429.22,136.7,130.0,0.645,726534.4,726534.4,8371,0,0,0,L,1122011218,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496513725,2058654.00
06/03/2017 14:15,2,5.088,ACTIVE,216.00,354.97,59.981,1496513703,"201051344000685","219011344069620",28.03,39.50,0,333.33,423.81,144.5,137.6,0.694,720581.8,720581.8,8384,0,0,0,L,1122011218,0,124.27,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496513725,2058655.00
06/03/2017 14:15,2,4.977,ACTIVE,216.67,354.07,59.933,1496513703,"201051344000917","219011344069620",27.95,42.80,0,332.73,422.90,140.8,133.9,0.663,717191.8,717191.8,8374,0,0,0,L,1122011218,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496513726,2058656.00
06/03/2017 14:15,2,4.871,ACTIVE,215.77,353.77,59.959,1496513703,"201051344001145","219011344069620",28.19,39.00,0,333.93,424.41,138.8,132.1,0.650,725166.3,725166.3,8366,0,0,0,L,1122011218,0,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496513727,2058657.00
06/03/2017 14:15,2,4.771,ACTIVE,216.90,354.37,59.949,1496513703,"201051344000651","219011344069620",27.51,45.00,0,333.63,425.61,132.9,126.3,0.614,713682.9,713682.9,8377,0,0,0,L,1122011218,0,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496513728,2058658.00
06/03/2017 14:15,2,4.303,ACTIVE,213.06,348.36,59.959,1496513703,"274151322000088","219011344069620",26.66,51.50,0,328.52,398.86,116.1,110.2,0.442,928332.6,928332.6,8328,0,0,0,L,1151911521,0,122.91,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496513729,2058659.00
06/03/2017 14:15,2,2.865,ACTIVE,213.96,407.57,59.949,1496513703,"274151322000068","219011344069620",37.03,51.00,0,377.22,450.86,107.4,101.7,0.424,802294.8,802294.8,8569,0,0,0,L,1151911521,0,123.14,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496513730,2058660.00
06/03/2017 14:15,2,4.475,ACTIVE,216.00,353.17,59.965,1496513703,"201051344001135","219011344069620",27.55,45.00,0,333.33,423.50,124.8,118.5,0.583,709127.4,709127.4,8368,0,0,0,L,1122011218,0,123.59,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496513731,2058661.00
06/03/2017 14:15,2,4.248,ACTIVE,215.32,353.77,59.986,1496513703,"201051344000594","219011344069620",27.97,41.80,0,332.13,423.81,120.4,114.3,0.566,728406.7,728406.7,8369,0,0,0,L,1122011218,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496513732,2058662.00
06/03/2017 14:15,2,4.420,ACTIVE,216.22,351.67,59.965,1496513703,"201051344001203","219011344069620",27.43,42.50,0,334.24,423.20,122.7,116.5,0.579,718356.5,718356.5,8394,0,0,0,L,1122011218,0,124.27,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496513733,2058663.00
06/03/2017 14:15,2,3.990,ACTIVE,213.06,351.07,59.954,1496513703,"274151322000054","219011344069620",25.58,53.30,0,328.82,397.05,103.3,97.8,0.393,945832.7,945832.7,8313,0,0,0,L,1151911521,0,122.46,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496513734,2058664.00
06/03/2017 14:15,2,4.070,ACTIVE,215.77,351.67,59.975,1496513703,"201051344000867","219011344069620",27.55,44.30,0,333.33,425.61,113.6,107.7,0.521,712714.2,712714.2,8393,0,0,0,L,1122011218,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496513735,2058665.00
06/03/2017 14:15,2,4.152,ACTIVE,216.22,352.87,60.002,1496513703,"201051344001093","219011344069620",27.67,41.80,0,332.73,423.81,116.5,110.5,0.544,717017.6,717017.6,8383,0,0,0,L,1122011218,0,123.59,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496513736,2058666.00
06/03/2017 14:15,2,4.025,ACTIVE,216.00,352.27,59.954,1496513703,"201051344000900","219011344069620",27.59,41.80,0,333.63,428.91,112.5,106.7,0.517,734121.8,734121.8,8371,0,0,0,L,1122011218,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496513737,2058667.00
06/03/2017 14:15,2,3.918,ACTIVE,216.22,352.57,59.970,1496513703,"201051344000648","219011344069620",27.69,42.30,0,335.44,430.72,109.8,104.0,0.526,722985.4,722985.4,8366,0,0,0,L,1122011218,0,122.68,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496513738,2058668.00
06/03/2017 14:15,2,3.941,ACTIVE,216.00,353.17,59.970,1496513703,"201051344000569","219011344069620",27.51,43.00,0,335.44,429.22,109.8,104.1,0.521,736479.5,736479.5,8354,0,0,0,L,1122011218,0,122.46,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496513738,2058669.00
06/03/2017 14:15,2,3.967,ACTIVE,216.22,352.57,59.959,1496513703,"201051344000983","219011344069620",27.71,43.80,0,335.44,429.52,111.4,105.6,0.535,726940.7,726940.7,8373,0,0,0,L,1122011218,0,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496513739,2058670.00
06/03/2017 14:15,2,3.992,ACTIVE,216.22,352.57,59.954,1496513703,"201051344001158","219011344069620",27.37,41.80,0,335.74,428.61,110.6,104.8,0.526,712202.1,712202.1,8376,0,0,0,L,1122011218,0,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496513740,2058671.00
06/03/2017 14:15,2,3.918,ACTIVE,216.45,353.47,59.959,1496513703,"201051344000576","219011344069620",27.19,42.50,0,336.04,429.22,107.9,102.2,0.513,726826.3,726826.3,8371,0,0,0,L,1122011218,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496513741,2058672.00
06/03/2017 14:15,2,3.785,ACTIVE,212.83,341.45,59.965,1496513703,"274151322000087","219011344069620",26.92,64.30,0,327.02,398.86,103.1,97.6,0.384,918816.2,918816.2,8454,0,0,0,L,1151911521,0,122.46,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496513742,2058673.00
06/03/2017 14:30,2,8.746,ACTIVE,220.74,371.51,59.970,1496514604,"201051344000645","219011344069620",27.27,43.20,0,336.34,427.71,241.5,231.2,1.096,725800.1,725800.1,8365,0,0,0,L,1122011218,0,125.40,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496514605,2058674.00
06/03/2017 14:30,2,8.191,ACTIVE,215.09,376.92,59.928,1496514604,"274151322000085","219011344069620",25.45,50.40,0,328.82,398.26,210.9,201.7,0.809,942133.6,942133.6,8317,0,0,0,L,1151911521,0,124.04,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496514606,2058675.00
06/03/2017 14:30,2,8.729,ACTIVE,219.61,370.60,59.981,1496514604,"201051344000633","219011344069620",27.75,41.00,0,333.63,427.41,245.3,234.9,1.149,712276.3,712276.3,8395,0,0,0,L,1122011218,0,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496514607,2058676.00
06/03/2017 14:30,2,8.670,ACTIVE,221.42,373.31,59.965,1496514604,"201051344000469","219011344069620",27.73,38.80,0,334.54,428.91,243.4,233.0,1.131,715426.2,715426.2,8374,0,0,0,L,1122011218,0,124.94,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496514607,2058677.00
06/03/2017 14:30,2,8.961,ACTIVE,218.93,370.60,59.965,1496514604,"201051344000646","219011344069620",27.95,39.50,0,330.63,425.01,253.4,242.7,1.189,710619.4,710619.4,8375,0,0,0,L,1122011218,0,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496514608,2058678.00
06/03/2017 14:30,2,8.396,ACTIVE,215.32,354.97,59.970,1496514604,"274151322000052","219011344069620",27.29,53.80,0,328.22,402.16,232.0,222.0,0.915,978169.1,978169.1,8326,0,0,0,L,1151911521,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496514609,2058679.00
