ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2017 14:30,2,8.842,ACTIVE,220.52,368.80,59.970,1496514604,"201051344000585","219011344069620",28.41,41.50,0,333.93,421.70,254.3,243.5,1.176,722498.6,722498.6,8378,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496514610,2058680.00
06/03/2017 14:30,2,8.889,ACTIVE,218.71,370.00,59.991,1496514604,"201051344001230","219011344069620",28.25,37.30,0,332.13,424.11,254.1,243.3,1.180,715257.8,715257.8,8383,0,0,0,L,1122011218,0,125.17,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496514611,2058681.00
06/03/2017 14:30,2,9.043,ACTIVE,220.29,370.00,59.938,1496514604,"201051344000582","219011344069620",27.57,42.80,0,333.33,425.01,252.3,241.6,1.149,704888.8,704888.8,8368,0,0,0,L,1122011218,0,125.62,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496514612,2058682.00
06/03/2017 14:30,2,8.990,ACTIVE,218.93,368.50,59.965,1496514604,"201051344000955","219011344069620",27.87,42.00,0,332.43,424.41,253.8,243.0,1.215,723903.7,723903.7,8380,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496514613,2058683.00
06/03/2017 14:30,2,5.529,ACTIVE,215.09,420.80,59.965,1496514604,"274151322000094","219011344069620",38.66,49.50,0,380.82,464.08,214.6,205.2,0.826,801891.5,801891.5,8550,0,0,0,L,1151911521,0,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496514614,2058684.00
06/03/2017 14:30,2,8.682,ACTIVE,221.42,371.81,59.996,1496514604,"201051344000579","219011344069620",28.33,38.60,0,335.14,428.61,248.9,238.3,1.145,733420.9,733420.9,8370,0,0,0,L,1122011218,0,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496514615,2058685.00
06/03/2017 14:30,2,9.148,ACTIVE,218.71,367.90,59.954,1496514604,"201051344000890","219011344069620",27.39,39.50,0,333.03,424.71,253.7,243.0,1.158,717877.7,717877.7,8377,0,0,0,L,1122011218,0,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496514615,2058686.00
06/03/2017 14:30,2,8.791,ACTIVE,219.84,370.90,59.975,1496514604,"201051344000438","219011344069620",28.57,40.80,0,331.53,423.81,254.3,243.6,1.207,720605.6,720605.6,8372,0,0,0,L,1122011218,0,125.85,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496514616,2058687.00
06/03/2017 14:30,2,8.967,ACTIVE,218.93,358.88,59.970,1496514604,"201051344000417","219011344069620",17.97,38.00,0,316.50,401.86,163.2,155.6,0.756,664050.9,664050.9,8392,0,0,0,L,1122011218,0,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496514617,2058688.00
06/03/2017 14:30,2,8.369,ACTIVE,214.41,373.91,59.970,1496514604,"274151322000083","219011344069620",27.17,52.80,0,328.22,401.86,230.2,220.3,0.919,968254.0,968254.0,8332,0,0,0,L,1151911521,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496514618,2058689.00
06/03/2017 14:30,2,8.879,ACTIVE,216.00,369.70,59.975,1496514604,"274151322000076","219011344069620",27.61,54.80,0,331.53,405.77,248.1,237.5,0.968,1032636.6,1032636.6,8323,0,0,0,L,1151911521,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496514619,2058690.00
06/03/2017 14:30,2,8.680,ACTIVE,219.39,368.20,59.954,1496514604,"201051344000868","219011344069620",27.61,40.40,0,333.93,427.41,242.5,232.2,1.092,713882.0,713882.0,8379,0,0,0,L,1122011218,0,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496514620,2058691.00
06/03/2017 14:30,2,8.816,ACTIVE,214.64,356.18,59.975,1496514604,"274151322000095","219011344069620",27.71,55.30,0,328.22,401.86,247.2,236.7,0.928,1022619.6,1022619.6,8338,0,0,0,L,1151911521,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496514621,2058692.00
06/03/2017 14:30,2,8.771,ACTIVE,221.19,364.59,59.975,1496514604,"201051344000988","219011344069620",17.89,38.20,0,318.91,406.37,159.1,151.6,0.738,637851.7,637851.7,8389,0,0,0,L,1122011218,0,125.17,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496514622,2058693.00
06/03/2017 14:30,2,8.945,ACTIVE,220.06,370.60,59.975,1496514604,"201051344001025","219011344069620",28.09,42.80,0,330.93,423.20,254.5,243.7,1.127,720080.0,720080.0,8388,0,0,0,L,1122011218,0,125.40,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496514623,2058694.00
06/03/2017 14:30,2,8.699,ACTIVE,220.97,370.30,59.970,1496514604,"201051344000458","219011344069620",27.67,42.50,0,335.74,428.61,243.6,233.2,1.131,725875.9,725875.9,8362,0,0,0,L,1122011218,0,125.40,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496514624,2058695.00
06/03/2017 14:30,2,8.541,ACTIVE,221.42,370.60,59.933,1496514604,"201051344000853","219011344069620",27.95,40.80,0,338.44,428.61,241.6,231.2,1.131,726570.1,726570.1,8372,0,0,0,L,1122011218,0,125.85,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496514625,2058696.00
06/03/2017 14:30,2,8.744,ACTIVE,218.48,368.20,59.965,1496514604,"201051344000685","219011344069620",28.77,38.40,0,333.33,423.20,254.1,243.3,1.207,720619.4,720619.4,8385,0,0,0,L,1122011218,0,125.40,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496514626,2058697.00
06/03/2017 14:30,2,9.027,ACTIVE,219.84,370.90,59.975,1496514604,"201051344000917","219011344069620",27.75,42.30,0,333.33,422.60,253.7,242.9,1.180,717229.3,717229.3,8375,0,0,0,L,1122011218,0,125.40,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496514627,2058698.00
06/03/2017 14:30,2,8.705,ACTIVE,218.71,367.00,59.986,1496514604,"201051344001145","219011344069620",28.78,38.20,0,333.63,423.81,253.6,242.8,1.162,725204.1,725204.1,8367,0,0,0,L,1122011218,0,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496514628,2058699.00
06/03/2017 14:30,2,9.082,ACTIVE,220.74,368.80,59.970,1496514604,"201051344000651","219011344069620",27.53,43.60,0,334.24,427.41,253.1,242.3,1.136,713720.4,713720.4,8378,0,0,0,L,1122011218,0,126.07,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496514628,2058700.00
06/03/2017 14:30,2,8.152,ACTIVE,215.09,361.29,59.954,1496514604,"274151322000088","219011344069620",26.82,51.30,0,329.43,400.66,221.2,211.6,0.844,928365.8,928365.8,8329,0,0,0,L,1151911521,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496514629,2058701.00
06/03/2017 14:30,2,5.537,ACTIVE,216.00,419.90,59.959,1496514604,"274151322000068","219011344069620",38.21,50.40,0,378.72,469.49,214.8,205.4,0.818,802326.5,802326.5,8570,0,0,0,L,1151911521,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496514630,2058702.00
06/03/2017 14:30,2,9.045,ACTIVE,219.84,369.10,59.965,1496514604,"201051344001135","219011344069620",27.39,43.40,0,333.63,423.20,251.0,240.3,1.153,709165.0,709165.0,8369,0,0,0,L,1122011218,0,125.62,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496514631,2058703.00
06/03/2017 14:30,2,8.684,ACTIVE,218.93,370.30,59.965,1496514604,"201051344000594","219011344069620",28.01,40.40,0,331.23,424.41,246.3,235.9,1.127,728443.5,728443.5,8370,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496514632,2058704.00
06/03/2017 14:30,2,9.086,ACTIVE,220.52,370.00,59.981,1496514604,"201051344001203","219011344069620",27.41,40.80,0,334.54,425.91,252.2,241.5,1.167,718394.3,718394.3,8395,0,0,0,L,1122011218,0,126.30,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496514633,2058705.00
06/03/2017 14:30,2,8.178,ACTIVE,215.09,372.41,59.970,1496514604,"274151322000054","219011344069620",25.80,53.80,0,328.22,400.06,213.5,204.1,0.809,945864.9,945864.9,8314,0,0,0,L,1151911521,0,123.36,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496514634,2058706.00
06/03/2017 14:30,2,8.598,ACTIVE,219.61,368.80,59.970,1496514604,"201051344000867","219011344069620",27.55,43.20,0,333.93,424.41,239.8,229.5,1.083,712750.4,712750.4,8394,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496514635,2058707.00
06/03/2017 14:30,2,8.711,ACTIVE,220.29,367.90,59.970,1496514604,"201051344001093","219011344069620",28.03,39.50,0,333.93,424.71,247.0,236.5,1.123,717055.1,717055.1,8384,0,0,0,L,1122011218,0,125.62,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496514636,2058708.00
06/03/2017 14:30,2,8.645,ACTIVE,220.74,371.21,60.007,1496514604,"201051344000900","219011344069620",27.51,40.60,0,334.84,428.31,240.7,230.4,1.078,734158.3,734158.3,8372,0,0,0,L,1122011218,0,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496514637,2058709.00
06/03/2017 14:30,2,8.316,ACTIVE,220.52,371.51,59.981,1496514604,"201051344000648","219011344069620",27.91,40.40,0,335.74,429.52,234.9,224.8,1.092,723021.2,723021.2,8367,0,0,0,L,1122011218,0,124.72,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496514638,2058710.00
06/03/2017 14:30,2,8.549,ACTIVE,220.74,370.00,59.981,1496514604,"201051344000569","219011344069620",27.27,42.30,0,334.84,429.22,236.0,225.8,1.083,736515.5,736515.5,8355,0,0,0,L,1122011218,0,124.94,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496514639,2058711.00
06/03/2017 14:30,2,8.467,ACTIVE,220.97,370.60,59.965,1496514604,"201051344000983","219011344069620",27.65,42.80,0,334.54,429.22,237.1,227.0,1.092,726977.0,726977.0,8374,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496514639,2058712.00
06/03/2017 14:30,2,8.539,ACTIVE,221.42,370.90,59.981,1496514604,"201051344001158","219011344069620",27.45,40.40,0,334.54,428.61,237.3,227.1,1.083,712238.4,712238.4,8377,0,0,0,L,1122011218,0,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496514640,2058713.00
06/03/2017 14:30,2,8.389,ACTIVE,220.97,371.51,59.975,1496514604,"201051344000576","219011344069620",27.51,40.80,0,336.94,429.52,233.6,223.5,1.078,726862.0,726862.0,8372,0,0,0,L,1122011218,0,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496514641,2058714.00
06/03/2017 14:30,2,8.072,ACTIVE,215.32,351.67,59.970,1496514604,"274151322000087","219011344069620",26.80,63.00,0,328.22,399.46,219.0,209.4,0.813,918850.0,918850.0,8455,0,0,0,L,1151911521,0,123.59,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496514642,2058715.00
06/03/2017 14:45,2,8.324,ACTIVE,220.74,369.40,59.981,1496515503,"201051344000645","219011344069620",27.77,42.50,0,318.00,427.71,234.0,223.9,1.056,725846.7,725846.7,8366,0,0,0,L,1122011218,0,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496515504,2058716.00
06/03/2017 14:45,2,7.902,ACTIVE,215.09,366.10,59.954,1496515503,"274151322000085","219011344069620",25.29,50.20,0,328.82,395.85,202.1,193.2,0.773,942174.3,942174.3,8318,0,0,0,L,1151911521,0,124.04,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496515505,2058717.00
06/03/2017 14:45,2,8.432,ACTIVE,219.61,370.90,59.949,1496515503,"201051344000633","219011344069620",27.71,40.80,0,319.21,428.31,236.5,226.3,1.096,712323.8,712323.8,8396,0,0,0,L,1122011218,0,124.72,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496515506,2058718.00
06/03/2017 14:45,2,8.057,ACTIVE,221.19,372.41,59.949,1496515503,"201051344000469","219011344069620",28.15,38.40,0,317.70,428.61,229.6,219.7,1.069,715473.2,715473.2,8375,0,0,0,L,1122011218,0,124.94,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496515507,2058719.00
06/03/2017 14:45,2,8.584,ACTIVE,218.71,367.90,59.949,1496515503,"201051344000646","219011344069620",27.99,38.60,0,318.30,424.11,243.3,232.9,1.153,710668.7,710668.7,8376,0,0,0,L,1122011218,0,125.40,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496515508,2058720.00
06/03/2017 14:45,2,7.777,ACTIVE,214.87,351.67,59.981,1496515503,"274151322000052","219011344069620",27.89,50.40,0,328.22,401.86,219.4,209.8,0.857,978214.3,978214.3,8327,0,0,0,L,1151911521,0,122.91,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496515508,2058721.00
06/03/2017 14:45,2,8.066,ACTIVE,219.61,367.60,59.944,1496515503,"201051344000585","219011344069620",28.15,40.60,0,333.93,422.60,229.6,219.7,1.069,722548.6,722548.6,8379,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496515509,2058722.00
06/03/2017 14:45,2,7.666,ACTIVE,217.58,363.39,59.949,1496515503,"201051344001230","219011344069620",28.17,38.00,0,320.11,424.11,218.4,208.9,1.008,715307.3,715307.3,8384,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496515510,2058723.00
06/03/2017 14:45,2,7.096,ACTIVE,218.93,364.89,59.949,1496515503,"201051344000582","219011344069620",27.79,41.80,0,318.91,424.41,199.6,190.7,0.915,704937.8,704937.8,8369,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496515511,2058724.00
06/03/2017 14:45,2,6.680,ACTIVE,217.35,360.38,59.954,1496515503,"201051344000955","219011344069620",28.49,41.30,0,317.10,424.11,192.6,184.0,0.902,723953.1,723953.1,8381,0,0,0,L,1122011218,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496515512,2058725.00
06/03/2017 14:45,2,4.084,ACTIVE,213.96,425.31,59.959,1496515503,"274151322000094","219011344069620",37.85,48.30,0,381.73,456.87,156.7,149.3,0.614,801933.1,801933.1,8551,0,0,0,L,1151911521,0,122.46,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496515513,2058726.00
06/03/2017 14:45,2,5.879,ACTIVE,218.71,363.09,59.938,1496515503,"201051344000579","219011344069620",28.63,37.50,0,321.01,428.61,170.5,162.6,0.791,733469.2,733469.2,8371,0,0,0,L,1122011218,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496515514,2058727.00
06/03/2017 14:45,2,6.207,ACTIVE,216.90,359.18,59.954,1496515503,"201051344000890","219011344069620",27.93,39.50,0,320.11,424.71,175.5,167.5,0.800,717926.8,717926.8,8378,0,0,0,L,1122011218,0,124.49,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496515515,2058728.00
06/03/2017 14:45,2,6.078,ACTIVE,217.80,360.38,59.938,1496515503,"201051344000438","219011344069620",28.65,40.80,0,315.90,424.41,176.3,168.2,0.831,720655.1,720655.1,8373,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496515516,2058729.00
06/03/2017 14:45,2,6.045,ACTIVE,217.13,352.87,59.949,1496515503,"201051344000417","219011344069620",18.35,36.80,0,318.00,401.26,112.3,106.5,0.530,664082.3,664082.3,8393,0,0,0,L,1122011218,0,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496515517,2058730.00
06/03/2017 14:45,2,5.615,ACTIVE,213.51,357.68,59.944,1496515503,"274151322000083","219011344069620",27.87,50.80,0,327.32,401.26,158.6,151.1,0.636,968298.9,968298.9,8333,0,0,0,L,1151911521,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496515518,2058731.00
06/03/2017 14:45,2,5.875,ACTIVE,214.64,366.40,59.944,1496515503,"274151322000076","219011344069620",28.27,52.30,0,327.92,401.86,168.2,160.5,0.667,1032684.6,1032684.6,8324,0,0,0,L,1151911521,0,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496515519,2058732.00
06/03/2017 14:45,2,5.943,ACTIVE,217.35,358.88,59.944,1496515503,"201051344000868","219011344069620",27.95,39.50,0,316.80,427.11,168.2,160.5,0.773,713928.7,713928.7,8380,0,0,0,L,1122011218,0,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496515519,2058733.00
06/03/2017 14:45,2,5.990,ACTIVE,213.74,368.20,59.954,1496515503,"274151322000095","219011344069620",27.99,53.80,0,327.92,400.36,169.8,162.0,0.641,1022667.5,1022667.5,8339,0,0,0,L,1151911521,0,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496515520,2058734.00
06/03/2017 14:45,2,5.922,ACTIVE,218.71,357.98,59.949,1496515503,"201051344000988","219011344069620",18.35,37.00,0,321.01,405.17,110.1,104.3,0.495,637882.1,637882.1,8390,0,0,0,L,1122011218,0,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496515521,2058735.00
06/03/2017 14:45,2,6.223,ACTIVE,217.58,358.88,59.959,1496515503,"201051344001025","219011344069620",28.23,41.50,0,316.50,423.81,177.9,169.8,0.800,720129.4,720129.4,8389,0,0,0,L,1122011218,0,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496515522,2058736.00
06/03/2017 14:45,2,5.836,ACTIVE,218.48,360.99,59.959,1496515503,"201051344000458","219011344069620",28.09,42.30,0,317.70,428.91,166.0,158.3,0.791,725923.0,725923.0,8363,0,0,0,L,1122011218,0,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496515523,2058737.00
06/03/2017 14:45,2,5.854,ACTIVE,218.93,361.89,59.944,1496515503,"201051344000853","219011344069620",27.91,40.00,0,320.71,428.61,165.4,157.7,0.773,726616.8,726616.8,8373,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496515524,2058738.00
06/03/2017 14:45,2,6.051,ACTIVE,216.67,360.08,59.965,1496515503,"201051344000685","219011344069620",28.55,38.60,0,316.20,423.81,175.0,167.0,0.844,720669.1,720669.1,8386,0,0,0,L,1122011218,0,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496515525,2058739.00
06/03/2017 14:45,2,6.154,ACTIVE,217.80,359.48,59.917,1496515503,"201051344000917","219011344069620",27.95,41.00,0,318.91,422.30,174.2,166.2,0.822,717278.6,717278.6,8376,0,0,0,L,1122011218,0,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496515526,2058740.00
06/03/2017 14:45,2,5.994,ACTIVE,216.67,359.18,59.922,1496515503,"201051344001145","219011344069620",28.55,38.00,0,317.70,423.81,173.1,165.2,0.800,725253.9,725253.9,8368,0,0,0,L,1122011218,0,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496515527,2058741.00
06/03/2017 14:45,2,5.803,ACTIVE,217.80,357.68,59.954,1496515503,"201051344000651","219011344069620",28.03,43.60,0,316.50,425.91,164.6,156.9,0.751,713769.5,713769.5,8379,0,0,0,L,1122011218,0,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496515528,2058742.00
06/03/2017 14:45,2,5.117,ACTIVE,213.51,362.49,59.949,1496515503,"274151322000088","219011344069620",27.33,49.50,0,327.62,399.16,141.5,134.7,0.539,928408.7,928408.7,8330,0,0,0,L,1151911521,0,123.59,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496515529,2058743.00
06/03/2017 14:45,2,3.355,ACTIVE,213.96,420.50,59.954,1496515503,"274151322000068","219011344069620",38.49,48.80,0,383.53,459.87,130.8,124.3,0.499,802367.9,802367.9,8571,0,0,0,L,1151911521,0,122.91,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496515530,2058744.00
06/03/2017 14:45,2,5.148,ACTIVE,216.67,354.67,59.949,1496515503,"201051344001135","219011344069620",28.15,43.20,0,316.20,422.90,146.8,139.7,0.676,709213.9,709213.9,8370,0,0,0,L,1122011218,0,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496515531,2058745.00
06/03/2017 14:45,2,4.732,ACTIVE,216.00,354.67,59.944,1496515503,"201051344000594","219011344069620",28.61,39.50,0,317.10,423.20,137.0,130.3,0.645,728491.4,728491.4,8371,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496515532,2058746.00
06/03/2017 14:45,2,5.014,ACTIVE,216.90,355.58,59.954,1496515503,"201051344001203","219011344069620",27.81,41.50,0,317.70,422.60,141.3,134.4,0.667,718443.4,718443.4,8396,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496515532,2058747.00
06/03/2017 14:45,2,4.459,ACTIVE,213.06,344.76,59.949,1496515503,"274151322000054","219011344069620",26.36,51.30,0,328.52,397.96,119.0,112.9,0.455,945906.2,945906.2,8315,0,0,0,L,1151911521,0,122.91,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496515533,2058748.00
06/03/2017 14:45,2,4.898,ACTIVE,216.67,354.97,59.949,1496515503,"201051344000867","219011344069620",27.89,42.00,0,317.70,422.30,138.4,131.7,0.641,712797.2,712797.2,8395,0,0,0,L,1122011218,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496515534,2058749.00
06/03/2017 14:45,2,5.004,ACTIVE,217.13,355.58,59.954,1496515503,"201051344001093","219011344069620",28.53,39.30,0,319.21,421.70,144.6,137.6,0.667,717103.3,717103.3,8385,0,0,0,L,1122011218,0,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496515535,2058750.00
06/03/2017 14:45,2,5.109,ACTIVE,217.35,357.08,59.949,1496515503,"201051344000900","219011344069620",27.95,41.00,0,318.00,428.31,144.6,137.6,0.676,734205.2,734205.2,8373,0,0,0,L,1122011218,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496515536,2058751.00
06/03/2017 14:45,2,5.086,ACTIVE,217.35,357.68,59.959,1496515503,"201051344000648","219011344069620",27.85,40.60,0,318.00,430.12,143.5,136.6,0.698,723067.1,723067.1,8368,0,0,0,L,1122011218,0,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496515537,2058752.00
06/03/2017 14:45,2,5.301,ACTIVE,217.58,357.68,59.954,1496515503,"201051344000569","219011344069620",27.47,40.40,0,317.10,428.91,147.5,140.4,0.694,736561.6,736561.6,8356,0,0,0,L,1122011218,0,123.14,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496515538,2058753.00
06/03/2017 14:45,2,5.299,ACTIVE,218.03,358.58,59.954,1496515503,"201051344000983","219011344069620",28.21,41.30,0,317.40,430.12,151.4,144.2,0.720,727023.5,727023.5,8375,0,0,0,L,1122011218,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496515539,2058754.00
06/03/2017 14:45,2,5.398,ACTIVE,218.03,358.88,59.959,1496515503,"201051344001158","219011344069620",28.11,39.80,0,319.21,428.61,153.8,146.5,0.734,712284.9,712284.9,8378,0,0,0,L,1122011218,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496515540,2058755.00
06/03/2017 14:45,2,5.467,ACTIVE,218.26,360.69,59.954,1496515503,"201051344000576","219011344069620",27.55,41.30,0,318.30,429.52,152.4,145.2,0.729,726907.6,726907.6,8373,0,0,0,L,1122011218,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496515541,2058756.00
06/03/2017 14:45,2,5.217,ACTIVE,213.51,362.19,59.949,1496515503,"274151322000087","219011344069620",27.41,60.80,0,328.52,398.26,144.8,137.8,0.535,918892.9,918892.9,8456,0,0,0,L,1151911521,0,122.91,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496515541,2058757.00
06/03/2017 15:00,2,6.025,ACTIVE,218.48,361.89,59.965,1496516403,"201051344000645","219011344069620",27.87,41.50,0,337.84,419.00,170.0,162.1,0.791,725879.5,725879.5,8367,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496516404,2058758.00
06/03/2017 15:00,2,5.703,ACTIVE,214.19,361.59,59.986,1496516403,"274151322000085","219011344069620",26.34,48.80,0,331.53,389.54,152.1,144.9,0.583,942203.6,942203.6,8319,0,0,0,L,1151911521,0,123.36,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496516405,2058759.00
06/03/2017 15:00,2,5.977,ACTIVE,217.80,360.69,59.991,1496516403,"201051344000633","219011344069620",28.37,38.00,0,336.04,417.79,171.7,163.8,0.835,712357.1,712357.1,8397,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496516406,2058760.00
06/03/2017 15:00,2,5.949,ACTIVE,218.71,361.89,59.996,1496516403,"201051344000469","219011344069620",28.23,36.80,0,336.64,420.80,170.0,162.2,0.804,715506.3,715506.3,8376,0,0,0,L,1122011218,0,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496516407,2058761.00
06/03/2017 15:00,2,6.363,ACTIVE,216.90,359.78,60.002,1496516403,"201051344000646","219011344069620",28.29,37.80,0,332.43,419.30,182.3,174.0,0.853,710704.0,710704.0,8377,0,0,0,L,1122011218,0,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496516408,2058762.00
06/03/2017 15:00,2,5.818,ACTIVE,213.96,347.76,59.996,1496516403,"274151322000052","219011344069620",27.73,48.00,0,329.73,392.85,163.4,155.8,0.641,978246.3,978246.3,8328,0,0,0,L,1151911521,0,122.46,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496516409,2058763.00
06/03/2017 15:00,2,6.562,ACTIVE,218.03,361.89,59.991,1496516403,"201051344000585","219011344069620",28.21,38.80,0,334.54,416.59,187.2,178.8,0.879,722584.6,722584.6,8380,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496516410,2058764.00
06/03/2017 15:00,2,6.416,ACTIVE,216.67,358.28,59.991,1496516403,"201051344001230","219011344069620",28.55,36.00,0,331.53,418.09,185.5,177.1,0.866,715342.6,715342.6,8385,0,0,0,L,1122011218,0,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496516411,2058765.00
06/03/2017 15:00,2,6.539,ACTIVE,218.26,361.59,60.007,1496516403,"201051344000582","219011344069620",27.99,40.20,0,333.63,418.09,185.4,177.0,0.844,704972.8,704972.8,8370,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496516411,2058766.00
06/03/2017 15:00,2,6.594,ACTIVE,217.13,360.38,59.981,1496516403,"201051344000955","219011344069620",28.37,39.80,0,333.03,418.39,189.5,181.0,0.906,723988.6,723988.6,8382,0,0,0,L,1122011218,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496516412,2058767.00
06/03/2017 15:00,2,3.945,ACTIVE,213.96,425.61,60.012,1496516403,"274151322000094","219011344069620",38.86,47.50,0,388.94,459.87,155.8,148.4,0.601,801962.0,801962.0,8552,0,0,0,L,1151911521,0,122.46,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496516413,2058768.00
06/03/2017 15:00,2,6.455,ACTIVE,219.39,365.19,59.959,1496516403,"201051344000579","219011344069620",28.67,36.00,0,337.24,419.60,187.3,178.9,0.875,733503.2,733503.2,8372,0,0,0,L,1122011218,0,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496516414,2058769.00
06/03/2017 15:00,2,6.982,ACTIVE,217.13,360.38,59.996,1496516403,"201051344000890","219011344069620",27.79,37.80,0,333.33,418.39,196.6,187.8,0.902,717962.2,717962.2,8379,0,0,0,L,1122011218,0,124.49,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496516415,2058770.00
06/03/2017 15:00,2,6.914,ACTIVE,218.03,364.29,59.991,1496516403,"201051344000438","219011344069620",28.39,38.60,0,334.24,418.70,198.8,189.9,0.937,720690.7,720690.7,8374,0,0,0,L,1122011218,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496516416,2058771.00
06/03/2017 15:00,2,6.902,ACTIVE,217.58,354.97,59.996,1496516403,"201051344000417","219011344069620",18.31,35.40,0,316.80,393.75,128.0,121.7,0.610,664105.0,664105.0,8394,0,0,0,L,1122011218,0,124.27,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496516417,2058772.00
06/03/2017 15:00,2,6.254,ACTIVE,213.51,350.47,59.991,1496516403,"274151322000083","219011344069620",27.89,50.00,0,331.23,392.25,176.5,168.4,0.712,968330.7,968330.7,8334,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496516418,2058773.00
06/03/2017 15:00,2,6.617,ACTIVE,214.87,348.06,59.986,1496516403,"274151322000076","219011344069620",28.53,49.50,0,330.93,394.65,191.2,182.6,0.725,1032718.7,1032718.7,8325,0,0,0,L,1151911521,0,123.36,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496516419,2058774.00
06/03/2017 15:00,2,6.691,ACTIVE,218.03,362.79,60.002,1496516403,"201051344000868","219011344069620",28.11,38.20,0,335.74,412.98,190.6,182.1,0.884,713961.8,713961.8,8381,0,0,0,L,1122011218,0,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496516420,2058775.00
06/03/2017 15:00,2,6.740,ACTIVE,213.51,362.19,59.991,1496516403,"274151322000095","219011344069620",28.29,52.00,0,330.03,394.65,193.0,184.3,0.747,1022701.3,1022701.3,8340,0,0,0,L,1151911521,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496516420,2058776.00
06/03/2017 15:00,2,6.949,ACTIVE,219.61,359.78,59.986,1496516403,"201051344000988","219011344069620",18.09,35.40,0,317.70,397.66,127.3,121.0,0.583,637903.7,637903.7,8391,0,0,0,L,1122011218,0,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496516421,2058777.00
06/03/2017 15:00,2,7.484,ACTIVE,218.48,363.09,59.991,1496516403,"201051344001025","219011344069620",27.81,40.20,0,334.24,418.39,210.9,201.6,0.955,720165.2,720165.2,8390,0,0,0,L,1122011218,0,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496516422,2058778.00
06/03/2017 15:00,2,6.861,ACTIVE,219.61,365.19,59.996,1496516403,"201051344000458","219011344069620",28.55,40.40,0,336.94,418.39,198.4,189.6,0.937,725956.1,725956.1,8364,0,0,0,L,1122011218,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496516423,2058779.00
06/03/2017 15:00,2,7.082,ACTIVE,220.06,367.90,59.996,1496516403,"201051344000853","219011344069620",27.99,38.00,0,339.04,419.00,200.8,191.9,0.950,726649.9,726649.9,8374,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496516424,2058780.00
06/03/2017 15:00,2,7.529,ACTIVE,217.35,364.59,59.996,1496516403,"201051344000685","219011344069620",28.43,37.50,0,333.33,419.30,216.7,207.2,1.069,720704.9,720704.9,8387,0,0,0,L,1122011218,0,125.17,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496516425,2058781.00
06/03/2017 15:00,2,7.623,ACTIVE,218.93,366.10,59.991,1496516403,"201051344000917","219011344069620",28.25,39.00,0,333.63,417.79,218.2,208.7,1.047,717314.2,717314.2,8377,0,0,0,L,1122011218,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496516426,2058782.00
06/03/2017 15:00,2,7.680,ACTIVE,217.58,363.69,59.986,1496516403,"201051344001145","219011344069620",28.41,35.80,0,334.24,419.00,221.0,211.4,1.021,725289.8,725289.8,8369,0,0,0,L,1122011218,0,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496516427,2058783.00
06/03/2017 15:00,2,7.764,ACTIVE,219.39,368.50,60.023,1496516403,"201051344000651","219011344069620",28.01,41.30,0,335.14,416.89,219.9,210.4,0.999,713805.1,713805.1,8380,0,0,0,L,1122011218,0,125.62,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496516428,2058784.00
06/03/2017 15:00,2,6.787,ACTIVE,214.19,353.47,59.981,1496516403,"274151322000088","219011344069620",27.37,47.30,0,330.63,390.14,188.0,179.5,0.725,928439.4,928439.4,8331,0,0,0,L,1151911521,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496516429,2058785.00
06/03/2017 15:00,2,4.596,ACTIVE,215.09,436.73,59.975,1496516403,"274151322000068","219011344069620",38.72,47.00,0,395.55,456.27,180.9,172.7,0.694,802396.9,802396.9,8572,0,0,0,L,1151911521,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496516430,2058786.00
06/03/2017 15:00,2,7.555,ACTIVE,218.71,364.29,59.981,1496516403,"201051344001135","219011344069620",28.15,40.60,0,333.63,418.39,215.2,205.8,0.981,709249.5,709249.5,8371,0,0,0,L,1122011218,0,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496516431,2058787.00
06/03/2017 15:00,2,6.971,ACTIVE,217.80,362.79,59.975,1496516403,"201051344000594","219011344069620",28.77,38.00,0,333.03,415.09,203.0,194.0,0.915,728525.5,728525.5,8372,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496516432,2058788.00
06/03/2017 15:00,2,7.512,ACTIVE,218.93,366.10,59.975,1496516403,"201051344001203","219011344069620",28.23,40.00,0,336.04,418.09,214.8,205.4,1.016,718479.1,718479.1,8397,0,0,0,L,1122011218,0,125.62,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496516433,2058789.00
06/03/2017 15:00,2,6.684,ACTIVE,214.19,349.56,59.996,1496516403,"274151322000054","219011344069620",26.36,49.00,0,329.73,389.24,178.4,170.2,0.654,945936.2,945936.2,8316,0,0,0,L,1151911521,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496516434,2058790.00
06/03/2017 15:00,2,7.016,ACTIVE,218.48,362.19,59.981,1496516403,"201051344000867","219011344069620",28.09,40.40,0,336.34,412.98,199.5,190.7,0.888,712830.7,712830.7,8396,0,0,0,L,1122011218,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496516435,2058791.00
06/03/2017 15:00,2,7.283,ACTIVE,218.93,364.89,60.007,1496516403,"201051344001093","219011344069620",28.67,38.20,0,334.24,417.19,211.4,202.1,0.955,717138.6,717138.6,8386,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496516436,2058792.00
06/03/2017 15:00,2,7.109,ACTIVE,219.39,366.10,59.975,1496516403,"201051344000900","219011344069620",28.13,38.80,0,334.54,414.19,202.5,193.5,0.919,734238.8,734238.8,8374,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496516437,2058793.00
06/03/2017 15:00,2,6.844,ACTIVE,219.16,365.19,59.975,1496516403,"201051344000648","219011344069620",28.55,39.30,0,336.04,414.79,197.8,189.0,0.919,723100.0,723100.0,8369,0,0,0,L,1122011218,0,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496516438,2058794.00
06/03/2017 15:00,2,7.000,ACTIVE,219.39,367.00,59.975,1496516403,"201051344000569","219011344069620",27.91,39.30,0,336.34,417.49,197.8,189.0,0.924,736594.9,736594.9,8357,0,0,0,L,1122011218,0,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496516439,2058795.00
06/03/2017 15:00,2,6.869,ACTIVE,219.61,365.80,59.986,1496516403,"201051344000983","219011344069620",28.31,39.30,0,336.34,417.79,196.9,188.1,0.919,727057.0,727057.0,8376,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496516440,2058796.00
06/03/2017 15:00,2,6.871,ACTIVE,219.61,366.10,59.981,1496516403,"201051344001158","219011344069620",28.19,37.00,0,336.94,418.09,196.0,187.2,0.906,712318.4,712318.4,8379,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496516440,2058797.00
06/03/2017 15:00,2,6.732,ACTIVE,219.39,366.10,59.975,1496516403,"201051344000576","219011344069620",27.95,39.50,0,336.64,417.79,190.5,181.9,0.875,726940.4,726940.4,8374,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496516441,2058798.00
06/03/2017 15:00,2,6.514,ACTIVE,214.19,350.17,59.975,1496516403,"274151322000087","219011344069620",27.45,59.00,0,329.73,389.54,181.1,172.9,0.658,918924.0,918924.0,8457,0,0,0,L,1151911521,0,123.14,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496516442,2058799.00
06/03/2017 15:15,2,0.971,ACTIVE,213.29,344.76,60.007,1496517304,"201051344000645","219011344069620",28.15,36.00,0,317.10,407.57,27.7,24.8,0.221,725896.4,725896.4,8368,0,0,0,L,1122011218,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496517305,2058800.00
06/03/2017 15:15,2,0.934,ACTIVE,211.93,343.55,59.954,1496517304,"274151322000085","219011344069620",26.80,40.80,0,329.13,384.73,25.4,22.6,0.164,942219.0,942219.0,8320,0,0,0,L,1151911521,0,122.23,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496517306,2058801.00
06/03/2017 15:15,2,0.992,ACTIVE,213.06,346.26,59.970,1496517304,"201051344000633","219011344069620",28.41,33.30,0,315.00,408.78,28.6,25.7,0.234,712374.3,712374.3,8398,0,0,0,L,1122011218,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496517306,2058802.00
06/03/2017 15:15,2,1.000,ACTIVE,212.83,344.45,59.959,1496517304,"201051344000469","219011344069620",27.97,31.50,0,317.10,409.68,28.4,25.4,0.234,715523.4,715523.4,8377,0,0,0,L,1122011218,0,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496517307,2058803.00
06/03/2017 15:15,2,1.059,ACTIVE,212.61,344.45,59.959,1496517304,"201051344000646","219011344069620",28.47,32.40,0,318.30,413.89,30.5,27.5,0.243,710722.6,710722.6,8378,0,0,0,L,1122011218,0,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496517308,2058804.00
06/03/2017 15:15,2,0.975,ACTIVE,211.70,340.25,59.959,1496517304,"274151322000052","219011344069620",27.63,39.00,0,326.42,388.04,27.3,24.5,0.190,978262.8,978262.8,8329,0,0,0,L,1151911521,0,121.10,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496517309,2058805.00
06/03/2017 15:15,2,1.133,ACTIVE,213.29,345.06,59.975,1496517304,"201051344000585","219011344069620",28.05,33.80,0,318.91,412.68,32.2,29.1,0.243,722603.6,722603.6,8381,0,0,0,L,1122011218,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496517310,2058806.00
06/03/2017 15:15,2,1.070,ACTIVE,212.83,343.55,59.970,1496517304,"201051344001230","219011344069620",27.95,31.50,0,318.91,413.29,30.3,27.3,0.247,715361.1,715361.1,8386,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496517311,2058807.00
06/03/2017 15:15,2,1.037,ACTIVE,213.29,345.06,59.970,1496517304,"201051344000582","219011344069620",28.25,35.20,0,318.91,413.89,29.6,26.7,0.239,704990.9,704990.9,8371,0,0,0,L,1122011218,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496517312,2058808.00
06/03/2017 15:15,2,1.084,ACTIVE,212.61,343.85,59.981,1496517304,"201051344000955","219011344069620",28.21,33.80,0,316.20,413.89,31.0,28.0,0.247,724007.2,724007.2,8383,0,0,0,L,1122011218,0,121.33,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496517313,2058809.00
06/03/2017 15:15,2,0.623,ACTIVE,211.93,397.96,59.975,1496517304,"274151322000094","219011344069620",36.94,40.00,0,332.43,449.35,23.4,20.7,0.159,801976.5,801976.5,8553,0,0,0,L,1151911521,0,121.55,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496517314,2058810.00
06/03/2017 15:15,2,1.021,ACTIVE,213.06,344.15,59.944,1496517304,"201051344000579","219011344069620",28.63,31.00,0,319.51,410.28,29.6,26.7,0.225,733520.5,733520.5,8373,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496517315,2058811.00
06/03/2017 15:15,2,1.090,ACTIVE,212.83,343.85,59.975,1496517304,"201051344000890","219011344069620",28.03,32.60,0,319.51,413.59,31.0,28.0,0.239,717980.6,717980.6,8380,0,0,0,L,1122011218,0,122.01,120.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496517315,2058812.00
06/03/2017 15:15,2,1.039,ACTIVE,213.06,344.76,59.981,1496517304,"201051344000438","219011344069620",28.69,33.50,0,317.70,414.19,30.2,27.3,0.243,720709.0,720709.0,8375,0,0,0,L,1122011218,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496517316,2058813.00
06/03/2017 15:15,2,1.068,ACTIVE,213.06,341.75,59.986,1496517304,"201051344000417","219011344069620",18.47,31.50,0,317.40,388.94,20.0,17.4,0.155,664116.7,664116.7,8395,0,0,0,L,1122011218,0,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496517317,2058814.00
06/03/2017 15:15,2,0.943,ACTIVE,211.70,337.84,59.970,1496517304,"274151322000083","219011344069620",27.59,39.50,0,327.02,389.24,26.4,23.5,0.177,968346.7,968346.7,8335,0,0,0,L,1151911521,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496517318,2058815.00
06/03/2017 15:15,2,1.002,ACTIVE,212.38,344.45,59.986,1496517304,"274151322000076","219011344069620",28.15,40.00,0,327.92,391.34,28.6,25.6,0.194,1032735.9,1032735.9,8326,0,0,0,L,1151911521,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496517319,2058816.00
06/03/2017 15:15,2,1.014,ACTIVE,212.61,343.55,59.981,1496517304,"201051344000868","219011344069620",27.77,32.80,0,318.30,409.38,28.5,25.6,0.217,713978.4,713978.4,8382,0,0,0,L,1122011218,0,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496517320,2058817.00
06/03/2017 15:15,2,0.984,ACTIVE,211.70,339.65,59.981,1496517304,"274151322000095","219011344069620",27.81,41.50,0,326.42,391.34,27.7,24.8,0.186,1022718.2,1022718.2,8341,0,0,0,L,1151911521,0,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496517321,2058818.00
06/03/2017 15:15,2,0.969,ACTIVE,212.83,343.85,59.986,1496517304,"201051344000988","219011344069620",18.51,31.30,0,317.10,391.34,18.2,15.7,0.141,637914.4,637914.4,8392,0,0,0,L,1122011218,0,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496517322,2058819.00
06/03/2017 15:15,2,1.078,ACTIVE,213.06,343.55,60.034,1496517304,"201051344001025","219011344069620",27.89,34.30,0,318.61,413.59,30.5,27.5,0.234,720183.3,720183.3,8391,0,0,0,L,1122011218,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496517323,2058820.00
06/03/2017 15:15,2,0.973,ACTIVE,212.83,344.15,59.981,1496517304,"201051344000458","219011344069620",28.17,35.00,0,317.70,409.68,27.8,24.9,0.221,725972.4,725972.4,8365,0,0,0,L,1122011218,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496517324,2058821.00
