ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2017 15:15,2,0.971,ACTIVE,213.29,345.66,59.928,1496517304,"201051344000853","219011344069620",28.19,33.00,0,321.31,413.89,27.7,24.8,0.221,726666.1,726666.1,8375,0,0,0,L,1122011218,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496517324,2058822.00
06/03/2017 15:15,2,1.027,ACTIVE,213.06,345.06,60.028,1496517304,"201051344000685","219011344069620",28.09,32.20,0,316.80,413.89,29.3,26.3,0.247,720722.7,720722.7,8388,0,0,0,L,1122011218,0,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496517326,2058823.00
06/03/2017 15:15,2,1.047,ACTIVE,213.06,344.76,60.039,1496517304,"201051344000917","219011344069620",28.13,33.50,0,318.00,413.89,29.9,26.9,0.239,717332.0,717332.0,8378,0,0,0,L,1122011218,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496517326,2058824.00
06/03/2017 15:15,2,1.043,ACTIVE,213.06,344.45,59.981,1496517304,"201051344001145","219011344069620",28.43,30.50,0,318.30,414.79,30.1,27.1,0.230,725307.7,725307.7,8370,0,0,0,L,1122011218,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496517327,2058825.00
06/03/2017 15:15,2,1.021,ACTIVE,213.06,345.06,59.975,1496517304,"201051344000651","219011344069620",28.31,36.00,0,319.81,412.98,29.4,26.4,0.230,713822.7,713822.7,8381,0,0,0,L,1122011218,0,122.46,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496517328,2058826.00
06/03/2017 15:15,2,0.904,ACTIVE,211.25,340.25,59.975,1496517304,"274151322000088","219011344069620",27.15,39.30,0,327.32,387.44,24.9,22.1,0.159,928454.4,928454.4,8332,0,0,0,L,1151911521,0,122.23,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496517329,2058827.00
06/03/2017 15:15,2,0.611,ACTIVE,212.16,405.47,59.970,1496517304,"274151322000068","219011344069620",37.91,39.50,0,333.63,450.26,23.7,20.9,0.150,802410.9,802410.9,8573,0,0,0,L,1151911521,0,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496517330,2058828.00
06/03/2017 15:15,2,1.078,ACTIVE,212.61,343.55,59.981,1496517304,"201051344001135","219011344069620",28.23,35.00,0,318.61,412.98,30.9,27.9,0.234,709267.2,709267.2,8372,0,0,0,L,1122011218,0,121.78,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496517331,2058829.00
06/03/2017 15:15,2,0.961,ACTIVE,212.61,343.55,59.981,1496517304,"201051344000594","219011344069620",28.98,32.40,0,317.10,410.88,28.2,25.3,0.225,728541.8,728541.8,8373,0,0,0,L,1122011218,0,121.33,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496517332,2058830.00
06/03/2017 15:15,2,1.068,ACTIVE,213.06,343.85,59.991,1496517304,"201051344001203","219011344069620",27.99,34.80,0,316.50,412.98,30.3,27.3,0.234,718496.7,718496.7,8398,0,0,0,L,1122011218,0,122.46,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496517333,2058831.00
06/03/2017 15:15,2,0.916,ACTIVE,211.48,338.74,59.981,1496517304,"274151322000054","219011344069620",26.96,40.40,0,327.62,385.93,25.0,22.2,0.168,945950.7,945950.7,8317,0,0,0,L,1151911521,0,121.78,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496517334,2058832.00
06/03/2017 15:15,2,0.998,ACTIVE,213.06,343.25,59.986,1496517304,"201051344000867","219011344069620",28.05,34.50,0,318.00,407.87,28.4,25.5,0.212,712846.7,712846.7,8397,0,0,0,L,1122011218,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496517334,2058833.00
06/03/2017 15:15,2,1.039,ACTIVE,212.83,344.15,59.975,1496517304,"201051344001093","219011344069620",28.11,32.80,0,318.30,411.48,29.6,26.6,0.225,717155.8,717155.8,8387,0,0,0,L,1122011218,0,122.01,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496517335,2058834.00
06/03/2017 15:15,2,0.969,ACTIVE,212.83,344.15,59.986,1496517304,"201051344000900","219011344069620",28.19,34.00,0,316.80,409.38,27.7,24.8,0.208,734254.6,734254.6,8375,0,0,0,L,1122011218,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496517336,2058835.00
06/03/2017 15:15,2,0.957,ACTIVE,212.83,344.15,59.986,1496517304,"201051344000648","219011344069620",28.09,33.80,0,317.40,408.48,27.2,24.3,0.217,723115.5,723115.5,8370,0,0,0,L,1122011218,0,121.10,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496517337,2058836.00
06/03/2017 15:15,2,0.971,ACTIVE,212.61,343.55,59.996,1496517304,"201051344000569","219011344069620",28.23,33.50,0,318.61,406.97,27.8,24.9,0.221,736610.4,736610.4,8358,0,0,0,L,1122011218,0,120.88,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496517338,2058837.00
06/03/2017 15:15,2,0.996,ACTIVE,212.83,343.85,59.986,1496517304,"201051344000983","219011344069620",28.13,34.00,0,316.80,407.27,28.4,25.5,0.217,727072.7,727072.7,8377,0,0,0,L,1122011218,0,121.55,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496517339,2058838.00
06/03/2017 15:15,2,0.969,ACTIVE,212.83,343.85,59.991,1496517304,"201051344001158","219011344069620",28.07,32.20,0,318.61,406.97,27.5,24.7,0.217,712334.0,712334.0,8380,0,0,0,L,1122011218,0,121.33,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496517340,2058839.00
06/03/2017 15:15,2,0.930,ACTIVE,213.06,344.76,59.986,1496517304,"201051344000576","219011344069620",28.05,34.30,0,315.30,406.37,26.4,23.6,0.212,726955.4,726955.4,8375,0,0,0,L,1122011218,0,121.55,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496517341,2058840.00
06/03/2017 15:15,2,0.906,ACTIVE,211.93,342.65,59.986,1496517304,"274151322000087","219011344069620",27.37,49.50,0,328.52,384.13,25.1,22.3,0.146,918938.5,918938.5,8458,0,0,0,L,1151911521,0,122.01,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496517342,2058841.00
06/03/2017 15:30,2,1.182,ACTIVE,213.29,346.86,59.996,1496518203,"201051344000645","219011344069620",29.00,32.00,0,333.33,361.29,34.7,31.6,0.283,725902.6,725902.6,8369,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496518205,2058842.00
06/03/2017 15:30,2,1.158,ACTIVE,211.48,341.75,59.954,1496518203,"274151322000085","219011344069620",28.35,36.50,0,330.03,352.87,33.2,30.2,0.225,942224.8,942224.8,8321,0,0,0,L,1151911521,0,122.01,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496518205,2058843.00
06/03/2017 15:30,2,1.213,ACTIVE,213.06,347.76,59.907,1496518203,"201051344000633","219011344069620",29.08,29.50,0,332.73,362.19,35.8,32.6,0.296,712380.8,712380.8,8399,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496518206,2058844.00
06/03/2017 15:30,2,1.248,ACTIVE,213.06,346.26,59.944,1496518203,"201051344000469","219011344069620",27.51,27.80,0,331.23,361.29,34.8,31.7,0.292,715529.8,715529.8,8378,0,0,0,L,1122011218,0,120.88,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496518207,2058845.00
06/03/2017 15:30,2,1.361,ACTIVE,212.83,347.76,59.922,1496518203,"201051344000646","219011344069620",29.34,28.80,0,331.23,364.29,40.5,37.2,0.327,710729.9,710729.9,8379,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496518208,2058846.00
06/03/2017 15:30,2,1.199,ACTIVE,211.25,339.65,59.922,1496518203,"274151322000052","219011344069620",28.94,34.80,0,330.03,354.07,35.1,32.0,0.230,978269.1,978269.1,8330,0,0,0,L,1151911521,0,121.33,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496518209,2058847.00
06/03/2017 15:30,2,1.426,ACTIVE,213.29,348.96,59.965,1496518203,"201051344000585","219011344069620",29.20,29.80,0,332.43,364.89,42.2,38.8,0.331,722611.3,722611.3,8382,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496518210,2058848.00
06/03/2017 15:30,2,1.352,ACTIVE,212.61,346.86,59.975,1496518203,"201051344001230","219011344069620",29.50,27.50,0,330.33,362.49,40.4,37.1,0.331,715368.4,715368.4,8387,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496518211,2058849.00
06/03/2017 15:30,2,1.352,ACTIVE,213.51,348.66,59.954,1496518203,"201051344000582","219011344069620",29.04,31.00,0,332.13,364.89,39.8,36.5,0.327,704998.1,704998.1,8372,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496518212,2058850.00
06/03/2017 15:30,2,1.369,ACTIVE,212.61,346.86,59.965,1496518203,"201051344000955","219011344069620",29.36,30.00,0,331.53,363.09,40.7,37.4,0.340,724014.6,724014.6,8384,0,0,0,L,1122011218,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496518213,2058851.00
06/03/2017 15:30,2,0.791,ACTIVE,211.48,416.29,59.928,1496518203,"274151322000094","219011344069620",38.53,36.50,0,330.93,428.61,30.6,27.6,0.208,801981.8,801981.8,8554,0,0,0,L,1151911521,0,121.33,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496518214,2058852.00
06/03/2017 15:30,2,1.232,ACTIVE,212.83,346.56,59.970,1496518203,"201051344000579","219011344069620",29.68,27.50,0,333.03,361.59,37.1,33.9,0.296,733527.3,733527.3,8374,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496518215,2058853.00
06/03/2017 15:30,2,1.391,ACTIVE,212.61,346.86,60.007,1496518203,"201051344000890","219011344069620",29.24,29.00,0,331.23,364.29,41.2,37.8,0.327,717988.0,717988.0,8381,0,0,0,L,1122011218,0,122.01,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496518216,2058854.00
06/03/2017 15:30,2,1.350,ACTIVE,213.06,348.06,59.949,1496518203,"201051344000438","219011344069620",29.64,29.80,0,331.53,364.89,40.5,37.2,0.331,720716.3,720716.3,8376,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496518217,2058855.00
06/03/2017 15:30,2,1.379,ACTIVE,213.06,344.45,59.949,1496518203,"201051344000417","219011344069620",19.22,28.30,0,331.83,355.28,26.8,24.0,0.217,664121.3,664121.3,8396,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496518217,2058856.00
06/03/2017 15:30,2,1.188,ACTIVE,211.25,346.26,59.928,1496518203,"274151322000083","219011344069620",28.96,35.00,0,329.73,353.77,34.9,31.8,0.247,968352.9,968352.9,8336,0,0,0,L,1151911521,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496518218,2058857.00
06/03/2017 15:30,2,1.236,ACTIVE,211.93,347.16,59.959,1496518203,"274151322000076","219011344069620",29.40,35.40,0,331.83,355.28,36.8,33.6,0.247,1032742.5,1032742.5,8327,0,0,0,L,1151911521,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496518219,2058858.00
06/03/2017 15:30,2,1.246,ACTIVE,212.61,346.86,59.933,1496518203,"201051344000868","219011344069620",29.04,29.30,0,332.13,361.29,36.7,33.5,0.287,713985.0,713985.0,8383,0,0,0,L,1122011218,0,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496518220,2058859.00
06/03/2017 15:30,2,1.227,ACTIVE,211.25,345.06,59.954,1496518203,"274151322000095","219011344069620",29.00,36.00,0,330.63,354.07,36.0,32.9,0.234,1022724.7,1022724.7,8342,0,0,0,L,1151911521,0,121.78,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496518221,2058860.00
06/03/2017 15:30,2,1.219,ACTIVE,212.83,345.06,59.938,1496518203,"201051344000988","219011344069620",19.10,28.00,0,332.73,355.28,23.6,20.9,0.190,637918.4,637918.4,8393,0,0,0,L,1122011218,0,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496518222,2058861.00
06/03/2017 15:30,2,1.398,ACTIVE,213.06,346.86,59.954,1496518203,"201051344001025","219011344069620",29.30,30.30,0,333.03,365.49,41.5,38.1,0.331,720190.8,720190.8,8392,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496518223,2058862.00
06/03/2017 15:30,2,1.199,ACTIVE,212.83,346.26,59.959,1496518203,"201051344000458","219011344069620",29.36,30.80,0,333.63,361.59,35.7,32.5,0.301,725978.8,725978.8,8366,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496518224,2058863.00
06/03/2017 15:30,2,1.227,ACTIVE,213.51,348.06,59.954,1496518203,"201051344000853","219011344069620",29.16,29.30,0,333.93,363.39,36.3,33.1,0.296,726672.6,726672.6,8376,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496518225,2058864.00
06/03/2017 15:30,2,1.336,ACTIVE,213.06,348.96,59.907,1496518203,"201051344000685","219011344069620",29.56,28.50,0,331.53,364.59,40.0,36.7,0.345,720729.8,720729.8,8389,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496518226,2058865.00
06/03/2017 15:30,2,1.379,ACTIVE,213.06,348.66,59.949,1496518203,"201051344000917","219011344069620",29.28,30.00,0,331.53,364.59,40.9,37.5,0.331,717339.3,717339.3,8379,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496518227,2058866.00
06/03/2017 15:30,2,1.389,ACTIVE,213.06,348.06,59.954,1496518203,"201051344001145","219011344069620",29.28,26.80,0,333.03,364.89,41.2,37.8,0.331,725315.1,725315.1,8371,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496518228,2058867.00
06/03/2017 15:30,2,1.363,ACTIVE,213.29,348.36,59.938,1496518203,"201051344000651","219011344069620",29.48,32.00,0,333.63,365.80,40.7,37.4,0.331,713829.9,713829.9,8382,0,0,0,L,1122011218,0,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496518228,2058868.00
06/03/2017 15:30,2,1.186,ACTIVE,211.25,339.34,59.949,1496518203,"274151322000088","219011344069620",28.07,35.20,0,329.13,353.17,33.7,30.6,0.225,928460.2,928460.2,8333,0,0,0,L,1151911521,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496518229,2058869.00
06/03/2017 15:30,2,0.812,ACTIVE,211.93,420.20,59.954,1496518203,"274151322000068","219011344069620",39.10,36.30,0,330.63,429.52,31.8,28.8,0.208,802416.5,802416.5,8574,0,0,0,L,1151911521,0,121.78,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496518230,2058870.00
06/03/2017 15:30,2,1.414,ACTIVE,212.83,347.16,59.949,1496518203,"201051344001135","219011344069620",29.40,31.00,0,332.13,364.29,42.1,38.7,0.331,709274.8,709274.8,8373,0,0,0,L,1122011218,0,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496518231,2058871.00
06/03/2017 15:30,2,1.256,ACTIVE,212.38,346.86,59.954,1496518203,"201051344000594","219011344069620",29.12,28.50,0,331.53,361.59,37.1,33.9,0.301,728548.4,728548.4,8374,0,0,0,L,1122011218,0,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496518232,2058872.00
06/03/2017 15:30,2,1.395,ACTIVE,213.06,347.16,59.938,1496518203,"201051344001203","219011344069620",29.44,30.50,0,332.43,366.10,41.6,38.2,0.345,718504.2,718504.2,8399,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496518233,2058873.00
06/03/2017 15:30,2,1.203,ACTIVE,211.25,345.66,59.949,1496518203,"274151322000054","219011344069620",28.25,36.30,0,329.43,354.07,34.5,31.3,0.239,945956.7,945956.7,8318,0,0,0,L,1151911521,0,122.01,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496518234,2058874.00
06/03/2017 15:30,2,1.244,ACTIVE,212.83,345.66,59.944,1496518203,"201051344000867","219011344069620",29.54,30.80,0,331.83,361.29,37.2,34.0,0.301,712853.4,712853.4,8398,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496518235,2058875.00
06/03/2017 15:30,2,1.395,ACTIVE,213.06,348.06,59.959,1496518203,"201051344001093","219011344069620",29.16,28.80,0,333.03,365.19,41.2,37.9,0.327,717163.1,717163.1,8388,0,0,0,L,1122011218,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496518236,2058876.00
06/03/2017 15:30,2,1.240,ACTIVE,212.83,346.86,59.949,1496518203,"201051344000900","219011344069620",29.04,30.00,0,332.43,361.89,36.5,33.3,0.287,734261.1,734261.1,8376,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496518237,2058877.00
06/03/2017 15:30,2,1.219,ACTIVE,212.83,346.86,59.907,1496518203,"201051344000648","219011344069620",29.12,29.80,0,333.63,362.49,35.9,32.8,0.296,723121.9,723121.9,8371,0,0,0,L,1122011218,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496518238,2058878.00
06/03/2017 15:30,2,1.262,ACTIVE,212.83,347.46,59.954,1496518203,"201051344000569","219011344069620",28.94,29.80,0,332.73,362.49,37.1,33.9,0.301,736617.0,736617.0,8359,0,0,0,L,1122011218,0,120.88,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496518239,2058879.00
06/03/2017 15:30,2,1.248,ACTIVE,213.06,346.26,59.996,1496518203,"201051344000983","219011344069620",29.50,30.30,0,332.13,362.19,37.3,34.1,0.301,727079.4,727079.4,8378,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496518239,2058880.00
06/03/2017 15:30,2,1.250,ACTIVE,212.83,347.16,59.954,1496518203,"201051344001158","219011344069620",29.02,28.50,0,332.73,362.19,36.8,33.6,0.309,712340.6,712340.6,8381,0,0,0,L,1122011218,0,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496518240,2058881.00
06/03/2017 15:30,2,1.221,ACTIVE,213.29,348.06,59.954,1496518203,"201051344000576","219011344069620",28.92,30.30,0,333.03,363.09,35.9,32.7,0.301,726961.7,726961.7,8376,0,0,0,L,1122011218,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496518241,2058882.00
06/03/2017 15:30,2,1.195,ACTIVE,211.48,346.86,59.949,1496518203,"274151322000087","219011344069620",28.73,43.40,0,329.43,353.77,34.8,31.7,0.230,918944.5,918944.5,8459,0,0,0,L,1151911521,0,121.78,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496518242,2058883.00
06/03/2017 15:45,2,1.299,ACTIVE,213.29,348.06,59.981,1496519103,"201051344000645","219011344069620",28.75,28.80,0,333.63,369.70,37.9,34.6,0.305,725912.4,725912.4,8370,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496519104,2058884.00
06/03/2017 15:45,2,1.211,ACTIVE,211.25,339.95,59.970,1496519103,"274151322000085","219011344069620",28.84,33.50,0,331.53,359.48,35.4,32.3,0.234,942234.1,942234.1,8322,0,0,0,L,1151911521,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496519105,2058885.00
06/03/2017 15:45,2,1.301,ACTIVE,213.06,349.26,59.981,1496519103,"201051344000633","219011344069620",29.26,26.80,0,332.43,370.60,38.6,35.3,0.318,712390.8,712390.8,8400,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496519106,2058886.00
06/03/2017 15:45,2,1.299,ACTIVE,213.06,347.46,59.981,1496519103,"201051344000469","219011344069620",29.34,25.30,0,331.23,370.30,38.6,35.3,0.323,715539.7,715539.7,8379,0,0,0,L,1122011218,0,120.88,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496519107,2058887.00
06/03/2017 15:45,2,1.432,ACTIVE,212.83,348.06,59.981,1496519103,"201051344000646","219011344069620",29.00,26.30,0,332.13,372.71,42.1,38.7,0.354,710740.9,710740.9,8380,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496519108,2058888.00
06/03/2017 15:45,2,1.264,ACTIVE,211.25,344.15,59.981,1496519103,"274151322000052","219011344069620",28.92,32.20,0,330.33,360.08,37.0,33.8,0.256,978278.8,978278.8,8331,0,0,0,L,1151911521,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496519109,2058889.00
06/03/2017 15:45,2,1.455,ACTIVE,213.29,348.66,59.975,1496519103,"201051344000585","219011344069620",29.62,27.30,0,333.03,373.01,43.7,40.2,0.354,722622.7,722622.7,8383,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496519110,2058890.00
06/03/2017 15:45,2,1.416,ACTIVE,212.38,345.96,59.986,1496519103,"201051344001230","219011344069620",29.26,25.30,0,331.53,371.21,42.0,38.6,0.349,715379.5,715379.5,8388,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496519111,2058891.00
06/03/2017 15:45,2,1.404,ACTIVE,213.29,348.66,59.986,1496519103,"201051344000582","219011344069620",29.02,28.00,0,333.03,373.01,41.3,38.0,0.336,705008.9,705008.9,8373,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496519112,2058892.00
06/03/2017 15:45,2,1.416,ACTIVE,212.38,346.86,60.002,1496519103,"201051344000955","219011344069620",29.60,27.50,0,330.93,371.81,42.5,39.1,0.349,724025.8,724025.8,8385,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496519113,2058893.00
06/03/2017 15:45,2,0.820,ACTIVE,211.48,415.69,59.981,1496519103,"274151322000094","219011344069620",38.94,33.80,0,333.03,441.24,32.2,29.2,0.212,801990.3,801990.3,8555,0,0,0,L,1151911521,0,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496519114,2058894.00
06/03/2017 15:45,2,1.326,ACTIVE,212.83,348.06,59.975,1496519103,"201051344000579","219011344069620",29.38,25.30,0,333.03,370.00,39.5,36.2,0.318,733537.5,733537.5,8375,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496519114,2058895.00
06/03/2017 15:45,2,1.443,ACTIVE,212.61,347.16,59.975,1496519103,"201051344000890","219011344069620",29.16,26.50,0,332.13,372.41,42.6,39.2,0.340,717999.3,717999.3,8382,0,0,0,L,1122011218,0,122.23,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496519115,2058896.00
06/03/2017 15:45,2,1.420,ACTIVE,213.06,348.06,59.986,1496519103,"201051344000438","219011344069620",29.18,27.00,0,333.03,373.61,42.0,38.6,0.349,720727.4,720727.4,8377,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496519116,2058897.00
06/03/2017 15:45,2,1.432,ACTIVE,212.83,344.45,59.981,1496519103,"201051344000417","219011344069620",19.02,25.80,0,332.43,361.29,27.6,24.7,0.225,664128.5,664128.5,8397,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496519117,2058898.00
06/03/2017 15:45,2,1.223,ACTIVE,211.25,342.95,59.965,1496519103,"274151322000083","219011344069620",29.16,32.20,0,330.93,359.78,36.1,33.0,0.256,968362.4,968362.4,8337,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496519118,2058899.00
06/03/2017 15:45,2,1.318,ACTIVE,211.70,347.76,59.970,1496519103,"274151322000076","219011344069620",29.20,32.60,0,332.73,361.89,39.0,35.7,0.270,1032752.6,1032752.6,8328,0,0,0,L,1151911521,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496519119,2058900.00
06/03/2017 15:45,2,1.320,ACTIVE,212.61,346.86,59.975,1496519103,"201051344000868","219011344069620",28.92,26.50,0,332.73,369.10,38.6,35.4,0.305,713995.0,713995.0,8384,0,0,0,L,1122011218,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496519120,2058901.00
06/03/2017 15:45,2,1.281,ACTIVE,211.48,347.76,59.986,1496519103,"274151322000095","219011344069620",29.34,33.00,0,331.23,360.38,38.1,34.9,0.252,1022734.6,1022734.6,8343,0,0,0,L,1151911521,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496519121,2058902.00
06/03/2017 15:45,2,1.289,ACTIVE,212.83,345.06,59.986,1496519103,"201051344000988","219011344069620",19.14,25.80,0,333.03,360.99,25.0,22.2,0.208,637924.8,637924.8,8394,0,0,0,L,1122011218,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496519122,2058903.00
06/03/2017 15:45,2,1.430,ACTIVE,212.61,347.46,59.928,1496519103,"201051344001025","219011344069620",29.30,27.30,0,333.03,373.91,42.5,39.0,0.340,720202.0,720202.0,8393,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496519122,2058904.00
06/03/2017 15:45,2,1.268,ACTIVE,212.83,345.96,59.981,1496519103,"201051344000458","219011344069620",29.32,28.00,0,333.63,369.40,37.7,34.4,0.309,725988.6,725988.6,8367,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496519123,2058905.00
06/03/2017 15:45,2,1.293,ACTIVE,213.29,348.36,59.981,1496519103,"201051344000853","219011344069620",29.10,26.50,0,335.14,370.90,38.1,34.9,0.318,726682.5,726682.5,8377,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496519124,2058906.00
06/03/2017 15:45,2,1.381,ACTIVE,212.83,348.36,59.981,1496519103,"201051344000685","219011344069620",29.30,26.00,0,332.43,373.01,41.0,37.6,0.354,720740.7,720740.7,8390,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496519125,2058907.00
06/03/2017 15:45,2,1.404,ACTIVE,213.06,348.66,59.991,1496519103,"201051344000917","219011344069620",29.18,27.30,0,332.73,373.01,41.5,38.1,0.327,717350.3,717350.3,8380,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496519126,2058908.00
06/03/2017 15:45,2,1.400,ACTIVE,212.83,348.06,59.986,1496519103,"201051344001145","219011344069620",29.44,24.80,0,333.93,373.31,41.8,38.4,0.336,725326.2,725326.2,8372,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496519127,2058909.00
06/03/2017 15:45,2,1.404,ACTIVE,213.06,348.36,59.970,1496519103,"201051344000651","219011344069620",29.18,28.50,0,333.63,373.31,41.5,38.1,0.336,713841.0,713841.0,8383,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496519128,2058910.00
06/03/2017 15:45,2,1.199,ACTIVE,210.80,346.56,59.954,1496519103,"274151322000088","219011344069620",28.49,32.20,0,330.93,358.88,34.6,31.5,0.230,928469.4,928469.4,8334,0,0,0,L,1151911521,0,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496519129,2058911.00
06/03/2017 15:45,2,0.832,ACTIVE,211.93,414.49,59.981,1496519103,"274151322000068","219011344069620",38.82,34.00,0,333.63,444.54,33.1,30.0,0.203,802425.2,802425.2,8575,0,0,0,L,1151911521,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496519130,2058912.00
06/03/2017 15:45,2,1.428,ACTIVE,212.61,346.56,59.981,1496519103,"201051344001135","219011344069620",29.26,28.00,0,332.13,372.71,42.4,39.0,0.340,709286.0,709286.0,8374,0,0,0,L,1122011218,0,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496519131,2058913.00
06/03/2017 15:45,2,1.297,ACTIVE,212.38,346.86,59.986,1496519103,"201051344000594","219011344069620",29.26,26.30,0,332.13,369.10,38.4,35.2,0.309,728558.5,728558.5,8375,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496519132,2058914.00
06/03/2017 15:45,2,1.426,ACTIVE,213.06,347.76,59.970,1496519103,"201051344001203","219011344069620",29.08,27.50,0,333.63,374.21,42.0,38.6,0.354,718515.4,718515.4,8400,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496519133,2058915.00
06/03/2017 15:45,2,1.205,ACTIVE,211.25,342.35,59.981,1496519103,"274151322000054","219011344069620",28.77,33.30,0,331.23,360.08,35.1,32.0,0.243,945966.0,945966.0,8319,0,0,0,L,1151911521,0,121.55,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496519134,2058916.00
06/03/2017 15:45,2,1.287,ACTIVE,212.83,345.96,60.034,1496519103,"201051344000867","219011344069620",29.46,27.80,0,332.13,369.70,38.4,35.2,0.301,712863.5,712863.5,8399,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496519135,2058917.00
06/03/2017 15:45,2,1.418,ACTIVE,213.06,348.66,59.986,1496519103,"201051344001093","219011344069620",28.86,26.30,0,333.33,373.31,41.5,38.1,0.327,717174.2,717174.2,8389,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496519136,2058918.00
06/03/2017 15:45,2,1.264,ACTIVE,212.83,347.16,59.996,1496519103,"201051344000900","219011344069620",29.38,27.00,0,333.33,369.70,37.6,34.4,0.301,734271.0,734271.0,8377,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496519137,2058919.00
06/03/2017 15:45,2,1.260,ACTIVE,212.83,346.26,59.986,1496519103,"201051344000648","219011344069620",29.12,26.80,0,333.63,369.70,37.2,34.0,0.305,723131.6,723131.6,8372,0,0,0,L,1122011218,0,120.88,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496519137,2058920.00
06/03/2017 15:45,2,1.293,ACTIVE,213.06,347.16,59.965,1496519103,"201051344000569","219011344069620",28.96,27.30,0,333.03,369.70,38.0,34.8,0.305,736627.0,736627.0,8360,0,0,0,L,1122011218,0,120.88,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496519138,2058921.00
06/03/2017 15:45,2,1.285,ACTIVE,213.06,346.86,59.986,1496519103,"201051344000983","219011344069620",29.40,27.30,0,332.73,370.00,38.3,35.1,0.314,727089.4,727089.4,8379,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496519139,2058922.00
06/03/2017 15:45,2,1.293,ACTIVE,212.83,346.86,59.996,1496519103,"201051344001158","219011344069620",28.75,26.00,0,332.13,369.70,37.6,34.4,0.314,712350.5,712350.5,8382,0,0,0,L,1122011218,0,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496519140,2058923.00
06/03/2017 15:45,2,1.240,ACTIVE,213.06,348.36,59.986,1496519103,"201051344000576","219011344069620",29.30,27.00,0,334.24,370.00,36.9,33.7,0.301,726971.4,726971.4,8377,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496519141,2058924.00
06/03/2017 15:45,2,1.203,ACTIVE,211.70,342.95,59.981,1496519103,"274151322000087","219011344069620",28.59,39.30,0,330.33,359.48,35.0,31.8,0.225,918953.9,918953.9,8460,0,0,0,L,1151911521,0,121.78,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496519142,2058925.00
06/03/2017 16:00,2,1.621,ACTIVE,213.74,351.07,59.991,1496520003,"201051344000645","219011344069620",29.20,26.80,0,333.03,370.30,48.0,44.4,0.393,725920.7,725920.7,8371,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520004,2058926.00
06/03/2017 16:00,2,1.541,ACTIVE,211.70,341.45,60.002,1496520003,"274151322000085","219011344069620",28.82,31.00,0,332.43,359.48,45.0,41.5,0.309,942241.8,942241.8,8323,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520005,2058927.00
06/03/2017 16:00,2,1.645,ACTIVE,213.74,352.27,60.002,1496520003,"201051344000633","219011344069620",29.38,25.00,0,332.43,371.51,49.0,45.3,0.411,712399.3,712399.3,8401,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520006,2058928.00
06/03/2017 16:00,2,1.670,ACTIVE,213.74,351.67,59.996,1496520003,"201051344000469","219011344069620",28.92,24.00,0,332.13,370.90,48.9,45.3,0.415,715548.3,715548.3,8380,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520007,2058929.00
06/03/2017 16:00,2,1.801,ACTIVE,213.29,352.57,59.991,1496520003,"201051344000646","219011344069620",29.58,24.80,0,332.13,374.51,54.0,50.2,0.455,710750.3,710750.3,8381,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520008,2058930.00
06/03/2017 16:00,2,1.619,ACTIVE,211.70,341.15,60.018,1496520003,"274151322000052","219011344069620",28.96,29.50,0,330.93,360.08,47.5,43.9,0.323,978287.0,978287.0,8332,0,0,0,L,1151911521,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520008,2058931.00
06/03/2017 16:00,2,1.875,ACTIVE,213.96,354.37,59.996,1496520003,"201051344000585","219011344069620",29.46,25.50,0,333.03,374.21,56.0,52.2,0.455,722632.5,722632.5,8384,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520009,2058932.00
06/03/2017 16:00,2,1.811,ACTIVE,213.29,351.97,59.991,1496520003,"201051344001230","219011344069620",29.46,24.30,0,329.43,372.71,54.0,50.2,0.451,715388.8,715388.8,8389,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520010,2058933.00
06/03/2017 16:00,2,1.812,ACTIVE,214.19,353.47,59.991,1496520003,"201051344000582","219011344069620",29.16,26.00,0,332.13,374.51,53.6,49.8,0.438,705018.2,705018.2,8374,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520011,2058934.00
06/03/2017 16:00,2,1.805,ACTIVE,213.29,351.67,59.954,1496520003,"201051344000955","219011344069620",29.88,25.50,0,330.63,373.01,54.6,50.8,0.455,724035.2,724035.2,8386,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520012,2058935.00
06/03/2017 16:00,2,1.053,ACTIVE,211.70,424.41,59.996,1496520003,"274151322000094","219011344069620",39.20,31.80,0,330.93,439.13,42.2,38.8,0.287,801997.4,801997.4,8556,0,0,0,L,1151911521,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520013,2058936.00
06/03/2017 16:00,2,1.697,ACTIVE,213.74,351.37,59.996,1496520003,"201051344000579","219011344069620",29.36,24.30,0,333.03,371.21,50.5,46.8,0.411,733546.3,733546.3,8376,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520014,2058937.00
06/03/2017 16:00,2,1.846,ACTIVE,213.51,351.97,59.965,1496520003,"201051344000890","219011344069620",29.58,25.00,0,330.93,373.91,55.3,51.5,0.446,718008.9,718008.9,8383,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520015,2058938.00
06/03/2017 16:00,2,1.822,ACTIVE,213.96,352.87,59.991,1496520003,"201051344000438","219011344069620",29.68,25.00,0,333.03,375.11,54.8,51.0,0.455,720736.8,720736.8,8378,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520016,2058939.00
06/03/2017 16:00,2,1.805,ACTIVE,213.51,348.06,59.996,1496520003,"201051344000417","219011344069620",19.60,24.50,0,331.23,362.49,35.8,32.7,0.296,664134.5,664134.5,8398,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520017,2058940.00
06/03/2017 16:00,2,1.602,ACTIVE,211.93,343.55,59.986,1496520003,"274151322000083","219011344069620",29.18,29.80,0,331.53,360.08,47.4,43.8,0.336,968370.5,968370.5,8338,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520018,2058941.00
06/03/2017 16:00,2,1.686,ACTIVE,212.38,348.66,59.986,1496520003,"274151322000076","219011344069620",29.84,30.30,0,333.03,362.49,51.0,47.3,0.367,1032761.4,1032761.4,8329,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520019,2058942.00
06/03/2017 16:00,2,1.689,ACTIVE,213.06,351.07,59.996,1496520003,"201051344000868","219011344069620",29.28,25.00,0,331.83,370.60,50.1,46.4,0.407,714003.7,714003.7,8385,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520019,2058943.00
06/03/2017 16:00,2,1.688,ACTIVE,211.48,344.15,59.981,1496520003,"274151322000095","219011344069620",29.48,30.50,0,331.23,361.59,50.4,46.7,0.345,1022743.2,1022743.2,8344,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520020,2058944.00
06/03/2017 16:00,2,1.701,ACTIVE,213.51,348.06,59.996,1496520003,"201051344000988","219011344069620",19.00,24.30,0,332.73,362.19,32.8,29.7,0.274,637930.2,637930.2,8395,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520021,2058945.00
06/03/2017 16:00,2,1.879,ACTIVE,213.51,352.27,59.986,1496520003,"201051344001025","219011344069620",29.42,25.50,0,332.13,375.71,56.1,52.2,0.455,720211.7,720211.7,8394,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520022,2058946.00
06/03/2017 16:00,2,1.656,ACTIVE,213.29,350.77,59.996,1496520003,"201051344000458","219011344069620",29.44,26.30,0,333.03,371.21,49.4,45.8,0.429,725997.1,725997.1,8368,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520023,2058947.00
06/03/2017 16:00,2,1.682,ACTIVE,213.96,352.57,59.996,1496520003,"201051344000853","219011344069620",29.36,25.00,0,334.84,372.71,50.0,46.4,0.420,726691.1,726691.1,8378,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520024,2058948.00
06/03/2017 16:00,2,1.832,ACTIVE,213.74,353.17,59.991,1496520003,"201051344000685","219011344069620",29.46,24.80,0,331.83,375.11,54.7,50.9,0.477,720750.0,720750.0,8391,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520025,2058949.00
06/03/2017 16:00,2,1.846,ACTIVE,213.74,353.77,59.986,1496520003,"201051344000917","219011344069620",29.50,25.50,0,332.13,375.11,55.2,51.3,0.455,717359.8,717359.8,8381,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520026,2058950.00
06/03/2017 16:00,2,1.834,ACTIVE,213.74,352.87,60.039,1496520003,"201051344001145","219011344069620",29.80,23.50,0,332.73,375.11,55.4,51.5,0.451,725335.7,725335.7,8373,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520027,2058951.00
06/03/2017 16:00,2,1.861,ACTIVE,213.96,353.17,59.991,1496520003,"201051344000651","219011344069620",29.48,26.00,0,331.53,375.41,55.6,51.8,0.455,713850.4,713850.4,8384,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520028,2058952.00
06/03/2017 16:00,2,1.580,ACTIVE,211.25,344.15,59.986,1496520003,"274151322000088","219011344069620",28.86,29.50,0,332.13,359.78,46.2,42.7,0.314,928477.2,928477.2,8335,0,0,0,L,1151911521,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520028,2058953.00
06/03/2017 16:00,2,1.045,ACTIVE,212.38,432.82,59.986,1496520003,"274151322000068","219011344069620",40.49,31.80,0,330.93,443.04,43.3,39.8,0.287,802432.5,802432.5,8576,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520029,2058954.00
06/03/2017 16:00,2,1.895,ACTIVE,213.51,353.47,59.996,1496520003,"201051344001135","219011344069620",29.28,25.50,0,332.13,375.11,56.2,52.3,0.455,709295.7,709295.7,8375,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520030,2058955.00
06/03/2017 16:00,2,1.713,ACTIVE,213.06,351.37,60.007,1496520003,"201051344000594","219011344069620",29.46,24.80,0,331.23,370.60,51.1,47.4,0.420,728567.3,728567.3,8376,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520031,2058956.00
06/03/2017 16:00,2,1.875,ACTIVE,213.74,353.77,59.991,1496520003,"201051344001203","219011344069620",29.58,26.00,0,333.63,376.92,56.2,52.3,0.464,718525.0,718525.0,8401,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520032,2058957.00
06/03/2017 16:00,2,1.609,ACTIVE,211.48,351.67,59.996,1496520003,"274151322000054","219011344069620",28.92,30.50,0,331.53,360.99,47.1,43.6,0.314,945974.0,945974.0,8320,0,0,0,L,1151911521,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520033,2058958.00
06/03/2017 16:00,2,1.703,ACTIVE,213.51,350.77,59.986,1496520003,"201051344000867","219011344069620",29.62,26.00,0,332.43,371.21,51.1,47.4,0.411,712872.3,712872.3,8400,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520034,2058959.00
06/03/2017 16:00,2,1.832,ACTIVE,213.96,352.87,60.002,1496520003,"201051344001093","219011344069620",30.00,25.00,0,331.83,375.71,55.7,51.9,0.442,717183.7,717183.7,8390,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520035,2058960.00
06/03/2017 16:00,2,1.684,ACTIVE,213.51,352.27,59.991,1496520003,"201051344000900","219011344069620",29.54,25.50,0,333.03,371.51,50.4,46.7,0.420,734279.6,734279.6,8378,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520036,2058961.00
06/03/2017 16:00,2,1.766,ACTIVE,213.74,350.77,60.002,1496520003,"201051344000648","219011344069620",20.83,25.30,0,333.33,371.81,38.0,34.8,0.376,723140.1,723140.1,8373,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520037,2058962.00
06/03/2017 16:00,2,1.725,ACTIVE,213.51,351.37,59.944,1496520003,"201051344000569","219011344069620",29.14,25.50,0,333.33,372.11,51.0,47.3,0.424,736635.7,736635.7,8361,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520037,2058963.00
06/03/2017 16:00,2,1.682,ACTIVE,213.74,351.07,59.965,1496520003,"201051344000983","219011344069620",30.04,25.30,0,332.43,372.11,51.2,47.5,0.429,727098.2,727098.2,8380,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520038,2058964.00
