ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2017 16:00,2,1.730,ACTIVE,213.74,351.97,60.023,1496520003,"201051344001158","219011344069620",29.06,24.50,0,332.43,371.81,50.9,47.2,0.433,712359.1,712359.1,8383,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520039,2058965.00
06/03/2017 16:00,2,1.662,ACTIVE,213.96,353.17,60.007,1496520003,"201051344000576","219011344069620",29.56,25.50,0,333.33,372.41,49.8,46.2,0.420,726979.8,726979.8,8378,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520040,2058966.00
06/03/2017 16:00,2,1.629,ACTIVE,211.93,342.05,60.023,1496520003,"274151322000087","219011344069620",28.82,36.00,0,332.13,360.08,47.5,44.0,0.314,918961.8,918961.8,8461,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520041,2058967.00
06/03/2017 16:15,2,2.844,ACTIVE,215.32,348.96,59.986,1496520903,"201051344000645","219011344069620",29.36,27.00,0,334.24,395.25,84.6,79.7,0.389,725934.4,725934.4,8372,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520904,2058968.00
06/03/2017 16:15,2,2.701,ACTIVE,212.61,360.38,59.970,1496520903,"274151322000085","219011344069620",28.94,30.30,0,333.03,377.22,79.2,74.5,0.552,942254.8,942254.8,8324,0,0,0,L,1151911521,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520905,2058969.00
06/03/2017 16:15,2,2.824,ACTIVE,215.09,350.77,59.965,1496520903,"201051344000633","219011344069620",30.04,25.00,0,332.73,392.85,85.9,81.0,0.415,712413.3,712413.3,8402,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520906,2058970.00
06/03/2017 16:15,2,2.838,ACTIVE,215.32,349.56,59.970,1496520903,"201051344000469","219011344069620",29.94,24.50,0,333.63,394.35,86.1,81.2,0.411,715562.2,715562.2,8381,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520907,2058971.00
06/03/2017 16:15,2,3.088,ACTIVE,214.41,349.26,59.944,1496520903,"201051344000646","219011344069620",29.86,25.50,0,333.93,391.34,93.5,88.3,0.442,710765.6,710765.6,8382,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520908,2058972.00
06/03/2017 16:15,2,2.787,ACTIVE,212.38,339.65,59.938,1496520903,"274151322000052","219011344069620",29.54,29.30,0,332.73,377.82,83.3,78.5,0.314,978300.6,978300.6,8333,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520909,2058973.00
06/03/2017 16:15,2,3.201,ACTIVE,215.32,349.26,59.975,1496520903,"201051344000585","219011344069620",29.90,26.30,0,334.24,391.04,97.0,91.7,0.451,722648.3,722648.3,8385,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520910,2058974.00
06/03/2017 16:15,2,3.131,ACTIVE,214.41,347.46,59.965,1496520903,"201051344001230","219011344069620",29.84,25.00,0,331.23,388.94,94.6,89.4,0.442,715404.1,715404.1,8390,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520911,2058975.00
06/03/2017 16:15,2,3.127,ACTIVE,215.32,349.26,59.970,1496520903,"201051344000582","219011344069620",29.96,26.50,0,334.24,392.85,94.9,89.7,0.433,705033.3,705033.3,8375,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520912,2058976.00
06/03/2017 16:15,2,3.189,ACTIVE,214.41,348.96,59.975,1496520903,"201051344000955","219011344069620",29.72,25.80,0,331.53,389.84,96.0,90.8,0.455,724050.6,724050.6,8387,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520913,2058977.00
06/03/2017 16:15,2,1.893,ACTIVE,212.61,442.14,59.970,1496520903,"274151322000094","219011344069620",40.16,31.30,0,399.76,460.47,77.2,72.6,0.539,802009.4,802009.4,8557,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520914,2058978.00
06/03/2017 16:15,2,3.004,ACTIVE,215.54,349.86,59.965,1496520903,"201051344000579","219011344069620",30.18,25.30,0,333.93,395.55,91.9,86.8,0.429,733560.7,733560.7,8377,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520914,2058979.00
06/03/2017 16:15,2,3.277,ACTIVE,214.64,350.77,60.007,1496520903,"201051344000890","219011344069620",29.94,26.00,0,332.43,390.74,99.3,93.9,0.460,718024.4,718024.4,8384,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520915,2058980.00
06/03/2017 16:15,2,3.244,ACTIVE,215.09,351.37,59.965,1496520903,"201051344000438","219011344069620",30.32,25.80,0,333.63,391.34,99.7,94.3,0.473,720752.3,720752.3,8379,0,0,0,L,1122011218,0,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520916,2058981.00
06/03/2017 16:15,2,3.283,ACTIVE,214.87,355.28,59.970,1496520903,"201051344000417","219011344069620",19.58,24.00,0,334.24,380.82,65.1,60.9,0.557,664144.4,664144.4,8399,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520917,2058982.00
06/03/2017 16:15,2,2.975,ACTIVE,212.61,349.86,59.970,1496520903,"274151322000083","219011344069620",29.38,30.30,0,332.43,377.52,88.5,83.4,0.349,968384.0,968384.0,8339,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520918,2058983.00
06/03/2017 16:15,2,3.113,ACTIVE,213.29,345.66,59.965,1496520903,"274151322000076","219011344069620",30.10,31.30,0,333.93,378.72,94.9,89.7,0.371,1032775.8,1032775.8,8330,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520919,2058984.00
06/03/2017 16:15,2,3.115,ACTIVE,214.87,349.86,59.986,1496520903,"201051344000868","219011344069620",29.70,25.50,0,333.03,391.34,93.6,88.4,0.433,714017.9,714017.9,8386,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520920,2058985.00
06/03/2017 16:15,2,3.141,ACTIVE,212.38,341.15,59.970,1496520903,"274151322000095","219011344069620",30.04,31.50,0,332.13,377.22,95.5,90.2,0.358,1022757.4,1022757.4,8345,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520921,2058986.00
06/03/2017 16:15,2,3.191,ACTIVE,215.54,356.78,59.975,1496520903,"201051344000988","219011344069620",19.38,24.30,0,333.63,382.03,62.6,58.5,0.530,637939.4,637939.4,8396,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520922,2058987.00
06/03/2017 16:15,2,3.467,ACTIVE,215.54,351.37,59.986,1496520903,"201051344001025","219011344069620",29.98,26.50,0,333.93,392.25,105.2,99.6,0.486,720227.3,720227.3,8395,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520923,2058988.00
06/03/2017 16:15,2,3.189,ACTIVE,215.54,350.47,59.986,1496520903,"201051344000458","219011344069620",29.62,26.80,0,333.33,394.65,95.7,90.4,0.464,726011.1,726011.1,8369,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520924,2058989.00
06/03/2017 16:15,2,3.232,ACTIVE,216.22,351.37,59.938,1496520903,"201051344000853","219011344069620",29.70,25.00,0,336.04,397.96,97.2,91.9,0.460,726705.2,726705.2,8379,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520924,2058990.00
06/03/2017 16:15,2,3.484,ACTIVE,215.09,350.47,59.970,1496520903,"201051344000685","219011344069620",29.88,25.00,0,333.93,390.44,105.3,99.8,0.508,720765.3,720765.3,8392,0,0,0,L,1122011218,0,123.81,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520925,2058991.00
06/03/2017 16:15,2,3.486,ACTIVE,215.54,351.07,59.981,1496520903,"201051344000917","219011344069620",30.10,26.30,0,333.33,391.04,106.2,100.6,0.499,717375.2,717375.2,8382,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520926,2058992.00
06/03/2017 16:15,2,3.539,ACTIVE,215.09,351.07,59.975,1496520903,"201051344001145","219011344069620",29.92,24.30,0,334.84,391.04,107.2,101.5,0.486,725351.2,725351.2,8374,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520927,2058993.00
06/03/2017 16:15,2,3.564,ACTIVE,216.00,351.97,59.991,1496520903,"201051344000651","219011344069620",30.00,26.50,0,334.24,392.25,108.2,102.5,0.504,713866.0,713866.0,8385,0,0,0,L,1122011218,0,124.04,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520928,2058994.00
06/03/2017 16:15,2,3.094,ACTIVE,212.38,350.17,59.975,1496520903,"274151322000088","219011344069620",29.28,29.50,0,332.43,377.52,91.8,86.7,0.349,928490.4,928490.4,8336,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520929,2058995.00
06/03/2017 16:15,2,2.098,ACTIVE,213.51,439.13,59.970,1496520903,"274151322000068","219011344069620",40.63,31.30,0,391.64,462.58,85.7,80.8,0.318,802444.9,802444.9,8577,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520930,2058996.00
06/03/2017 16:15,2,3.602,ACTIVE,215.32,350.17,59.991,1496520903,"201051344001135","219011344069620",29.58,26.00,0,334.24,390.44,107.8,102.2,0.499,709311.4,709311.4,8376,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520931,2058997.00
06/03/2017 16:15,2,3.293,ACTIVE,214.64,348.96,59.991,1496520903,"201051344000594","219011344069620",30.00,25.80,0,331.83,391.94,100.0,94.6,0.473,728581.7,728581.7,8377,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520932,2058998.00
06/03/2017 16:15,2,3.609,ACTIVE,215.77,351.07,59.938,1496520903,"201051344001203","219011344069620",29.58,26.30,0,334.84,391.94,108.2,102.5,0.504,718540.6,718540.6,8402,0,0,0,L,1122011218,0,124.04,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520932,2058999.00
06/03/2017 16:15,2,3.121,ACTIVE,212.61,346.26,59.981,1496520903,"274151322000054","219011344069620",29.30,30.50,0,332.13,379.02,92.6,87.5,0.358,945987.4,945987.4,8321,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520933,2059000.00
06/03/2017 16:15,2,3.295,ACTIVE,215.32,349.86,59.938,1496520903,"201051344000867","219011344069620",29.74,26.30,0,333.33,391.04,99.3,93.9,0.455,712886.6,712886.6,8401,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520934,2059001.00
06/03/2017 16:15,2,3.502,ACTIVE,215.77,352.57,59.970,1496520903,"201051344001093","219011344069620",30.08,26.00,0,334.24,390.74,106.7,101.1,0.491,717199.2,717199.2,8391,0,0,0,L,1122011218,0,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520935,2059002.00
06/03/2017 16:15,2,3.287,ACTIVE,215.54,351.37,60.007,1496520903,"201051344000900","219011344069620",29.82,25.80,0,334.54,394.65,99.2,93.8,0.460,734293.8,734293.8,8379,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520936,2059003.00
06/03/2017 16:15,2,3.248,ACTIVE,215.54,350.77,59.981,1496520903,"201051344000648","219011344069620",29.66,26.00,0,331.83,391.94,97.6,92.3,0.464,723154.2,723154.2,8374,0,0,0,L,1122011218,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520937,2059004.00
06/03/2017 16:15,2,3.258,ACTIVE,215.77,351.97,59.975,1496520903,"201051344000569","219011344069620",30.12,26.00,0,334.24,393.15,99.5,94.1,0.464,736650.1,736650.1,8362,0,0,0,L,1122011218,0,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520938,2059005.00
06/03/2017 16:15,2,3.244,ACTIVE,215.77,351.07,59.975,1496520903,"201051344000983","219011344069620",30.34,25.80,0,334.24,392.55,99.8,94.4,0.473,727112.6,727112.6,8381,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520939,2059006.00
06/03/2017 16:15,2,3.273,ACTIVE,215.77,351.67,59.965,1496520903,"201051344001158","219011344069620",29.98,25.30,0,334.24,394.95,99.4,94.0,0.468,712373.4,712373.4,8384,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520940,2059007.00
06/03/2017 16:15,2,3.227,ACTIVE,216.00,352.27,59.970,1496520903,"201051344000576","219011344069620",29.90,26.00,0,335.44,395.55,97.8,92.4,0.460,726993.9,726993.9,8379,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520941,2059008.00
06/03/2017 16:15,2,3.154,ACTIVE,212.61,353.17,59.954,1496520903,"274151322000087","219011344069620",29.30,36.30,0,332.13,376.92,93.7,88.5,0.336,918975.3,918975.3,8462,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496520942,2059009.00
06/03/2017 16:30,2,3.584,ACTIVE,216.00,352.57,59.986,1496521803,"201051344000645","219011344069620",28.84,29.30,0,335.14,376.92,104.7,99.1,0.482,725955.7,725955.7,8373,0,0,0,L,1122011218,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496521804,2059010.00
06/03/2017 16:30,2,3.455,ACTIVE,212.61,354.07,59.975,1496521803,"274151322000085","219011344069620",27.87,33.30,0,328.82,377.82,97.6,92.3,0.371,942274.6,942274.6,8325,0,0,0,L,1151911521,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496521805,2059011.00
06/03/2017 16:30,2,3.633,ACTIVE,215.54,352.87,59.954,1496521803,"201051344000633","219011344069620",28.92,27.80,0,334.84,377.52,106.5,100.8,0.513,712434.9,712434.9,8403,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496521806,2059012.00
06/03/2017 16:30,2,3.602,ACTIVE,216.00,351.97,59.944,1496521803,"201051344000469","219011344069620",29.08,27.30,0,334.54,377.22,106.1,100.5,0.508,715583.8,715583.8,8382,0,0,0,L,1122011218,0,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496521807,2059013.00
06/03/2017 16:30,2,3.955,ACTIVE,215.32,351.67,60.002,1496521803,"201051344000646","219011344069620",29.02,28.00,0,333.33,383.23,116.2,110.2,0.552,710789.0,710789.0,8383,0,0,0,L,1122011218,0,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496521808,2059014.00
06/03/2017 16:30,2,3.535,ACTIVE,212.38,348.66,59.954,1496521803,"274151322000052","219011344069620",28.75,33.80,0,332.73,365.80,102.9,97.4,0.402,978321.3,978321.3,8334,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496521809,2059015.00
06/03/2017 16:30,2,4.078,ACTIVE,216.22,353.77,59.970,1496521803,"201051344000585","219011344069620",28.94,28.30,0,333.03,383.53,119.6,113.5,0.566,722672.4,722672.4,8386,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496521810,2059016.00
06/03/2017 16:30,2,3.957,ACTIVE,215.09,351.67,59.970,1496521803,"201051344001230","219011344069620",29.22,27.00,0,333.33,379.32,117.1,111.1,0.548,715427.5,715427.5,8391,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496521811,2059017.00
06/03/2017 16:30,2,4.000,ACTIVE,216.22,353.77,59.965,1496521803,"201051344000582","219011344069620",28.73,28.80,0,333.93,380.52,116.4,110.4,0.539,705056.6,705056.6,8376,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496521812,2059018.00
06/03/2017 16:30,2,3.947,ACTIVE,215.32,352.57,59.965,1496521803,"201051344000955","219011344069620",29.40,28.50,0,333.93,379.32,117.6,111.6,0.561,724074.1,724074.1,8388,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496521812,2059019.00
06/03/2017 16:30,2,2.361,ACTIVE,212.61,418.70,59.975,1496521803,"274151322000094","219011344069620",39.12,34.30,0,395.55,466.79,93.6,88.4,0.362,802027.9,802027.9,8558,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496521813,2059020.00
06/03/2017 16:30,2,3.660,ACTIVE,216.00,352.27,59.959,1496521803,"201051344000579","219011344069620",29.44,28.30,0,335.14,377.82,109.2,103.5,0.513,733582.6,733582.6,8378,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496521814,2059021.00
06/03/2017 16:30,2,3.963,ACTIVE,215.32,352.57,59.928,1496521803,"201051344000890","219011344069620",29.34,28.50,0,333.33,379.62,117.8,111.8,0.544,718048.0,718048.0,8385,0,0,0,L,1122011218,0,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496521815,2059022.00
06/03/2017 16:30,2,3.924,ACTIVE,216.00,353.47,59.917,1496521803,"201051344000438","219011344069620",29.66,28.30,0,333.93,382.93,117.8,111.8,0.557,720775.9,720775.9,8380,0,0,0,L,1122011218,0,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496521816,2059023.00
06/03/2017 16:30,2,3.979,ACTIVE,215.54,359.48,59.954,1496521803,"201051344000417","219011344069620",18.87,25.30,0,318.61,392.25,76.0,71.5,0.645,664159.6,664159.6,8400,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496521817,2059024.00
06/03/2017 16:30,2,3.545,ACTIVE,212.38,353.17,59.954,1496521803,"274151322000083","219011344069620",28.78,33.30,0,332.73,364.59,103.3,97.8,0.411,968404.8,968404.8,8340,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496521818,2059025.00
06/03/2017 16:30,2,3.729,ACTIVE,213.51,358.58,59.954,1496521803,"274151322000076","219011344069620",29.28,35.20,0,334.24,368.20,110.5,104.8,0.429,1032798.1,1032798.1,8331,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496521819,2059026.00
06/03/2017 16:30,2,3.680,ACTIVE,215.09,351.67,59.965,1496521803,"201051344000868","219011344069620",28.65,27.80,0,334.54,376.01,106.8,101.2,0.495,714039.5,714039.5,8387,0,0,0,L,1122011218,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496521820,2059027.00
06/03/2017 16:30,2,3.727,ACTIVE,212.83,344.45,59.959,1496521803,"274151322000095","219011344069620",29.18,35.20,0,332.73,366.40,110.1,104.4,0.411,1022779.6,1022779.6,8346,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496521821,2059028.00
06/03/2017 16:30,2,3.719,ACTIVE,215.77,359.48,59.970,1496521803,"201051344000988","219011344069620",18.71,25.50,0,334.84,388.34,70.5,66.2,0.601,637953.4,637953.4,8397,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496521821,2059029.00
06/03/2017 16:30,2,4.066,ACTIVE,216.00,352.57,59.954,1496521803,"201051344001025","219011344069620",28.96,29.00,0,333.63,380.82,119.3,113.2,0.544,720251.3,720251.3,8396,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496521822,2059030.00
06/03/2017 16:30,2,3.650,ACTIVE,215.77,351.67,59.991,1496521803,"201051344000458","219011344069620",28.71,29.80,0,335.14,376.92,106.2,100.6,0.513,726032.5,726032.5,8370,0,0,0,L,1122011218,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496521823,2059031.00
06/03/2017 16:30,2,3.629,ACTIVE,216.45,353.77,59.975,1496521803,"201051344000853","219011344069620",29.04,28.30,0,338.44,380.22,106.8,101.1,0.504,726726.8,726726.8,8380,0,0,0,L,1122011218,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496521824,2059032.00
06/03/2017 16:30,2,4.004,ACTIVE,215.54,353.17,59.965,1496521803,"201051344000685","219011344069620",28.98,27.50,0,333.03,379.62,117.6,111.6,0.575,720788.9,720788.9,8393,0,0,0,L,1122011218,0,124.04,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496521825,2059033.00
06/03/2017 16:30,2,3.965,ACTIVE,216.22,354.07,59.970,1496521803,"201051344000917","219011344069620",29.24,29.80,0,333.03,381.42,117.4,111.4,0.548,717398.8,717398.8,8383,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496521826,2059034.00
06/03/2017 16:30,2,3.986,ACTIVE,215.54,352.87,59.991,1496521803,"201051344001145","219011344069620",29.26,27.30,0,334.24,382.63,118.2,112.2,0.548,725374.9,725374.9,8375,0,0,0,L,1122011218,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496521827,2059035.00
06/03/2017 16:30,2,4.035,ACTIVE,216.22,353.47,60.012,1496521803,"201051344000651","219011344069620",28.84,29.00,0,333.93,380.82,117.9,111.8,0.539,713889.8,713889.8,8386,0,0,0,L,1122011218,0,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496521828,2059036.00
06/03/2017 16:30,2,3.441,ACTIVE,212.38,354.97,59.970,1496521803,"274151322000088","219011344069620",28.37,32.20,0,328.22,377.52,99.0,93.6,0.376,928510.3,928510.3,8337,0,0,0,L,1151911521,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496521829,2059037.00
06/03/2017 16:30,2,2.365,ACTIVE,213.29,424.71,59.965,1496521803,"274151322000068","219011344069620",39.00,34.80,0,395.55,464.68,94.0,88.8,0.358,802463.6,802463.6,8578,0,0,0,L,1151911521,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496521830,2059038.00
06/03/2017 16:30,2,3.994,ACTIVE,215.77,352.27,59.975,1496521803,"201051344001135","219011344069620",28.96,28.80,0,334.24,382.63,117.1,111.1,0.544,709335.1,709335.1,8377,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496521831,2059039.00
06/03/2017 16:30,2,3.666,ACTIVE,214.87,351.97,59.965,1496521803,"201051344000594","219011344069620",29.24,28.80,0,333.33,377.82,108.5,102.8,0.499,728603.6,728603.6,8378,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496521832,2059040.00
06/03/2017 16:30,2,4.000,ACTIVE,216.22,352.57,59.965,1496521803,"201051344001203","219011344069620",29.12,28.50,0,334.54,380.82,118.0,112.0,0.544,718564.4,718564.4,8403,0,0,0,L,1122011218,0,124.04,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496521833,2059041.00
06/03/2017 16:30,2,3.502,ACTIVE,212.61,348.36,59.996,1496521803,"274151322000054","219011344069620",27.91,34.00,0,327.32,378.72,99.1,93.7,0.371,946007.4,946007.4,8322,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496521834,2059042.00
06/03/2017 16:30,2,3.633,ACTIVE,215.54,350.47,59.975,1496521803,"201051344000867","219011344069620",29.16,28.80,0,334.24,375.71,107.3,101.7,0.491,712908.4,712908.4,8402,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496521835,2059043.00
06/03/2017 16:30,2,3.914,ACTIVE,216.22,353.77,59.986,1496521803,"201051344001093","219011344069620",29.32,28.30,0,333.93,382.33,116.2,110.3,0.535,717222.7,717222.7,8392,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496521836,2059044.00
06/03/2017 16:30,2,3.600,ACTIVE,215.77,352.27,59.975,1496521803,"201051344000900","219011344069620",29.40,28.30,0,334.24,376.62,107.2,101.5,0.491,734315.5,734315.5,8380,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496521837,2059045.00
06/03/2017 16:30,2,3.580,ACTIVE,215.77,351.67,59.975,1496521803,"201051344000648","219011344069620",29.04,27.80,0,335.44,376.31,105.4,99.8,0.495,723175.4,723175.4,8375,0,0,0,L,1122011218,0,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496521838,2059046.00
06/03/2017 16:30,2,3.656,ACTIVE,215.77,352.87,59.991,1496521803,"201051344000569","219011344069620",28.88,29.00,0,334.84,376.92,107.0,101.3,0.508,736671.7,736671.7,8363,0,0,0,L,1122011218,0,122.23,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496521839,2059047.00
06/03/2017 16:30,2,3.619,ACTIVE,216.00,351.97,59.975,1496521803,"201051344000983","219011344069620",29.34,28.80,0,334.24,376.92,107.6,102.0,0.517,727134.3,727134.3,8382,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496521840,2059048.00
06/03/2017 16:30,2,3.703,ACTIVE,216.00,352.87,59.981,1496521803,"201051344001158","219011344069620",28.75,27.00,0,334.84,377.22,107.7,102.0,0.508,712395.1,712395.1,8385,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496521841,2059049.00
06/03/2017 16:30,2,3.643,ACTIVE,216.00,353.77,59.981,1496521803,"201051344000576","219011344069620",28.73,29.30,0,335.14,377.22,106.0,100.3,0.504,727015.2,727015.2,8380,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496521842,2059050.00
06/03/2017 16:30,2,3.514,ACTIVE,212.83,352.57,59.975,1496521803,"274151322000087","219011344069620",28.45,39.30,0,329.43,376.92,101.2,95.8,0.380,918995.6,918995.6,8463,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496521843,2059051.00
06/03/2017 16:45,2,0.924,ACTIVE,213.06,343.85,59.970,1496522703,"201051344000645","219011344069620",28.45,28.30,0,317.70,396.45,26.6,23.8,0.208,725970.5,725970.5,8374,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496522704,2059052.00
06/03/2017 16:45,2,0.895,ACTIVE,211.70,342.65,59.954,1496522703,"274151322000085","219011344069620",27.04,30.80,0,329.43,377.82,24.5,21.7,0.155,942288.2,942288.2,8326,0,0,0,L,1151911521,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496522705,2059053.00
06/03/2017 16:45,2,0.953,ACTIVE,212.83,344.45,59.949,1496522703,"201051344000633","219011344069620",28.41,26.50,0,321.01,398.26,27.5,24.6,0.217,712449.9,712449.9,8404,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496522706,2059054.00
06/03/2017 16:45,2,0.959,ACTIVE,212.61,343.85,59.933,1496522703,"201051344000469","219011344069620",28.17,25.80,0,318.61,397.96,27.4,24.5,0.225,715598.7,715598.7,8383,0,0,0,L,1122011218,0,120.88,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496522706,2059055.00
06/03/2017 16:45,2,1.012,ACTIVE,212.61,344.45,59.981,1496522703,"201051344000646","219011344069620",28.75,26.30,0,319.21,399.76,29.5,26.5,0.234,710805.1,710805.1,8384,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496522707,2059056.00
06/03/2017 16:45,2,0.918,ACTIVE,211.25,343.25,59.912,1496522703,"274151322000052","219011344069620",28.05,31.00,0,328.82,378.12,26.1,23.2,0.164,978335.7,978335.7,8335,0,0,0,L,1151911521,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496522708,2059057.00
06/03/2017 16:45,2,1.068,ACTIVE,213.29,344.76,59.959,1496522703,"201051344000585","219011344069620",28.57,27.00,0,318.91,401.56,30.9,27.9,0.239,722688.9,722688.9,8387,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496522709,2059058.00
06/03/2017 16:45,2,1.008,ACTIVE,212.83,344.15,59.954,1496522703,"201051344001230","219011344069620",28.73,25.80,0,319.21,396.75,29.4,26.4,0.230,715443.6,715443.6,8392,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496522710,2059059.00
06/03/2017 16:45,2,1.004,ACTIVE,213.51,345.36,59.954,1496522703,"201051344000582","219011344069620",28.37,27.30,0,316.80,402.16,28.9,26.0,0.230,705072.5,705072.5,8377,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496522711,2059060.00
06/03/2017 16:45,2,1.041,ACTIVE,212.61,344.45,59.944,1496522703,"201051344000955","219011344069620",28.35,27.00,0,317.40,395.85,29.9,27.0,0.239,724090.3,724090.3,8389,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496522712,2059061.00
06/03/2017 16:45,2,0.592,ACTIVE,211.48,400.06,59.959,1496522703,"274151322000094","219011344069620",37.49,32.00,0,333.03,448.45,22.4,19.7,0.146,802040.6,802040.6,8559,0,0,0,L,1151911521,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496522713,2059062.00
06/03/2017 16:45,2,0.971,ACTIVE,212.61,343.25,59.965,1496522703,"201051344000579","219011344069620",28.92,25.80,0,318.61,397.66,28.4,25.5,0.217,733597.7,733597.7,8379,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496522714,2059063.00
06/03/2017 16:45,2,1.039,ACTIVE,212.83,343.55,59.965,1496522703,"201051344000890","219011344069620",28.53,26.50,0,319.21,396.75,30.1,27.1,0.230,718064.2,718064.2,8386,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496522715,2059064.00
06/03/2017 16:45,2,1.010,ACTIVE,213.06,345.06,59.959,1496522703,"201051344000438","219011344069620",28.75,26.50,0,317.40,401.56,29.4,26.5,0.230,720791.9,720791.9,8381,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496522716,2059065.00
06/03/2017 16:45,2,1.037,ACTIVE,213.06,342.05,59.959,1496522703,"201051344000417","219011344069620",18.45,25.30,0,318.91,391.04,19.4,16.8,0.141,664169.8,664169.8,8401,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496522717,2059066.00
06/03/2017 16:45,2,0.895,ACTIVE,211.25,339.34,59.954,1496522703,"274151322000083","219011344069620",27.87,30.50,0,328.82,379.02,25.2,22.4,0.168,968418.9,968418.9,8341,0,0,0,L,1151911521,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496522717,2059067.00
06/03/2017 16:45,2,0.945,ACTIVE,211.93,341.45,59.959,1496522703,"274151322000076","219011344069620",28.53,31.30,0,329.73,380.52,27.3,24.4,0.190,1032813.2,1032813.2,8332,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496522718,2059068.00
06/03/2017 16:45,2,0.961,ACTIVE,212.38,342.95,59.970,1496522703,"201051344000868","219011344069620",28.19,26.50,0,317.70,397.05,27.5,24.6,0.212,714054.2,714054.2,8388,0,0,0,L,1122011218,0,120.88,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496522719,2059069.00
06/03/2017 16:45,2,0.943,ACTIVE,211.03,337.84,59.954,1496522703,"274151322000095","219011344069620",27.79,31.50,0,328.82,381.73,26.6,23.7,0.177,1022794.5,1022794.5,8347,0,0,0,L,1151911521,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496522720,2059070.00
06/03/2017 16:45,2,0.930,ACTIVE,212.61,342.05,59.954,1496522703,"201051344000988","219011344069620",18.67,25.50,0,318.91,395.85,17.6,15.1,0.137,637962.9,637962.9,8398,0,0,0,L,1122011218,0,120.88,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496522721,2059071.00
06/03/2017 16:45,2,1.021,ACTIVE,213.06,343.55,59.975,1496522703,"201051344001025","219011344069620",28.55,27.00,0,318.00,401.26,29.6,26.6,0.230,720267.3,720267.3,8397,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496522722,2059072.00
06/03/2017 16:45,2,0.934,ACTIVE,212.38,342.35,59.965,1496522703,"201051344000458","219011344069620",28.23,28.30,0,318.91,396.75,26.7,23.9,0.217,726047.0,726047.0,8371,0,0,0,L,1122011218,0,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496522723,2059073.00
06/03/2017 16:45,2,0.951,ACTIVE,213.06,344.76,60.012,1496522703,"201051344000853","219011344069620",27.81,26.80,0,321.61,397.05,26.8,23.9,0.208,726741.3,726741.3,8381,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496522724,2059074.00
06/03/2017 16:45,2,0.986,ACTIVE,213.29,345.66,59.954,1496522703,"201051344000685","219011344069620",28.39,26.30,0,316.80,400.96,28.3,25.4,0.239,720804.6,720804.6,8394,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496522725,2059075.00
06/03/2017 16:45,2,1.012,ACTIVE,213.06,344.76,59.965,1496522703,"201051344000917","219011344069620",28.27,27.50,0,320.71,402.16,29.0,26.0,0.225,717414.6,717414.6,8384,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496522725,2059076.00
06/03/2017 16:45,2,1.016,ACTIVE,213.29,344.76,59.933,1496522703,"201051344001145","219011344069620",28.41,25.50,0,317.70,401.26,29.2,26.3,0.230,725390.8,725390.8,8376,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496522726,2059077.00
06/03/2017 16:45,2,1.004,ACTIVE,213.29,345.36,59.959,1496522703,"201051344000651","219011344069620",28.25,27.80,0,317.70,401.86,28.7,25.8,0.225,713905.5,713905.5,8387,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496522727,2059078.00
06/03/2017 16:45,2,0.859,ACTIVE,210.80,338.14,59.975,1496522703,"274151322000088","219011344069620",27.33,30.00,0,328.52,377.22,23.9,21.1,0.155,928523.6,928523.6,8338,0,0,0,L,1151911521,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496522728,2059079.00
06/03/2017 16:45,2,0.607,ACTIVE,211.93,396.75,59.965,1496522703,"274151322000068","219011344069620",37.07,32.20,0,334.54,448.45,22.9,20.2,0.150,802476.1,802476.1,8579,0,0,0,L,1151911521,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496522729,2059080.00
06/03/2017 16:45,2,1.023,ACTIVE,212.83,343.25,60.007,1496522703,"201051344001135","219011344069620",28.71,27.30,0,317.40,400.36,29.8,26.8,0.221,709350.8,709350.8,8378,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496522730,2059081.00
06/03/2017 16:45,2,0.938,ACTIVE,212.16,342.35,59.917,1496522703,"201051344000594","219011344069620",28.73,26.30,0,318.00,394.35,27.3,24.5,0.208,728618.3,728618.3,8379,0,0,0,L,1122011218,0,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496522731,2059082.00
06/03/2017 16:45,2,1.025,ACTIVE,213.29,343.85,59.965,1496522703,"201051344001203","219011344069620",28.15,27.30,0,318.61,402.77,29.3,26.3,0.230,718580.1,718580.1,8404,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496522732,2059083.00
06/03/2017 16:45,2,0.873,ACTIVE,211.25,338.44,59.970,1496522703,"274151322000054","219011344069620",27.33,31.00,0,328.82,378.12,24.1,21.4,0.150,946020.6,946020.6,8323,0,0,0,L,1151911521,0,121.78,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496522733,2059084.00
06/03/2017 16:45,2,0.961,ACTIVE,212.61,342.05,59.928,1496522703,"201051344000867","219011344069620",28.05,27.50,0,318.00,397.05,27.4,24.5,0.203,712922.8,712922.8,8403,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496522734,2059085.00
06/03/2017 16:45,2,1.014,ACTIVE,213.29,345.06,59.944,1496522703,"201051344001093","219011344069620",28.31,26.80,0,320.11,400.66,29.1,26.1,0.221,717238.1,717238.1,8393,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496522735,2059086.00
06/03/2017 16:45,2,0.930,ACTIVE,212.38,343.25,59.975,1496522703,"201051344000900","219011344069620",28.01,27.00,0,320.11,397.05,26.4,23.6,0.203,734329.7,734329.7,8381,0,0,0,L,1122011218,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496522736,2059087.00
06/03/2017 16:45,2,0.916,ACTIVE,212.83,342.95,59.975,1496522703,"201051344000648","219011344069620",28.41,26.50,0,318.30,397.05,26.4,23.5,0.208,723189.5,723189.5,8376,0,0,0,L,1122011218,0,120.65,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496522737,2059088.00
06/03/2017 16:45,2,0.939,ACTIVE,212.38,343.25,59.965,1496522703,"201051344000569","219011344069620",28.23,27.30,0,321.01,397.35,26.9,24.0,0.212,736685.9,736685.9,8364,0,0,0,L,1122011218,0,120.65,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496522738,2059089.00
06/03/2017 16:45,2,0.949,ACTIVE,212.61,342.65,59.996,1496522703,"201051344000983","219011344069620",28.29,27.50,0,319.81,397.35,27.2,24.3,0.203,727148.6,727148.6,8383,0,0,0,L,1122011218,0,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496522739,2059090.00
06/03/2017 16:45,2,0.918,ACTIVE,212.61,343.55,59.965,1496522703,"201051344001158","219011344069620",28.51,26.30,0,318.61,397.66,26.5,23.7,0.208,712409.3,712409.3,8386,0,0,0,L,1122011218,0,120.88,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496522739,2059091.00
06/03/2017 16:45,2,0.908,ACTIVE,212.83,344.15,59.970,1496522703,"201051344000576","219011344069620",27.89,27.30,0,320.41,395.85,25.7,22.9,0.203,727029.0,727029.0,8381,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496522740,2059092.00
06/03/2017 16:45,2,0.859,ACTIVE,211.48,343.55,59.959,1496522703,"274151322000087","219011344069620",27.75,35.80,0,328.82,377.22,24.2,21.4,0.155,919008.7,919008.7,8464,0,0,0,L,1151911521,0,121.55,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496522741,2059093.00
06/03/2017 17:00,2,0.715,ACTIVE,213.06,341.75,59.959,1496523603,"201051344000645","219011344069620",28.23,26.80,0,333.03,357.08,20.5,17.9,0.155,725975.2,725975.2,8375,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496523604,2059094.00
06/03/2017 17:00,2,0.666,ACTIVE,211.70,339.34,59.959,1496523603,"274151322000085","219011344069620",27.63,29.00,0,329.73,348.36,18.6,16.1,0.119,942292.4,942292.4,8327,0,0,0,L,1151911521,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496523605,2059095.00
06/03/2017 17:00,2,0.742,ACTIVE,213.06,343.55,59.975,1496523603,"201051344000633","219011344069620",28.27,25.00,0,331.83,358.28,21.3,18.6,0.164,712454.8,712454.8,8405,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496523606,2059096.00
06/03/2017 17:00,2,0.744,ACTIVE,212.61,342.05,59.938,1496523603,"201051344000469","219011344069620",27.99,24.00,0,331.83,356.48,21.1,18.5,0.159,715603.6,715603.6,8384,0,0,0,L,1122011218,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496523607,2059097.00
06/03/2017 17:00,2,0.830,ACTIVE,212.61,342.05,59.959,1496523603,"201051344000646","219011344069620",28.33,24.50,0,330.93,357.98,23.9,21.1,0.186,710810.4,710810.4,8385,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496523608,2059098.00
06/03/2017 17:00,2,0.699,ACTIVE,211.25,337.24,59.938,1496523603,"274151322000052","219011344069620",28.19,28.50,0,329.13,349.26,20.0,17.4,0.133,978340.3,978340.3,8336,0,0,0,L,1151911521,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496523609,2059099.00
06/03/2017 17:00,2,0.873,ACTIVE,213.06,342.95,59.954,1496523603,"201051344000585","219011344069620",28.57,25.30,0,332.43,358.88,25.3,22.5,0.181,722694.5,722694.5,8388,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496523609,2059100.00
06/03/2017 17:00,2,0.824,ACTIVE,212.83,341.45,59.965,1496523603,"201051344001230","219011344069620",28.41,24.50,0,331.23,358.28,23.7,21.0,0.186,715449.0,715449.0,8393,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496523611,2059101.00
06/03/2017 17:00,2,0.809,ACTIVE,213.29,342.65,59.970,1496523603,"201051344000582","219011344069620",28.53,25.80,0,333.03,358.88,23.4,20.7,0.172,705077.7,705077.7,8378,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496523612,2059102.00
06/03/2017 17:00,2,0.832,ACTIVE,212.38,341.75,59.959,1496523603,"201051344000955","219011344069620",28.88,25.30,0,332.43,357.98,24.4,21.6,0.181,724095.7,724095.7,8390,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496523613,2059103.00
06/03/2017 17:00,2,0.443,ACTIVE,211.48,405.47,59.954,1496523603,"274151322000094","219011344069620",38.01,30.30,0,333.63,420.50,17.2,14.7,0.102,802044.4,802044.4,8560,0,0,0,L,1151911521,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496523613,2059104.00
06/03/2017 17:00,2,0.771,ACTIVE,212.61,342.05,59.959,1496523603,"201051344000579","219011344069620",28.65,24.30,0,331.83,357.38,22.4,19.7,0.164,733602.9,733602.9,8380,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496523614,2059105.00
06/03/2017 17:00,2,0.848,ACTIVE,212.61,341.75,59.949,1496523603,"201051344000890","219011344069620",28.73,25.00,0,331.53,358.58,24.7,21.9,0.181,718069.7,718069.7,8387,0,0,0,L,1122011218,0,122.01,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496523615,2059106.00
06/03/2017 17:00,2,0.822,ACTIVE,213.06,342.65,59.949,1496523603,"201051344000438","219011344069620",28.86,25.00,0,332.43,359.48,24.0,21.3,0.186,720797.3,720797.3,8382,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496523616,2059107.00
