ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2017 17:00,2,0.857,ACTIVE,213.06,339.95,59.949,1496523603,"201051344000417","219011344069620",18.35,24.30,0,333.03,351.37,15.9,13.5,0.115,664173.2,664173.2,8402,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496523617,2059108.00
06/03/2017 17:00,2,0.691,ACTIVE,211.48,341.15,59.944,1496523603,"274151322000083","219011344069620",27.81,28.50,0,329.43,348.96,19.5,16.9,0.119,968423.3,968423.3,8342,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496523618,2059109.00
06/03/2017 17:00,2,0.729,ACTIVE,212.16,339.95,59.928,1496523603,"274151322000076","219011344069620",28.65,28.80,0,330.63,349.86,21.1,18.5,0.133,1032818.1,1032818.1,8333,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496523619,2059110.00
06/03/2017 17:00,2,0.766,ACTIVE,212.61,341.45,59.970,1496523603,"201051344000868","219011344069620",27.95,25.00,0,332.13,356.18,21.7,19.0,0.155,714059.2,714059.2,8389,0,0,0,L,1122011218,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496523620,2059111.00
06/03/2017 17:00,2,0.723,ACTIVE,211.25,338.74,59.954,1496523603,"274151322000095","219011344069620",28.09,29.00,0,328.82,349.26,20.5,17.9,0.128,1022799.2,1022799.2,8348,0,0,0,L,1151911521,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496523621,2059112.00
06/03/2017 17:00,2,0.736,ACTIVE,212.61,341.15,59.965,1496523603,"201051344000988","219011344069620",18.47,24.30,0,331.53,352.27,13.8,11.4,0.102,637965.8,637965.8,8399,0,0,0,L,1122011218,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496523621,2059113.00
06/03/2017 17:00,2,0.834,ACTIVE,212.83,341.75,59.965,1496523603,"201051344001025","219011344069620",28.88,25.30,0,333.33,359.18,24.4,21.7,0.186,720272.7,720272.7,8398,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496523622,2059114.00
06/03/2017 17:00,2,0.727,ACTIVE,212.61,340.85,59.954,1496523603,"201051344000458","219011344069620",28.67,26.30,0,332.43,355.58,21.1,18.5,0.155,726051.8,726051.8,8372,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496523623,2059115.00
06/03/2017 17:00,2,0.732,ACTIVE,213.29,343.25,59.938,1496523603,"201051344000853","219011344069620",28.47,25.00,0,333.63,357.38,21.1,18.5,0.164,726746.2,726746.2,8382,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496523624,2059116.00
06/03/2017 17:00,2,0.803,ACTIVE,213.06,343.55,59.965,1496523603,"201051344000685","219011344069620",28.61,24.80,0,333.33,359.48,23.3,20.6,0.190,720809.7,720809.7,8395,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496523625,2059117.00
06/03/2017 17:00,2,0.826,ACTIVE,213.06,342.95,59.996,1496523603,"201051344000917","219011344069620",28.57,25.80,0,332.13,358.58,23.9,21.2,0.186,717419.8,717419.8,8385,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496523626,2059118.00
06/03/2017 17:00,2,0.826,ACTIVE,213.06,343.25,59.965,1496523603,"201051344001145","219011344069620",28.78,23.80,0,333.03,358.88,24.1,21.3,0.177,725396.1,725396.1,8377,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496523627,2059119.00
06/03/2017 17:00,2,0.820,ACTIVE,213.06,342.95,59.954,1496523603,"201051344000651","219011344069620",28.51,25.80,0,333.33,358.58,23.7,21.0,0.181,713910.7,713910.7,8388,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496523628,2059120.00
06/03/2017 17:00,2,0.658,ACTIVE,211.25,340.25,59.954,1496523603,"274151322000088","219011344069620",27.69,28.30,0,329.13,347.46,18.5,15.9,0.119,928527.8,928527.8,8339,0,0,0,L,1151911521,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496523629,2059121.00
06/03/2017 17:00,2,0.475,ACTIVE,212.16,400.96,59.949,1496523603,"274151322000068","219011344069620",37.33,30.30,0,333.93,419.90,17.9,15.4,0.106,802480.1,802480.1,8580,0,0,0,L,1151911521,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496523630,2059122.00
06/03/2017 17:00,2,0.855,ACTIVE,212.61,341.45,60.002,1496523603,"201051344001135","219011344069620",28.61,25.50,0,332.43,357.38,24.8,22.0,0.181,709356.3,709356.3,8379,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496523630,2059123.00
06/03/2017 17:00,2,0.750,ACTIVE,212.16,341.75,59.996,1496523603,"201051344000594","219011344069620",28.73,24.80,0,330.33,356.18,21.8,19.1,0.159,728623.2,728623.2,8380,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496523631,2059124.00
06/03/2017 17:00,2,0.834,ACTIVE,213.06,342.05,59.975,1496523603,"201051344001203","219011344069620",28.73,25.80,0,333.63,358.88,24.3,21.5,0.186,718585.5,718585.5,8405,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496523632,2059125.00
06/03/2017 17:00,2,0.691,ACTIVE,211.48,338.44,59.922,1496523603,"274151322000054","219011344069620",27.21,29.00,0,329.13,348.36,19.1,16.5,0.119,946024.9,946024.9,8324,0,0,0,L,1151911521,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496523633,2059126.00
06/03/2017 17:00,2,0.746,ACTIVE,212.61,340.55,59.949,1496523603,"201051344000867","219011344069620",28.78,26.00,0,331.23,355.28,21.8,19.1,0.159,712927.8,712927.8,8404,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496523634,2059127.00
06/03/2017 17:00,2,0.840,ACTIVE,213.06,342.95,59.959,1496523603,"201051344001093","219011344069620",28.53,25.30,0,332.13,357.98,24.3,21.5,0.181,717243.4,717243.4,8394,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496523635,2059128.00
06/03/2017 17:00,2,0.715,ACTIVE,212.61,341.75,59.970,1496523603,"201051344000900","219011344069620",28.80,25.50,0,332.43,355.28,20.9,18.3,0.150,734334.5,734334.5,8382,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496523636,2059129.00
06/03/2017 17:00,2,0.734,ACTIVE,212.83,341.15,59.970,1496523603,"201051344000648","219011344069620",28.27,25.00,0,332.73,355.88,21.1,18.4,0.155,723194.3,723194.3,8377,0,0,0,L,1122011218,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496523637,2059130.00
06/03/2017 17:00,2,0.750,ACTIVE,212.61,341.45,59.954,1496523603,"201051344000569","219011344069620",28.51,25.50,0,331.83,355.28,21.7,19.0,0.159,736690.8,736690.8,8365,0,0,0,L,1122011218,0,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496523638,2059131.00
06/03/2017 17:00,2,0.758,ACTIVE,212.61,341.15,59.954,1496523603,"201051344000983","219011344069620",28.49,25.50,0,330.93,355.28,21.9,19.2,0.159,727153.6,727153.6,8384,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496523639,2059132.00
06/03/2017 17:00,2,0.736,ACTIVE,212.61,341.45,59.959,1496523603,"201051344001158","219011344069620",28.49,24.30,0,332.43,355.88,21.3,18.6,0.159,712414.1,712414.1,8387,0,0,0,L,1122011218,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496523640,2059133.00
06/03/2017 17:00,2,0.715,ACTIVE,213.06,342.35,59.954,1496523603,"201051344000576","219011344069620",28.39,25.50,0,333.03,357.08,20.6,17.9,0.155,727033.7,727033.7,8382,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496523641,2059134.00
06/03/2017 17:00,2,0.686,ACTIVE,211.48,339.04,59.959,1496523603,"274151322000087","219011344069620",27.69,32.80,0,328.82,347.76,19.2,16.6,0.119,919013.0,919013.0,8465,0,0,0,L,1151911521,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496523641,2059135.00
06/03/2017 17:15,2,0.725,ACTIVE,213.06,342.35,59.975,1496524503,"201051344000645","219011344069620",28.11,25.00,0,332.43,352.87,20.6,18.0,0.155,725978.9,725978.9,8376,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496524505,2059136.00
06/03/2017 17:15,2,0.678,ACTIVE,211.70,338.14,59.949,1496524503,"274151322000085","219011344069620",27.35,27.50,0,330.03,345.96,18.8,16.2,0.115,942295.7,942295.7,8328,0,0,0,L,1151911521,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496524505,2059137.00
06/03/2017 17:15,2,0.732,ACTIVE,213.06,343.25,59.986,1496524503,"201051344000633","219011344069620",28.69,23.50,0,332.13,354.07,21.3,18.6,0.164,712458.7,712458.7,8406,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496524506,2059138.00
06/03/2017 17:15,2,0.719,ACTIVE,212.83,341.45,59.975,1496524503,"201051344000469","219011344069620",29.02,22.80,0,331.23,352.27,21.2,18.5,0.164,715607.4,715607.4,8385,0,0,0,L,1122011218,0,120.88,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496524507,2059139.00
06/03/2017 17:15,2,0.791,ACTIVE,212.83,342.95,59.954,1496524503,"201051344000646","219011344069620",28.94,23.00,0,331.23,353.77,23.3,20.5,0.172,710814.7,710814.7,8386,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496524508,2059140.00
06/03/2017 17:15,2,0.693,ACTIVE,211.25,339.65,59.959,1496524503,"274151322000052","219011344069620",28.27,26.80,0,329.13,346.86,19.9,17.3,0.124,978343.8,978343.8,8337,0,0,0,L,1151911521,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496524509,2059141.00
06/03/2017 17:15,2,0.826,ACTIVE,213.29,342.95,59.954,1496524503,"201051344000585","219011344069620",29.04,23.50,0,331.83,354.07,24.4,21.6,0.172,722699.1,722699.1,8389,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496524510,2059142.00
06/03/2017 17:15,2,0.781,ACTIVE,213.06,342.05,59.949,1496524503,"201051344001230","219011344069620",28.98,23.00,0,330.33,352.57,22.9,20.2,0.172,715453.2,715453.2,8394,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496524511,2059143.00
06/03/2017 17:15,2,0.789,ACTIVE,213.51,342.95,59.954,1496524503,"201051344000582","219011344069620",28.33,24.30,0,332.43,353.77,22.7,20.0,0.172,705081.9,705081.9,8379,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496524512,2059144.00
06/03/2017 17:15,2,0.807,ACTIVE,212.83,342.05,59.933,1496524503,"201051344000955","219011344069620",28.86,23.50,0,331.53,353.47,23.6,20.9,0.172,724100.1,724100.1,8391,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496524513,2059145.00
06/03/2017 17:15,2,0.432,ACTIVE,211.70,408.48,59.949,1496524503,"274151322000094","219011344069620",38.37,28.50,0,333.33,417.79,16.6,14.1,0.097,802047.3,802047.3,8561,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496524514,2059146.00
06/03/2017 17:15,2,0.750,ACTIVE,212.83,341.15,59.949,1496524503,"201051344000579","219011344069620",29.18,23.00,0,332.43,353.17,22.2,19.5,0.150,733607.0,733607.0,8381,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496524514,2059147.00
06/03/2017 17:15,2,0.818,ACTIVE,212.83,341.75,59.965,1496524503,"201051344000890","219011344069620",28.67,23.50,0,330.93,354.67,23.8,21.0,0.168,718074.1,718074.1,8388,0,0,0,L,1122011218,0,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496524515,2059148.00
06/03/2017 17:15,2,0.789,ACTIVE,213.29,342.65,59.959,1496524503,"201051344000438","219011344069620",28.92,23.50,0,332.43,354.97,23.1,20.4,0.172,720801.5,720801.5,8383,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496524516,2059149.00
06/03/2017 17:15,2,0.826,ACTIVE,213.29,340.55,60.007,1496524503,"201051344000417","219011344069620",18.33,22.80,0,332.13,348.66,15.3,12.9,0.102,664175.9,664175.9,8403,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496524517,2059150.00
06/03/2017 17:15,2,0.672,ACTIVE,211.25,339.95,59.959,1496524503,"274151322000083","219011344069620",27.95,26.80,0,329.43,346.26,19.1,16.5,0.128,968426.7,968426.7,8343,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496524518,2059151.00
06/03/2017 17:15,2,0.715,ACTIVE,212.16,341.15,59.986,1496524503,"274151322000076","219011344069620",28.51,26.80,0,330.63,347.46,20.7,18.0,0.133,1032821.7,1032821.7,8334,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496524519,2059152.00
06/03/2017 17:15,2,0.742,ACTIVE,212.61,341.45,59.959,1496524503,"201051344000868","219011344069620",28.37,23.50,0,331.83,352.27,21.3,18.7,0.150,714063.0,714063.0,8390,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496524520,2059153.00
06/03/2017 17:15,2,0.695,ACTIVE,211.48,341.75,59.986,1496524503,"274151322000095","219011344069620",28.47,27.30,0,329.13,346.26,20.1,17.4,0.133,1022802.8,1022802.8,8349,0,0,0,L,1151911521,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496524521,2059154.00
06/03/2017 17:15,2,0.715,ACTIVE,212.61,341.15,59.959,1496524503,"201051344000988","219011344069620",18.57,22.80,0,331.83,349.56,13.5,11.1,0.097,637968.1,637968.1,8400,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496524522,2059155.00
06/03/2017 17:15,2,0.791,ACTIVE,213.06,342.05,59.970,1496524503,"201051344001025","219011344069620",29.02,23.50,0,332.13,354.37,23.3,20.6,0.168,720277.1,720277.1,8399,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496524523,2059156.00
06/03/2017 17:15,2,0.715,ACTIVE,212.61,341.15,59.938,1496524503,"201051344000458","219011344069620",28.63,24.80,0,331.53,352.27,20.8,18.1,0.155,726055.6,726055.6,8373,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496524524,2059157.00
06/03/2017 17:15,2,0.713,ACTIVE,213.29,343.55,59.954,1496524503,"201051344000853","219011344069620",28.61,23.30,0,333.93,354.07,20.7,18.0,0.155,726750.0,726750.0,8383,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496524525,2059158.00
06/03/2017 17:15,2,0.750,ACTIVE,213.29,343.25,59.954,1496524503,"201051344000685","219011344069620",28.96,23.30,0,332.13,354.67,22.0,19.3,0.177,720813.8,720813.8,8396,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496524526,2059159.00
06/03/2017 17:15,2,0.787,ACTIVE,213.06,342.95,59.912,1496524503,"201051344000917","219011344069620",28.39,24.00,0,331.83,354.07,22.7,20.0,0.164,717424.1,717424.1,8386,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496524526,2059160.00
06/03/2017 17:15,2,0.775,ACTIVE,213.29,342.65,59.959,1496524503,"201051344001145","219011344069620",29.02,22.50,0,332.73,354.37,22.9,20.1,0.168,725400.3,725400.3,8378,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496524527,2059161.00
06/03/2017 17:15,2,0.770,ACTIVE,213.29,343.25,59.970,1496524503,"201051344000651","219011344069620",28.96,24.00,0,332.13,354.67,22.6,19.9,0.168,713915.0,713915.0,8389,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496524528,2059162.00
06/03/2017 17:15,2,0.646,ACTIVE,211.03,337.54,59.949,1496524503,"274151322000088","219011344069620",27.33,26.50,0,330.93,345.66,17.9,15.4,0.110,928530.9,928530.9,8340,0,0,0,L,1151911521,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496524529,2059163.00
06/03/2017 17:15,2,0.445,ACTIVE,212.16,409.68,59.949,1496524503,"274151322000068","219011344069620",38.33,28.50,0,333.93,420.80,17.3,14.8,0.102,802483.2,802483.2,8581,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496524530,2059164.00
06/03/2017 17:15,2,0.811,ACTIVE,212.83,341.75,59.986,1496524503,"201051344001135","219011344069620",28.45,23.80,0,332.13,353.17,23.4,20.6,0.172,709360.7,709360.7,8380,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496524531,2059165.00
06/03/2017 17:15,2,0.730,ACTIVE,212.61,340.85,59.949,1496524503,"201051344000594","219011344069620",28.51,23.50,0,330.63,351.97,21.2,18.5,0.155,728627.2,728627.2,8381,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496524532,2059166.00
06/03/2017 17:15,2,0.785,ACTIVE,213.29,342.05,59.986,1496524503,"201051344001203","219011344069620",28.63,24.30,0,332.43,354.67,22.8,20.1,0.172,718589.8,718589.8,8406,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496524533,2059167.00
06/03/2017 17:15,2,0.660,ACTIVE,211.70,340.25,59.959,1496524503,"274151322000054","219011344069620",27.61,27.30,0,330.03,346.26,18.4,15.9,0.119,946028.2,946028.2,8325,0,0,0,L,1151911521,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496524534,2059168.00
06/03/2017 17:15,2,0.725,ACTIVE,212.83,340.55,59.954,1496524503,"201051344000867","219011344069620",28.75,24.30,0,331.53,352.87,21.2,18.5,0.146,712931.7,712931.7,8405,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496524535,2059169.00
06/03/2017 17:15,2,0.781,ACTIVE,213.06,342.05,59.965,1496524503,"201051344001093","219011344069620",28.96,23.80,0,332.73,354.37,23.0,20.3,0.159,717247.8,717247.8,8395,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496524536,2059170.00
06/03/2017 17:15,2,0.697,ACTIVE,212.61,342.05,59.907,1496524503,"201051344000900","219011344069620",28.57,23.80,0,331.83,352.27,20.2,17.6,0.146,734338.2,734338.2,8383,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496524537,2059171.00
06/03/2017 17:15,2,0.709,ACTIVE,213.06,341.15,59.954,1496524503,"201051344000648","219011344069620",28.57,23.80,0,332.43,352.27,20.6,17.9,0.150,723198.0,723198.0,8378,0,0,0,L,1122011218,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496524537,2059172.00
06/03/2017 17:15,2,0.734,ACTIVE,212.61,340.85,59.991,1496524503,"201051344000569","219011344069620",28.17,23.80,0,332.73,351.97,21.0,18.3,0.155,736694.7,736694.7,8366,0,0,0,L,1122011218,0,120.88,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496524538,2059173.00
06/03/2017 17:15,2,0.715,ACTIVE,212.83,340.85,59.954,1496524503,"201051344000983","219011344069620",29.06,23.80,0,331.23,352.27,21.0,18.4,0.155,727157.6,727157.6,8385,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496524539,2059174.00
06/03/2017 17:15,2,0.709,ACTIVE,212.83,341.75,59.954,1496524503,"201051344001158","219011344069620",28.43,22.80,0,331.83,352.27,20.4,17.8,0.159,712417.8,712417.8,8388,0,0,0,L,1122011218,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496524540,2059175.00
06/03/2017 17:15,2,0.691,ACTIVE,213.06,342.65,59.949,1496524503,"201051344000576","219011344069620",28.41,23.80,0,332.43,352.87,19.9,17.3,0.150,727037.3,727037.3,8383,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496524541,2059176.00
06/03/2017 17:15,2,0.652,ACTIVE,211.70,340.25,59.944,1496524503,"274151322000087","219011344069620",27.77,30.50,0,328.82,345.96,18.3,15.8,0.115,919016.3,919016.3,8466,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496524542,2059177.00
06/03/2017 17:30,2,0.400,ACTIVE,212.61,338.44,59.944,1496525403,"201051344000645","219011344069620",27.06,23.80,0,332.73,352.87,11.0,8.7,0.066,725982.4,725982.4,8377,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496525404,2059178.00
06/03/2017 17:30,2,0.340,ACTIVE,211.48,336.64,59.959,1496525403,"274151322000085","219011344069620",26.64,26.00,0,332.73,345.66,9.2,7.0,0.049,942298.8,942298.8,8329,0,0,0,L,1151911521,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496525405,2059179.00
06/03/2017 17:30,2,0.418,ACTIVE,212.61,339.65,59.986,1496525403,"201051344000633","219011344069620",27.59,22.50,0,331.83,354.37,11.7,9.4,0.071,712462.3,712462.3,8407,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496525406,2059180.00
06/03/2017 17:30,2,0.416,ACTIVE,212.16,337.54,59.965,1496525403,"201051344000469","219011344069620",27.71,21.50,0,330.93,351.97,11.7,9.4,0.066,715611.1,715611.1,8386,0,0,0,L,1122011218,0,120.42,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496525407,2059181.00
06/03/2017 17:30,2,0.465,ACTIVE,212.38,338.74,59.970,1496525403,"201051344000646","219011344069620",27.71,22.00,0,331.83,353.77,13.1,10.7,0.080,710818.7,710818.7,8387,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496525407,2059182.00
06/03/2017 17:30,2,0.373,ACTIVE,211.25,335.74,59.970,1496525403,"274151322000052","219011344069620",26.56,25.30,0,331.83,345.66,10.0,7.7,0.062,978347.1,978347.1,8338,0,0,0,L,1151911521,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496525408,2059183.00
06/03/2017 17:30,2,0.488,ACTIVE,212.83,339.34,59.944,1496525403,"201051344000585","219011344069620",28.15,22.50,0,332.73,353.77,13.9,11.5,0.080,722703.4,722703.4,8390,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496525409,2059184.00
06/03/2017 17:30,2,0.453,ACTIVE,212.61,337.84,59.970,1496525403,"201051344001230","219011344069620",27.83,22.00,0,330.63,352.57,12.8,10.4,0.075,715457.1,715457.1,8395,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496525410,2059185.00
06/03/2017 17:30,2,0.445,ACTIVE,213.06,339.04,59.965,1496525403,"201051344000582","219011344069620",27.93,23.00,0,332.73,354.37,12.6,10.3,0.071,705085.7,705085.7,8380,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496525411,2059186.00
06/03/2017 17:30,2,0.473,ACTIVE,212.38,338.14,59.981,1496525403,"201051344000955","219011344069620",28.05,22.50,0,331.53,352.57,13.4,11.0,0.080,724104.2,724104.2,8392,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496525412,2059187.00
06/03/2017 17:30,2,0.211,ACTIVE,211.48,391.94,59.970,1496525403,"274151322000094","219011344069620",36.82,27.30,0,333.33,419.60,7.9,5.7,0.044,802049.9,802049.9,8562,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496525413,2059188.00
06/03/2017 17:30,2,0.445,ACTIVE,211.93,337.54,59.970,1496525403,"201051344000579","219011344069620",27.87,22.00,0,332.43,352.27,12.6,10.2,0.071,733610.9,733610.9,8382,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496525414,2059189.00
06/03/2017 17:30,2,0.502,ACTIVE,212.38,337.54,59.965,1496525403,"201051344000890","219011344069620",23.50,22.50,0,331.53,353.77,12.0,9.6,0.071,718078.1,718078.1,8389,0,0,0,L,1122011218,0,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496525415,2059190.00
06/03/2017 17:30,2,0.482,ACTIVE,212.83,339.04,59.965,1496525403,"201051344000438","219011344069620",23.84,22.30,0,332.43,354.37,11.7,9.3,0.066,720805.5,720805.5,8384,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496525416,2059191.00
06/03/2017 17:30,2,0.480,ACTIVE,212.83,337.84,59.970,1496525403,"201051344000417","219011344069620",17.89,22.00,0,332.73,348.96,8.8,6.5,0.049,664178.4,664178.4,8404,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496525417,2059192.00
06/03/2017 17:30,2,0.346,ACTIVE,211.25,336.04,59.970,1496525403,"274151322000083","219011344069620",27.00,25.30,0,331.83,345.96,9.4,7.2,0.057,968429.8,968429.8,8344,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496525418,2059193.00
06/03/2017 17:30,2,0.363,ACTIVE,211.93,338.14,59.959,1496525403,"274151322000076","219011344069620",27.69,25.30,0,333.63,346.86,10.2,7.9,0.057,1032825.2,1032825.2,8335,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496525419,2059194.00
06/03/2017 17:30,2,0.414,ACTIVE,211.93,337.84,59.959,1496525403,"201051344000868","219011344069620",27.73,22.50,0,331.83,352.27,11.7,9.3,0.066,714066.6,714066.6,8391,0,0,0,L,1122011218,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496525419,2059195.00
06/03/2017 17:30,2,0.354,ACTIVE,211.25,336.04,59.965,1496525403,"274151322000095","219011344069620",27.35,25.80,0,331.83,346.56,9.8,7.5,0.057,1022806.1,1022806.1,8350,0,0,0,L,1151911521,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496525420,2059196.00
06/03/2017 17:30,2,0.381,ACTIVE,212.16,338.74,59.970,1496525403,"201051344000988","219011344069620",18.21,22.00,0,331.83,349.26,7.1,4.9,0.044,637970.2,637970.2,8401,0,0,0,L,1122011218,0,120.65,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496525421,2059197.00
06/03/2017 17:30,2,0.486,ACTIVE,212.61,337.84,59.959,1496525403,"201051344001025","219011344069620",24.05,22.50,0,332.43,353.47,11.9,9.5,0.071,720281.0,720281.0,8400,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496525422,2059198.00
06/03/2017 17:30,2,0.412,ACTIVE,211.93,337.24,59.986,1496525403,"201051344000458","219011344069620",27.19,23.50,0,331.83,351.97,11.4,9.1,0.066,726059.2,726059.2,8374,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496525423,2059199.00
06/03/2017 17:30,2,0.402,ACTIVE,212.61,339.34,59.996,1496525403,"201051344000853","219011344069620",27.69,22.30,0,333.33,352.87,11.3,9.0,0.066,726753.5,726753.5,8384,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496525424,2059200.00
06/03/2017 17:30,2,0.434,ACTIVE,213.06,339.65,59.970,1496525403,"201051344000685","219011344069620",27.81,22.30,0,332.43,354.07,12.2,9.9,0.080,720817.5,720817.5,8397,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496525425,2059201.00
06/03/2017 17:30,2,0.471,ACTIVE,212.83,339.34,59.970,1496525403,"201051344000917","219011344069620",26.54,23.30,0,331.83,353.77,12.7,10.3,0.075,717428.0,717428.0,8387,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496525426,2059202.00
06/03/2017 17:30,2,0.480,ACTIVE,212.83,338.74,59.970,1496525403,"201051344001145","219011344069620",23.60,21.50,0,332.73,354.37,11.5,9.2,0.066,725404.2,725404.2,8379,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496525427,2059203.00
06/03/2017 17:30,2,0.453,ACTIVE,212.83,339.34,59.965,1496525403,"201051344000651","219011344069620",27.55,22.80,0,333.63,354.07,12.7,10.3,0.075,713918.8,713918.8,8390,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496525427,2059204.00
06/03/2017 17:30,2,0.322,ACTIVE,210.80,336.04,59.965,1496525403,"274151322000088","219011344069620",26.32,25.00,0,331.23,344.76,8.6,6.4,0.044,928533.8,928533.8,8341,0,0,0,L,1151911521,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496525428,2059205.00
06/03/2017 17:30,2,0.234,ACTIVE,211.70,386.53,59.959,1496525403,"274151322000068","219011344069620",36.18,27.00,0,333.63,422.30,8.6,6.4,0.044,802486.0,802486.0,8582,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496525429,2059206.00
06/03/2017 17:30,2,0.475,ACTIVE,212.38,337.54,59.959,1496525403,"201051344001135","219011344069620",27.93,22.80,0,332.13,352.57,13.4,11.0,0.075,709364.8,709364.8,8381,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496525430,2059207.00
06/03/2017 17:30,2,0.414,ACTIVE,211.93,337.84,59.959,1496525403,"201051344000594","219011344069620",27.91,22.50,0,331.23,351.67,11.8,9.4,0.066,728630.8,728630.8,8382,0,0,0,L,1122011218,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496525431,2059208.00
06/03/2017 17:30,2,0.469,ACTIVE,212.83,338.14,59.986,1496525403,"201051344001203","219011344069620",27.37,23.30,0,332.73,355.28,13.0,10.6,0.080,718593.7,718593.7,8407,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496525432,2059209.00
06/03/2017 17:30,2,0.336,ACTIVE,211.03,337.24,59.975,1496525403,"274151322000054","219011344069620",26.82,25.80,0,331.53,345.66,9.2,6.9,0.049,946031.2,946031.2,8326,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496525433,2059210.00
06/03/2017 17:30,2,0.414,ACTIVE,212.38,337.54,59.970,1496525403,"201051344000867","219011344069620",27.67,23.30,0,331.83,351.67,11.7,9.3,0.066,712935.4,712935.4,8406,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496525434,2059211.00
06/03/2017 17:30,2,0.480,ACTIVE,212.83,339.34,59.986,1496525403,"201051344001093","219011344069620",26.80,22.80,0,332.43,353.47,13.1,10.7,0.071,717251.7,717251.7,8396,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496525435,2059212.00
06/03/2017 17:30,2,0.391,ACTIVE,212.16,338.44,59.954,1496525403,"201051344000900","219011344069620",26.68,23.00,0,331.83,352.27,10.6,8.3,0.066,734341.6,734341.6,8384,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496525436,2059213.00
06/03/2017 17:30,2,0.406,ACTIVE,212.38,337.84,59.970,1496525403,"201051344000648","219011344069620",27.51,22.50,0,332.13,351.97,11.3,9.0,0.066,723201.6,723201.6,8379,0,0,0,L,1122011218,0,120.65,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496525437,2059214.00
06/03/2017 17:30,2,0.414,ACTIVE,212.16,338.14,59.970,1496525403,"201051344000569","219011344069620",27.79,22.80,0,331.53,352.27,11.7,9.4,0.066,736698.3,736698.3,8367,0,0,0,L,1122011218,0,120.42,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496525438,2059215.00
06/03/2017 17:30,2,0.424,ACTIVE,212.16,337.84,60.002,1496525403,"201051344000983","219011344069620",27.39,22.80,0,330.93,351.67,11.8,9.5,0.066,727161.2,727161.2,8386,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496525439,2059216.00
06/03/2017 17:30,2,0.396,ACTIVE,212.16,338.14,59.959,1496525403,"201051344001158","219011344069620",27.79,21.80,0,331.53,351.97,11.2,8.9,0.066,712421.3,712421.3,8389,0,0,0,L,1122011218,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496525439,2059217.00
06/03/2017 17:30,2,0.395,ACTIVE,212.61,339.04,59.981,1496525403,"201051344000576","219011344069620",27.04,23.00,0,332.13,352.87,10.8,8.5,0.062,727040.7,727040.7,8384,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496525440,2059218.00
06/03/2017 17:30,2,0.350,ACTIVE,211.25,336.34,59.944,1496525403,"274151322000087","219011344069620",26.22,28.50,0,332.13,345.06,9.3,7.0,0.049,919019.3,919019.3,8467,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496525441,2059219.00
06/03/2017 17:45,2,0.508,ACTIVE,213.06,340.25,59.986,1496526303,"201051344000645","219011344069620",28.09,23.00,0,321.91,346.26,14.5,12.0,0.093,725984.9,725984.9,8378,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496526305,2059220.00
06/03/2017 17:45,2,0.455,ACTIVE,211.70,338.74,59.986,1496526303,"274151322000085","219011344069620",27.29,25.00,0,321.61,342.95,12.6,10.3,0.071,942300.8,942300.8,8330,0,0,0,L,1151911521,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496526305,2059221.00
06/03/2017 17:45,2,0.535,ACTIVE,213.06,341.45,60.023,1496526303,"201051344000633","219011344069620",28.19,21.80,0,322.21,347.16,15.3,12.8,0.102,712465.0,712465.0,8408,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496526306,2059222.00
06/03/2017 17:45,2,0.531,ACTIVE,212.61,339.95,59.986,1496526303,"201051344000469","219011344069620",28.23,20.70,0,319.21,345.66,15.2,12.8,0.106,715613.7,715613.7,8387,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496526307,2059223.00
06/03/2017 17:45,2,0.555,ACTIVE,212.83,339.95,59.986,1496526303,"201051344000646","219011344069620",28.43,21.50,0,320.71,346.86,16.0,13.5,0.106,710821.6,710821.6,8388,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496526308,2059224.00
06/03/2017 17:45,2,0.484,ACTIVE,211.70,339.65,59.991,1496526303,"274151322000052","219011344069620",27.81,24.30,0,320.11,343.55,13.6,11.2,0.080,978349.3,978349.3,8339,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496526309,2059225.00
06/03/2017 17:45,2,0.578,ACTIVE,213.06,340.25,59.986,1496526303,"201051344000585","219011344069620",29.04,22.00,0,322.21,347.16,17.1,14.5,0.106,722706.5,722706.5,8391,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496526310,2059226.00
06/03/2017 17:45,2,0.535,ACTIVE,212.83,338.74,59.996,1496526303,"201051344001230","219011344069620",29.24,21.30,0,319.21,345.66,15.9,13.4,0.102,715460.0,715460.0,8396,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496526311,2059227.00
06/03/2017 17:45,2,0.547,ACTIVE,213.51,340.55,59.975,1496526303,"201051344000582","219011344069620",28.33,22.30,0,321.91,347.46,15.7,13.2,0.106,705088.5,705088.5,8381,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496526312,2059228.00
06/03/2017 17:45,2,0.570,ACTIVE,212.61,339.34,59.996,1496526303,"201051344000955","219011344069620",28.63,21.80,0,321.01,345.96,16.6,14.1,0.106,724107.2,724107.2,8393,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496526313,2059229.00
06/03/2017 17:45,2,0.285,ACTIVE,211.70,404.87,59.981,1496526303,"274151322000094","219011344069620",38.21,26.50,0,333.93,417.49,11.0,8.7,0.066,802051.6,802051.6,8563,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496526314,2059230.00
06/03/2017 17:45,2,0.547,ACTIVE,212.61,339.34,59.991,1496526303,"201051344000579","219011344069620",29.26,21.30,0,320.71,345.66,16.2,13.7,0.097,733613.6,733613.6,8383,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496526315,2059231.00
06/03/2017 17:45,2,0.574,ACTIVE,212.83,339.34,59.981,1496526303,"201051344000890","219011344069620",28.67,22.00,0,321.61,346.56,16.7,14.2,0.110,718081.1,718081.1,8390,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496526316,2059232.00
06/03/2017 17:45,2,0.562,ACTIVE,213.29,340.25,59.986,1496526303,"201051344000438","219011344069620",28.49,21.80,0,321.61,347.16,16.2,13.8,0.110,720808.3,720808.3,8385,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496526317,2059233.00
06/03/2017 17:45,2,0.580,ACTIVE,213.29,339.34,59.996,1496526303,"201051344000417","219011344069620",18.45,21.30,0,320.71,343.85,10.9,8.6,0.066,664180.2,664180.2,8405,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496526318,2059234.00
06/03/2017 17:45,2,0.465,ACTIVE,211.70,337.24,60.028,1496526303,"274151322000083","219011344069620",27.73,24.50,0,321.01,343.55,13.1,10.7,0.080,968431.9,968431.9,8345,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496526318,2059235.00
06/03/2017 17:45,2,0.490,ACTIVE,212.38,338.74,59.991,1496526303,"274151322000076","219011344069620",28.33,24.30,0,321.61,344.15,14.1,11.6,0.088,1032827.4,1032827.4,8336,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496526319,2059236.00
06/03/2017 17:45,2,0.551,ACTIVE,212.38,339.34,59.991,1496526303,"201051344000868","219011344069620",27.59,21.80,0,321.01,345.96,15.4,12.9,0.106,714069.3,714069.3,8392,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496526320,2059237.00
06/03/2017 17:45,2,0.475,ACTIVE,211.70,338.14,59.986,1496526303,"274151322000095","219011344069620",28.21,24.80,0,320.71,342.95,13.5,11.1,0.080,1022808.2,1022808.2,8351,0,0,0,L,1151911521,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496526321,2059238.00
06/03/2017 17:45,2,0.521,ACTIVE,212.38,340.25,59.996,1496526303,"201051344000988","219011344069620",18.09,21.30,0,321.01,344.45,9.6,7.3,0.062,637971.6,637971.6,8402,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496526322,2059239.00
06/03/2017 17:45,2,0.559,ACTIVE,213.06,339.65,59.996,1496526303,"201051344001025","219011344069620",28.82,21.80,0,321.31,347.16,16.3,13.8,0.115,720283.9,720283.9,8401,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496526323,2059240.00
06/03/2017 17:45,2,0.531,ACTIVE,212.61,339.34,59.991,1496526303,"201051344000458","219011344069620",28.07,22.80,0,319.81,345.66,15.2,12.7,0.106,726061.8,726061.8,8375,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496526324,2059241.00
06/03/2017 17:45,2,0.527,ACTIVE,213.29,340.85,59.970,1496526303,"201051344000853","219011344069620",28.43,21.50,0,323.11,347.16,15.2,12.8,0.097,726756.1,726756.1,8385,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496526325,2059242.00
06/03/2017 17:45,2,0.527,ACTIVE,213.29,340.85,59.986,1496526303,"201051344000685","219011344069620",28.86,21.50,0,323.41,347.46,15.5,13.0,0.115,720820.3,720820.3,8398,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496526326,2059243.00
06/03/2017 17:45,2,0.531,ACTIVE,213.29,340.85,60.007,1496526303,"201051344000917","219011344069620",29.50,22.50,0,322.21,347.16,15.9,13.4,0.102,717430.8,717430.8,8388,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496526327,2059244.00
06/03/2017 17:45,2,0.561,ACTIVE,213.29,340.85,60.007,1496526303,"201051344001145","219011344069620",28.31,20.70,0,324.02,347.46,16.1,13.6,0.106,725407.0,725407.0,8380,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496526328,2059245.00
06/03/2017 17:45,2,0.551,ACTIVE,213.06,340.55,59.996,1496526303,"201051344000651","219011344069620",28.69,22.00,0,323.41,346.86,16.0,13.5,0.106,713921.7,713921.7,8391,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496526329,2059246.00
06/03/2017 17:45,2,0.445,ACTIVE,211.48,339.04,59.991,1496526303,"274151322000088","219011344069620",27.06,24.30,0,319.81,342.65,12.2,9.9,0.075,928535.7,928535.7,8342,0,0,0,L,1151911521,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496526329,2059247.00
06/03/2017 17:45,2,0.311,ACTIVE,212.61,400.06,60.002,1496526303,"274151322000068","219011344069620",37.71,26.50,0,334.54,417.79,11.9,9.6,0.066,802487.8,802487.8,8583,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496526330,2059248.00
06/03/2017 17:45,2,0.580,ACTIVE,212.83,339.04,59.996,1496526303,"201051344001135","219011344069620",28.51,22.00,0,320.41,345.96,16.8,14.3,0.110,709367.8,709367.8,8382,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496526331,2059249.00
06/03/2017 17:45,2,0.549,ACTIVE,212.38,339.95,59.991,1496526303,"201051344000594","219011344069620",28.15,21.80,0,319.81,345.36,15.7,13.2,0.093,728633.5,728633.5,8383,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496526332,2059250.00
