ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2017 17:45,2,0.568,ACTIVE,213.29,339.65,59.959,1496526303,"201051344001203","219011344069620",28.43,22.30,0,323.11,347.76,16.4,13.9,0.110,718596.7,718596.7,8408,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496526333,2059251.00
06/03/2017 17:45,2,0.457,ACTIVE,211.70,338.74,59.991,1496526303,"274151322000054","219011344069620",27.79,24.80,0,321.01,342.95,12.9,10.5,0.080,946033.2,946033.2,8327,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496526334,2059252.00
06/03/2017 17:45,2,0.535,ACTIVE,212.83,339.04,59.996,1496526303,"201051344000867","219011344069620",28.59,22.80,0,319.21,345.66,15.5,13.1,0.097,712938.0,712938.0,8407,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496526335,2059253.00
06/03/2017 17:45,2,0.574,ACTIVE,213.06,340.25,59.986,1496526303,"201051344001093","219011344069620",28.57,22.30,0,322.21,346.86,16.7,14.2,0.106,717254.7,717254.7,8397,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496526336,2059254.00
06/03/2017 17:45,2,0.510,ACTIVE,212.38,339.95,60.002,1496526303,"201051344000900","219011344069620",28.17,22.00,0,320.71,345.66,14.6,12.1,0.102,734344.0,734344.0,8385,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496526337,2059255.00
06/03/2017 17:45,2,0.537,ACTIVE,212.83,339.65,59.986,1496526303,"201051344000648","219011344069620",28.21,21.80,0,322.81,345.96,15.4,12.9,0.106,723204.1,723204.1,8380,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496526338,2059256.00
06/03/2017 17:45,2,0.537,ACTIVE,212.61,339.65,60.002,1496526303,"201051344000569","219011344069620",28.73,22.00,0,320.41,345.96,15.7,13.2,0.097,736701.0,736701.0,8368,0,0,0,L,1122011218,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496526338,2059257.00
06/03/2017 17:45,2,0.545,ACTIVE,212.61,338.74,60.018,1496526303,"201051344000983","219011344069620",28.73,22.00,0,320.71,345.96,15.9,13.4,0.106,727163.9,727163.9,8387,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496526340,2059258.00
06/03/2017 17:45,2,0.533,ACTIVE,212.61,339.34,60.007,1496526303,"201051344001158","219011344069620",28.15,21.30,0,319.51,345.66,15.2,12.7,0.106,712423.9,712423.9,8390,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496526340,2059259.00
06/03/2017 17:45,2,0.516,ACTIVE,212.83,340.55,59.996,1496526303,"201051344000576","219011344069620",28.53,22.00,0,321.31,346.26,14.9,12.5,0.102,727043.2,727043.2,8385,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496526341,2059260.00
06/03/2017 17:45,2,0.477,ACTIVE,211.93,337.54,60.018,1496526303,"274151322000087","219011344069620",26.96,27.30,0,320.41,342.95,13.0,10.7,0.075,919021.4,919021.4,8468,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496526342,2059261.00
06/03/2017 18:00,2,1.404,ACTIVE,213.74,349.56,59.970,1496527203,"201051344000645","219011344069620",29.28,23.00,0,332.13,366.70,41.7,38.3,0.340,725991.0,725991.0,8379,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496527204,2059262.00
06/03/2017 18:00,2,1.326,ACTIVE,211.70,350.17,59.970,1496527203,"274151322000085","219011344069620",28.77,25.00,0,330.93,356.48,38.7,35.4,0.261,942306.3,942306.3,8331,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496527205,2059263.00
06/03/2017 18:00,2,1.439,ACTIVE,213.74,351.07,59.965,1496527203,"201051344000633","219011344069620",29.22,21.80,0,331.23,367.60,42.6,39.2,0.358,712471.3,712471.3,8409,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496527206,2059264.00
06/03/2017 18:00,2,1.424,ACTIVE,213.51,349.86,60.007,1496527203,"201051344000469","219011344069620",29.44,20.70,0,330.93,366.70,42.5,39.1,0.362,715620.1,715620.1,8388,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496527207,2059265.00
06/03/2017 18:00,2,1.547,ACTIVE,213.29,351.07,59.975,1496527203,"201051344000646","219011344069620",29.46,21.50,0,330.93,369.40,46.2,42.7,0.384,710828.5,710828.5,8389,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496527208,2059266.00
06/03/2017 18:00,2,1.408,ACTIVE,211.93,341.15,59.959,1496527203,"274151322000052","219011344069620",28.59,24.50,0,330.03,357.68,40.8,37.4,0.278,978355.3,978355.3,8340,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496527209,2059267.00
06/03/2017 18:00,2,1.602,ACTIVE,213.96,351.67,59.970,1496527203,"201051344000585","219011344069620",29.56,21.80,0,332.13,370.30,48.0,44.4,0.384,722713.8,722713.8,8392,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496527210,2059268.00
06/03/2017 18:00,2,1.662,ACTIVE,213.51,349.86,60.002,1496527203,"201051344001230","219011344069620",18.65,21.50,0,330.93,367.90,31.8,28.7,0.305,715467.0,715467.0,8397,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496527211,2059269.00
06/03/2017 18:00,2,1.545,ACTIVE,214.19,351.37,59.970,1496527203,"201051344000582","219011344069620",29.36,22.30,0,332.43,370.30,46.0,42.5,0.371,705095.4,705095.4,8382,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496527212,2059270.00
06/03/2017 18:00,2,1.588,ACTIVE,213.29,349.86,59.938,1496527203,"201051344000955","219011344069620",29.14,22.00,0,330.33,368.50,46.9,43.3,0.380,724114.3,724114.3,8394,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496527213,2059271.00
06/03/2017 18:00,2,0.900,ACTIVE,211.93,416.59,59.975,1496527203,"274151322000094","219011344069620",39.20,26.50,0,331.53,442.14,35.8,32.6,0.243,802056.7,802056.7,8564,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496527213,2059272.00
06/03/2017 18:00,2,1.439,ACTIVE,213.51,349.86,59.981,1496527203,"201051344000579","219011344069620",29.90,21.50,0,332.43,367.30,43.7,40.2,0.349,733620.3,733620.3,8384,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496527214,2059273.00
06/03/2017 18:00,2,1.604,ACTIVE,213.29,349.26,59.970,1496527203,"201051344000890","219011344069620",29.14,22.00,0,331.53,369.10,47.3,43.8,0.376,718088.3,718088.3,8391,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496527215,2059274.00
06/03/2017 18:00,2,1.578,ACTIVE,213.74,350.77,59.975,1496527203,"201051344000438","219011344069620",29.30,21.80,0,332.73,370.00,46.9,43.3,0.380,720815.4,720815.4,8386,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496527216,2059275.00
06/03/2017 18:00,2,1.594,ACTIVE,213.74,346.56,59.981,1496527203,"201051344000417","219011344069620",19.00,21.50,0,331.53,358.88,30.7,27.7,0.247,664184.6,664184.6,8406,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496527217,2059276.00
06/03/2017 18:00,2,1.377,ACTIVE,211.70,342.35,59.970,1496527203,"274151322000083","219011344069620",28.80,24.30,0,330.63,357.38,40.1,36.8,0.274,968437.7,968437.7,8346,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496527218,2059277.00
06/03/2017 18:00,2,1.451,ACTIVE,212.38,346.86,59.970,1496527203,"274151322000076","219011344069620",29.60,24.50,0,331.83,359.48,43.5,40.1,0.314,1032833.8,1032833.8,8337,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496527219,2059278.00
06/03/2017 18:00,2,1.465,ACTIVE,213.06,349.26,60.012,1496527203,"201051344000868","219011344069620",28.88,21.80,0,331.23,366.10,42.9,39.5,0.345,714075.7,714075.7,8393,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496527220,2059279.00
06/03/2017 18:00,2,1.422,ACTIVE,211.70,351.07,59.975,1496527203,"274151322000095","219011344069620",29.62,24.80,0,330.33,358.28,42.6,39.2,0.287,1022814.5,1022814.5,8352,0,0,0,L,1151911521,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496527221,2059280.00
06/03/2017 18:00,2,1.457,ACTIVE,213.51,347.76,59.981,1496527203,"201051344000988","219011344069620",18.94,21.30,0,330.93,359.18,28.0,25.1,0.221,637975.7,637975.7,8403,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496527221,2059281.00
06/03/2017 18:00,2,1.656,ACTIVE,213.51,348.06,59.986,1496527203,"201051344001025","219011344069620",27.51,21.50,0,332.13,370.30,46.5,43.0,0.376,720291.1,720291.1,8402,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496527222,2059282.00
06/03/2017 18:00,2,1.436,ACTIVE,213.29,349.56,59.975,1496527203,"201051344000458","219011344069620",28.98,22.80,0,331.83,366.70,42.1,38.8,0.354,726068.1,726068.1,8376,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496527223,2059283.00
06/03/2017 18:00,2,1.455,ACTIVE,214.19,350.77,59.975,1496527203,"201051344000853","219011344069620",28.92,21.80,0,333.03,368.50,42.7,39.3,0.349,726762.5,726762.5,8386,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496527224,2059284.00
06/03/2017 18:00,2,1.555,ACTIVE,213.74,350.47,59.975,1496527203,"201051344000685","219011344069620",29.36,21.80,0,332.43,369.70,46.3,42.7,0.398,720827.2,720827.2,8399,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496527225,2059285.00
06/03/2017 18:00,2,1.576,ACTIVE,213.74,351.07,59.970,1496527203,"201051344000917","219011344069620",29.24,22.50,0,331.53,370.00,46.7,43.1,0.380,717437.9,717437.9,8389,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496527226,2059286.00
06/03/2017 18:00,2,1.582,ACTIVE,213.51,350.77,59.991,1496527203,"201051344001145","219011344069620",29.24,21.30,0,333.03,370.00,46.9,43.3,0.376,725414.1,725414.1,8381,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496527227,2059287.00
06/03/2017 18:00,2,1.588,ACTIVE,213.96,351.07,59.970,1496527203,"201051344000651","219011344069620",29.20,22.00,0,333.03,370.00,47.0,43.4,0.380,713928.8,713928.8,8392,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496527228,2059288.00
06/03/2017 18:00,2,1.346,ACTIVE,211.48,349.56,59.965,1496527203,"274151322000088","219011344069620",28.37,24.50,0,330.03,356.48,38.6,35.4,0.261,928541.3,928541.3,8343,0,0,0,L,1151911521,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496527229,2059289.00
06/03/2017 18:00,2,0.934,ACTIVE,212.61,417.79,59.975,1496527203,"274151322000068","219011344069620",39.00,26.50,0,332.43,440.64,36.5,33.3,0.243,802493.2,802493.2,8584,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496527230,2059290.00
06/03/2017 18:00,2,1.588,ACTIVE,213.51,350.47,59.991,1496527203,"201051344001135","219011344069620",29.44,22.00,0,332.13,369.10,47.4,43.8,0.384,709375.0,709375.0,8383,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496527230,2059291.00
06/03/2017 18:00,2,1.461,ACTIVE,212.83,348.66,59.981,1496527203,"201051344000594","219011344069620",29.28,22.00,0,330.93,366.40,43.4,39.9,0.345,728640.1,728640.1,8384,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496527231,2059292.00
06/03/2017 18:00,2,1.605,ACTIVE,213.74,350.47,60.018,1496527203,"201051344001203","219011344069620",29.06,22.50,0,332.13,371.21,47.2,43.7,0.389,718603.8,718603.8,8409,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496527233,2059293.00
06/03/2017 18:00,2,1.365,ACTIVE,211.93,348.96,59.991,1496527203,"274151322000054","219011344069620",28.55,25.00,0,330.03,357.38,39.5,36.2,0.274,946039.0,946039.0,8328,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496527234,2059294.00
06/03/2017 18:00,2,1.459,ACTIVE,213.51,348.06,59.986,1496527203,"201051344000867","219011344069620",29.16,22.50,0,331.53,366.40,43.1,39.7,0.349,712944.6,712944.6,8408,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496527235,2059295.00
06/03/2017 18:00,2,1.594,ACTIVE,213.96,351.67,59.981,1496527203,"201051344001093","219011344069620",29.26,22.00,0,332.13,370.00,47.2,43.7,0.367,717261.9,717261.9,8398,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496527236,2059296.00
06/03/2017 18:00,2,1.424,ACTIVE,213.29,349.56,59.986,1496527203,"201051344000900","219011344069620",29.22,22.00,0,332.13,366.70,42.2,38.8,0.345,734350.4,734350.4,8386,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496527237,2059297.00
06/03/2017 18:00,2,1.422,ACTIVE,213.51,349.26,60.018,1496527203,"201051344000648","219011344069620",29.20,21.80,0,332.73,366.70,42.1,38.7,0.349,723210.6,723210.6,8381,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496527238,2059298.00
06/03/2017 18:00,2,1.463,ACTIVE,213.51,349.86,60.007,1496527203,"201051344000569","219011344069620",28.96,22.00,0,332.43,367.00,42.9,39.5,0.349,736707.6,736707.6,8369,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496527239,2059299.00
06/03/2017 18:00,2,1.438,ACTIVE,213.51,349.26,60.023,1496527203,"201051344000983","219011344069620",29.52,22.00,0,331.23,366.70,43.0,39.6,0.354,727170.6,727170.6,8388,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496527240,2059300.00
06/03/2017 18:00,2,1.445,ACTIVE,213.51,348.96,59.996,1496527203,"201051344001158","219011344069620",29.26,21.30,0,331.53,367.00,42.9,39.4,0.349,712430.5,712430.5,8391,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496527240,2059301.00
06/03/2017 18:00,2,1.432,ACTIVE,213.96,350.77,59.970,1496527203,"201051344000576","219011344069620",28.82,22.00,0,332.73,367.00,41.8,38.4,0.340,727049.6,727049.6,8386,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496527241,2059302.00
06/03/2017 18:00,2,1.350,ACTIVE,211.70,345.66,60.007,1496527203,"274151322000087","219011344069620",28.78,27.30,0,330.03,356.18,39.4,36.1,0.256,919027.2,919027.2,8469,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496527242,2059303.00
06/03/2017 18:15,2,2.170,ACTIVE,214.87,357.68,60.034,1496528103,"201051344000645","219011344069620",28.92,23.50,0,334.84,383.23,63.6,59.5,0.526,726001.6,726001.6,8380,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496528105,2059304.00
06/03/2017 18:15,2,2.037,ACTIVE,212.38,345.66,59.954,1496528103,"274151322000085","219011344069620",28.33,25.50,0,333.63,367.90,58.5,54.5,0.398,942316.0,942316.0,8332,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496528106,2059305.00
06/03/2017 18:15,2,2.117,ACTIVE,214.64,357.98,59.996,1496528103,"201051344000633","219011344069620",29.64,22.30,0,333.93,383.83,63.6,59.4,0.544,712482.1,712482.1,8410,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496528107,2059306.00
06/03/2017 18:15,2,2.121,ACTIVE,214.64,357.08,59.986,1496528103,"201051344000469","219011344069620",29.46,21.80,0,333.63,383.83,63.3,59.2,0.539,715630.8,715630.8,8389,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496528107,2059307.00
06/03/2017 18:15,2,2.270,ACTIVE,213.96,357.38,59.949,1496528103,"201051344000646","219011344069620",29.44,22.30,0,332.13,385.93,67.8,63.5,0.575,710840.3,710840.3,8390,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496528108,2059308.00
06/03/2017 18:15,2,2.066,ACTIVE,212.16,354.67,59.922,1496528103,"274151322000052","219011344069620",29.04,25.30,0,333.33,369.10,60.8,56.7,0.438,978365.6,978365.6,8341,0,0,0,L,1151911521,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496528109,2059309.00
06/03/2017 18:15,2,2.350,ACTIVE,214.87,358.58,59.991,1496528103,"201051344000585","219011344069620",29.40,22.80,0,334.24,387.14,69.9,65.5,0.579,722726.0,722726.0,8393,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496528110,2059310.00
06/03/2017 18:15,2,2.260,ACTIVE,214.19,356.18,59.975,1496528103,"201051344001230","219011344069620",29.48,22.30,0,331.23,384.73,67.5,63.2,0.566,715478.7,715478.7,8398,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496528111,2059311.00
06/03/2017 18:15,2,2.266,ACTIVE,214.87,358.58,59.975,1496528103,"201051344000582","219011344069620",29.28,23.00,0,335.14,387.44,67.2,62.9,0.552,705107.1,705107.1,8383,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496528112,2059312.00
06/03/2017 18:15,2,2.271,ACTIVE,213.96,356.48,59.996,1496528103,"201051344000955","219011344069620",29.66,22.80,0,333.33,384.73,68.2,63.9,0.579,724126.2,724126.2,8395,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496528113,2059313.00
06/03/2017 18:15,2,1.342,ACTIVE,212.38,426.81,59.975,1496528103,"274151322000094","219011344069620",39.52,27.00,0,331.83,451.16,53.8,50.0,0.376,802065.6,802065.6,8565,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496528114,2059314.00
06/03/2017 18:15,2,2.186,ACTIVE,214.64,357.68,59.975,1496528103,"201051344000579","219011344069620",29.30,22.00,0,335.14,384.43,64.8,60.7,0.530,733631.4,733631.4,8385,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496528115,2059315.00
06/03/2017 18:15,2,2.326,ACTIVE,213.96,357.38,59.949,1496528103,"201051344000890","219011344069620",29.30,22.80,0,333.03,386.23,69.0,64.7,0.561,718100.3,718100.3,8392,0,0,0,L,1122011218,0,122.91,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496528116,2059316.00
06/03/2017 18:15,2,2.285,ACTIVE,214.64,358.28,60.007,1496528103,"201051344000438","219011344069620",29.72,22.80,0,333.63,387.14,68.8,64.5,0.575,720827.3,720827.3,8387,0,0,0,L,1122011218,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496528116,2059317.00
06/03/2017 18:15,2,2.305,ACTIVE,214.41,351.67,59.959,1496528103,"201051344000417","219011344069620",19.16,22.00,0,333.63,370.90,44.8,41.3,0.371,664192.3,664192.3,8407,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496528117,2059318.00
06/03/2017 18:15,2,2.047,ACTIVE,211.93,350.77,59.986,1496528103,"274151322000083","219011344069620",29.26,25.30,0,333.03,369.10,60.6,56.5,0.438,968447.9,968447.9,8347,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496528118,2059319.00
06/03/2017 18:15,2,2.166,ACTIVE,212.83,355.28,59.965,1496528103,"274151322000076","219011344069620",29.80,25.30,0,333.03,371.81,65.3,61.2,0.455,1032844.9,1032844.9,8338,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496528119,2059320.00
06/03/2017 18:15,2,2.141,ACTIVE,213.96,355.88,59.912,1496528103,"201051344000868","219011344069620",29.40,22.30,0,333.33,382.63,63.8,59.6,0.517,714086.6,714086.6,8394,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496528120,2059321.00
06/03/2017 18:15,2,2.170,ACTIVE,211.93,354.97,59.938,1496528103,"274151322000095","219011344069620",29.34,25.50,0,332.43,371.21,64.5,60.3,0.451,1022825.4,1022825.4,8353,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496528121,2059322.00
06/03/2017 18:15,2,2.158,ACTIVE,214.64,353.17,59.996,1496528103,"201051344000988","219011344069620",19.16,22.00,0,333.63,371.21,41.9,38.5,0.354,637982.6,637982.6,8404,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496528122,2059323.00
06/03/2017 18:15,2,2.297,ACTIVE,214.41,357.08,59.959,1496528103,"201051344001025","219011344069620",29.74,22.50,0,332.13,387.14,69.3,64.9,0.561,720303.2,720303.2,8403,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496528123,2059324.00
06/03/2017 18:15,2,2.119,ACTIVE,214.41,357.38,59.975,1496528103,"201051344000458","219011344069620",29.40,23.50,0,334.54,383.53,63.2,59.1,0.548,726078.9,726078.9,8377,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496528124,2059325.00
06/03/2017 18:15,2,2.133,ACTIVE,215.09,359.48,59.991,1496528103,"201051344000853","219011344069620",29.48,22.50,0,335.74,386.53,63.7,59.6,0.539,726773.4,726773.4,8387,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496528125,2059326.00
06/03/2017 18:15,2,2.289,ACTIVE,214.41,358.28,60.007,1496528103,"201051344000685","219011344069620",29.28,22.50,0,333.03,386.23,67.9,63.6,0.588,720839.0,720839.0,8400,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496528126,2059327.00
06/03/2017 18:15,2,2.293,ACTIVE,214.41,358.88,59.965,1496528103,"201051344000917","219011344069620",29.38,23.30,0,332.73,386.83,68.3,64.0,0.566,717449.8,717449.8,8390,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496528126,2059328.00
06/03/2017 18:15,2,2.305,ACTIVE,214.19,357.68,59.991,1496528103,"201051344001145","219011344069620",29.32,22.00,0,334.24,386.53,68.4,64.1,0.570,725426.1,725426.1,8382,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496528127,2059329.00
06/03/2017 18:15,2,2.320,ACTIVE,214.64,357.98,59.959,1496528103,"201051344000651","219011344069620",29.28,23.00,0,334.54,387.14,68.8,64.5,0.561,713940.8,713940.8,8393,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496528128,2059330.00
06/03/2017 18:15,2,2.023,ACTIVE,211.93,356.78,59.959,1496528103,"274151322000088","219011344069620",28.45,25.00,0,333.03,367.90,58.2,54.2,0.398,928551.1,928551.1,8344,0,0,0,L,1151911521,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496528129,2059331.00
06/03/2017 18:15,2,1.373,ACTIVE,213.06,431.62,59.959,1496528103,"274151322000068","219011344069620",39.62,27.50,0,334.84,445.45,54.9,51.0,0.371,802502.5,802502.5,8585,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496528130,2059332.00
06/03/2017 18:15,2,2.330,ACTIVE,214.19,357.68,60.055,1496528103,"201051344001135","219011344069620",29.14,22.80,0,333.63,386.23,68.8,64.5,0.561,709387.1,709387.1,8384,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496528131,2059333.00
06/03/2017 18:15,2,2.150,ACTIVE,213.96,356.18,59.975,1496528103,"201051344000594","219011344069620",29.60,22.80,0,332.13,382.33,64.5,60.3,0.521,728651.1,728651.1,8385,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496528132,2059334.00
06/03/2017 18:15,2,2.312,ACTIVE,214.41,358.88,59.965,1496528103,"201051344001203","219011344069620",29.40,23.30,0,335.14,387.44,68.9,64.6,0.570,718615.9,718615.9,8410,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496528133,2059335.00
06/03/2017 18:15,2,2.047,ACTIVE,212.16,354.67,59.928,1496528103,"274151322000054","219011344069620",28.43,25.80,0,332.73,368.80,58.9,54.9,0.402,946049.0,946049.0,8329,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496528134,2059336.00
06/03/2017 18:15,2,2.168,ACTIVE,214.64,356.18,59.975,1496528103,"201051344000867","219011344069620",29.12,23.30,0,333.33,382.03,64.0,59.8,0.526,712955.5,712955.5,8409,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496528135,2059337.00
06/03/2017 18:15,2,2.264,ACTIVE,214.41,358.58,59.959,1496528103,"201051344001093","219011344069620",29.64,23.00,0,334.84,386.23,68.0,63.7,0.557,717273.9,717273.9,8399,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496528136,2059338.00
06/03/2017 18:15,2,2.146,ACTIVE,214.64,357.98,60.044,1496528103,"201051344000900","219011344069620",29.14,22.80,0,333.63,383.53,63.4,59.2,0.521,734361.1,734361.1,8387,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496528137,2059339.00
06/03/2017 18:15,2,2.107,ACTIVE,214.64,356.48,60.002,1496528103,"201051344000648","219011344069620",29.46,22.80,0,334.54,383.83,62.9,58.8,0.521,723221.3,723221.3,8382,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496528138,2059340.00
06/03/2017 18:15,2,2.174,ACTIVE,214.64,357.38,59.970,1496528103,"201051344000569","219011344069620",29.00,22.80,0,334.54,383.53,63.9,59.7,0.530,736718.6,736718.6,8370,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496528138,2059341.00
06/03/2017 18:15,2,2.154,ACTIVE,214.64,357.98,60.018,1496528103,"201051344000983","219011344069620",29.40,23.00,0,333.93,384.13,64.2,60.0,0.539,727181.6,727181.6,8389,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496528139,2059342.00
06/03/2017 18:15,2,2.152,ACTIVE,214.64,357.08,59.965,1496528103,"201051344001158","219011344069620",29.28,22.30,0,333.63,383.23,63.9,59.7,0.535,712441.4,712441.4,8392,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496528140,2059343.00
06/03/2017 18:15,2,2.102,ACTIVE,214.87,358.28,59.975,1496528103,"201051344000576","219011344069620",29.40,22.80,0,334.54,384.13,62.6,58.5,0.521,727060.2,727060.2,8387,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496528141,2059344.00
06/03/2017 18:15,2,2.016,ACTIVE,212.61,345.96,59.954,1496528103,"274151322000087","219011344069620",28.92,28.50,0,332.73,367.00,59.0,55.0,0.384,919037.2,919037.2,8470,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496528142,2059345.00
06/03/2017 18:30,2,2.312,ACTIVE,215.09,357.98,59.970,1496529003,"201051344000645","219011344069620",29.02,26.00,0,319.81,394.95,68.0,63.7,0.561,726020.1,726020.1,8381,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529004,2059346.00
06/03/2017 18:30,2,2.182,ACTIVE,212.61,355.58,59.970,1496529003,"274151322000085","219011344069620",27.97,27.80,0,329.13,378.72,61.9,57.8,0.420,942333.2,942333.2,8333,0,0,0,L,1151911521,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529005,2059347.00
06/03/2017 18:30,2,2.434,ACTIVE,214.87,360.69,59.981,1496529003,"201051344000633","219011344069620",29.22,24.50,0,318.30,396.45,72.0,67.6,0.619,712501.0,712501.0,8411,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529006,2059348.00
06/03/2017 18:30,2,2.438,ACTIVE,215.32,360.99,59.975,1496529003,"201051344000469","219011344069620",29.24,24.30,0,317.70,395.85,72.2,67.8,0.628,715649.6,715649.6,8390,0,0,0,L,1122011218,0,121.78,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529007,2059349.00
06/03/2017 18:30,2,3.068,ACTIVE,214.87,349.86,59.965,1496529003,"201051344000646","219011344069620",28.96,24.80,0,316.50,391.34,90.1,85.0,0.433,710862.7,710862.7,8391,0,0,0,L,1122011218,0,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529007,2059350.00
06/03/2017 18:30,2,2.430,ACTIVE,211.93,352.57,59.970,1496529003,"274151322000052","219011344069620",28.80,28.50,0,329.13,376.92,70.8,66.5,0.495,978383.8,978383.8,8342,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529008,2059351.00
06/03/2017 18:30,2,3.350,ACTIVE,215.54,351.07,59.975,1496529003,"201051344000585","219011344069620",29.18,25.80,0,314.10,439.43,99.1,93.7,0.460,722749.5,722749.5,8394,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529009,2059352.00
06/03/2017 18:30,2,3.121,ACTIVE,214.87,348.36,59.975,1496529003,"201051344001230","219011344069620",29.48,24.80,0,318.91,390.14,93.2,88.0,0.433,715501.0,715501.0,8399,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529010,2059353.00
06/03/2017 18:30,2,3.211,ACTIVE,216.00,350.77,59.986,1496529003,"201051344000582","219011344069620",28.88,26.30,0,317.70,394.35,94.0,88.8,0.438,705129.4,705129.4,8384,0,0,0,L,1122011218,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529011,2059354.00
06/03/2017 18:30,2,3.113,ACTIVE,214.87,349.26,59.981,1496529003,"201051344000955","219011344069620",29.36,26.30,0,317.10,389.84,92.5,87.4,0.442,724148.5,724148.5,8396,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529013,2059355.00
06/03/2017 18:30,2,1.639,ACTIVE,211.93,424.41,59.970,1496529003,"274151322000094","219011344069620",39.04,29.30,0,388.64,454.46,64.2,60.1,0.442,802081.8,802081.8,8566,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529014,2059356.00
06/03/2017 18:30,2,2.555,ACTIVE,215.09,361.29,59.949,1496529003,"201051344000579","219011344069620",29.54,24.50,0,321.61,396.45,76.4,71.8,0.636,733650.7,733650.7,8386,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529015,2059357.00
06/03/2017 18:30,2,3.152,ACTIVE,215.09,348.66,59.986,1496529003,"201051344000890","219011344069620",29.44,25.50,0,318.91,391.04,94.1,88.9,0.429,718122.9,718122.9,8393,0,0,0,L,1122011218,0,123.59,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529016,2059358.00
06/03/2017 18:30,2,3.086,ACTIVE,215.54,350.47,59.970,1496529003,"201051344000438","219011344069620",29.94,25.50,0,318.30,392.25,93.6,88.4,0.433,720849.9,720849.9,8388,0,0,0,L,1122011218,0,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529016,2059359.00
06/03/2017 18:30,2,3.133,ACTIVE,215.32,355.58,59.922,1496529003,"201051344000417","219011344069620",19.10,23.50,0,318.61,390.74,60.6,56.5,0.513,664206.7,664206.7,8408,0,0,0,L,1122011218,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529017,2059360.00
06/03/2017 18:30,2,2.527,ACTIVE,212.61,354.67,59.981,1496529003,"274151322000083","219011344069620",29.10,28.30,0,327.92,377.82,74.6,70.1,0.526,968466.4,968466.4,8348,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529018,2059361.00
06/03/2017 18:30,2,2.621,ACTIVE,213.06,352.57,59.981,1496529003,"274151322000076","219011344069620",29.62,28.50,0,328.82,378.42,78.6,73.9,0.552,1032864.6,1032864.6,8339,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529019,2059362.00
06/03/2017 18:30,2,2.521,ACTIVE,214.41,359.48,59.986,1496529003,"201051344000868","219011344069620",28.82,24.80,0,318.30,392.25,73.6,69.1,0.601,714105.5,714105.5,8395,0,0,0,L,1122011218,0,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529020,2059363.00
06/03/2017 18:30,2,2.709,ACTIVE,211.93,348.36,59.981,1496529003,"274151322000095","219011344069620",29.22,29.00,0,328.22,377.52,80.2,75.4,0.305,1022845.3,1022845.3,8354,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529021,2059364.00
06/03/2017 18:30,2,2.572,ACTIVE,215.09,356.18,59.986,1496529003,"201051344000988","219011344069620",18.83,23.80,0,336.04,394.65,49.0,45.4,0.415,637994.9,637994.9,8405,0,0,0,L,1122011218,0,122.01,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529022,2059365.00
06/03/2017 18:30,2,3.240,ALERT,215.54,350.77,59.986,1496529003,"201051344001025","219011344069620",29.34,25.50,0,300.87,393.15,96.3,91.0,0.438,720326.2,720326.2,8404,0,0,0,L,1122011218,0,123.14,122.68,0002,22,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529024,2059366.00
06/03/2017 18:30,2,2.543,ACTIVE,215.09,361.59,59.975,1496529003,"201051344000458","219011344069620",28.86,26.30,0,318.61,394.35,74.3,69.8,0.645,726097.7,726097.7,8378,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529025,2059367.00
06/03/2017 18:30,2,2.555,ACTIVE,215.54,362.79,59.981,1496529003,"201051344000853","219011344069620",28.82,25.30,0,321.01,396.15,74.6,70.1,0.641,726792.3,726792.3,8388,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529025,2059368.00
06/03/2017 18:30,2,3.164,ACTIVE,215.09,350.77,59.970,1496529003,"201051344000685","219011344069620",29.52,25.80,0,317.40,391.94,94.6,89.4,0.464,720861.6,720861.6,8401,0,0,0,L,1122011218,0,124.04,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529026,2059369.00
06/03/2017 18:30,2,3.209,ACTIVE,215.77,350.77,59.975,1496529003,"201051344000917","219011344069620",29.38,26.80,0,317.40,392.85,95.5,90.2,0.451,717472.6,717472.6,8391,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529027,2059370.00
06/03/2017 18:30,2,3.189,ACTIVE,215.32,350.47,59.975,1496529003,"201051344001145","219011344069620",29.68,24.50,0,318.91,391.94,96.0,90.7,0.442,725449.0,725449.0,8383,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529028,2059371.00
06/03/2017 18:30,2,3.193,ACTIVE,216.00,350.47,59.981,1496529003,"201051344000651","219011344069620",29.44,26.50,0,319.81,394.65,95.3,90.0,0.438,713963.7,713963.7,8394,0,0,0,L,1122011218,0,124.04,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529029,2059372.00
06/03/2017 18:30,2,2.377,ACTIVE,211.70,359.78,59.981,1496529003,"274151322000088","219011344069620",28.39,27.50,0,327.62,378.42,68.3,64.0,0.477,928568.5,928568.5,8345,0,0,0,L,1151911521,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529030,2059373.00
06/03/2017 18:30,2,1.691,ACTIVE,213.06,410.88,59.965,1496529003,"274151322000068","219011344069620",38.05,29.50,0,334.24,462.88,65.2,61.0,0.442,802519.0,802519.0,8586,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529031,2059374.00
06/03/2017 18:30,2,3.115,ALERT,215.32,348.66,59.981,1496529003,"201051344001135","219011344069620",29.28,26.30,0,302.98,397.96,92.3,87.2,0.429,709409.7,709409.7,8385,0,0,0,L,1122011218,0,123.36,122.46,0002,25,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529033,2059375.00
06/03/2017 18:30,2,2.473,ACTIVE,214.19,359.48,59.981,1496529003,"201051344000594","219011344069620",29.20,25.00,0,318.00,393.45,73.2,68.7,0.610,728670.4,728670.4,8386,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529034,2059376.00
06/03/2017 18:30,2,3.004,ALERT,215.54,348.66,59.981,1496529003,"201051344001203","219011344069620",29.10,27.00,0,302.68,396.75,88.5,83.5,0.411,718638.5,718638.5,8411,0,0,0,L,1122011218,0,124.04,122.23,0002,23,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529036,2059377.00
06/03/2017 18:30,2,2.291,ACTIVE,211.93,351.67,60.002,1496529003,"274151322000054","219011344069620",28.03,28.50,0,327.92,378.42,65.0,60.8,0.455,946066.6,946066.6,8330,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529037,2059378.00
06/03/2017 18:30,2,2.336,ACTIVE,214.41,357.68,59.981,1496529003,"201051344000867","219011344069620",28.75,25.30,0,318.61,391.34,68.0,63.7,0.561,712974.6,712974.6,8410,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529037,2059379.00
06/03/2017 18:30,2,2.730,ACTIVE,215.54,349.56,60.007,1496529003,"201051344001093","219011344069620",29.22,25.80,0,317.70,392.85,80.9,76.1,0.362,717296.0,717296.0,8400,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529038,2059380.00
06/03/2017 18:30,2,2.195,ACTIVE,214.64,358.28,60.018,1496529003,"201051344000900","219011344069620",29.04,25.50,0,318.61,396.15,64.6,60.4,0.535,734380.0,734380.0,8388,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529039,2059381.00
06/03/2017 18:30,2,2.115,ACTIVE,214.64,356.78,60.012,1496529003,"201051344000648","219011344069620",29.18,24.80,0,317.40,394.95,62.6,58.5,0.521,723239.8,723239.8,8383,0,0,0,L,1122011218,0,121.55,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529040,2059382.00
06/03/2017 18:30,2,2.137,ACTIVE,214.64,357.08,59.986,1496529003,"201051344000569","219011344069620",29.20,25.50,0,319.51,395.25,63.2,59.1,0.530,736737.5,736737.5,8371,0,0,0,L,1122011218,0,121.55,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529041,2059383.00
06/03/2017 18:30,2,2.174,ACTIVE,214.64,357.08,59.986,1496529003,"201051344000983","219011344069620",28.94,25.80,0,319.51,395.55,63.7,59.6,0.539,727200.7,727200.7,8390,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529042,2059384.00
06/03/2017 18:30,2,2.135,ACTIVE,214.64,356.48,60.039,1496529003,"201051344001158","219011344069620",29.22,24.50,0,318.91,396.15,63.3,59.1,0.521,712460.4,712460.4,8393,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529043,2059385.00
06/03/2017 18:30,2,2.057,ACTIVE,214.87,357.98,59.975,1496529003,"201051344000576","219011344069620",28.88,25.30,0,319.21,395.55,60.2,56.2,0.504,727078.6,727078.6,8388,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529044,2059386.00
06/03/2017 18:30,2,2.109,ACTIVE,212.16,345.06,59.986,1496529003,"274151322000087","219011344069620",28.45,31.80,0,328.82,378.12,60.7,56.7,0.407,919055.0,919055.0,8471,0,0,0,L,1151911521,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529045,2059387.00
06/03/2017 18:45,2,1.701,ACTIVE,214.41,352.57,60.039,1496529903,"201051344000645","219011344069620",28.43,26.30,0,336.34,392.25,49.0,45.4,0.402,726032.9,726032.9,8382,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529905,2059388.00
06/03/2017 18:45,2,1.648,ACTIVE,212.38,343.55,60.002,1496529903,"274151322000085","219011344069620",27.77,28.00,0,333.93,372.71,46.4,42.8,0.318,942345.2,942345.2,8334,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529906,2059389.00
06/03/2017 18:45,2,1.734,ACTIVE,214.41,354.37,60.023,1496529903,"201051344000633","219011344069620",29.10,24.80,0,335.14,394.05,51.2,47.5,0.424,712514.3,712514.3,8412,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529906,2059390.00
06/03/2017 18:45,2,1.711,ACTIVE,214.41,353.77,60.002,1496529903,"201051344000469","219011344069620",29.02,24.80,0,336.04,393.15,50.4,46.7,0.424,715662.7,715662.7,8391,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529907,2059391.00
06/03/2017 18:45,2,2.361,ACTIVE,214.41,359.18,59.975,1496529903,"201051344000646","219011344069620",28.86,25.30,0,314.40,391.64,69.1,64.8,0.583,710879.4,710879.4,8392,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529908,2059392.00
06/03/2017 18:45,2,1.709,ACTIVE,212.38,351.97,59.959,1496529903,"274151322000052","219011344069620",28.77,27.80,0,332.73,375.41,49.8,46.1,0.349,978396.7,978396.7,8343,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529909,2059393.00
