ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2017 18:45,2,2.531,ACTIVE,215.09,360.69,60.012,1496529903,"201051344000585","219011344069620",29.16,26.50,0,319.81,395.25,74.8,70.3,0.610,722767.3,722767.3,8395,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529910,2059394.00
06/03/2017 18:45,2,2.318,ACTIVE,214.41,357.08,60.028,1496529903,"201051344001230","219011344069620",29.10,25.00,0,316.50,389.84,68.4,64.1,0.566,715517.5,715517.5,8400,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529911,2059395.00
06/03/2017 18:45,2,2.371,ACTIVE,215.32,359.78,60.039,1496529903,"201051344000582","219011344069620",28.77,27.00,0,316.50,395.85,69.1,64.8,0.566,705146.0,705146.0,8385,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529912,2059396.00
06/03/2017 18:45,2,2.287,ACTIVE,214.41,358.28,60.023,1496529903,"201051344000955","219011344069620",29.30,26.80,0,316.80,389.84,67.9,63.6,0.570,724164.9,724164.9,8397,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529913,2059397.00
06/03/2017 18:45,2,1.123,ACTIVE,212.38,414.79,60.002,1496529903,"274151322000094","219011344069620",38.45,29.30,0,388.64,459.57,43.1,39.6,0.309,802093.0,802093.0,8567,0,0,0,L,1151911521,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529914,2059398.00
06/03/2017 18:45,2,1.766,ACTIVE,214.41,353.47,60.028,1496529903,"201051344000579","219011344069620",29.28,24.30,0,335.74,395.55,52.4,48.6,0.429,733664.3,733664.3,8387,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529915,2059399.00
06/03/2017 18:45,2,2.371,ACTIVE,214.41,358.88,60.018,1496529903,"201051344000890","219011344069620",28.98,25.50,0,316.50,402.46,69.6,65.3,0.561,718139.6,718139.6,8394,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529915,2059400.00
06/03/2017 18:45,2,2.316,ACTIVE,214.87,359.18,60.007,1496529903,"201051344000438","219011344069620",29.24,26.30,0,315.90,397.96,68.7,64.4,0.570,720866.5,720866.5,8389,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529916,2059401.00
06/03/2017 18:45,2,2.354,ACTIVE,214.64,352.87,60.002,1496529903,"201051344000417","219011344069620",18.85,24.00,0,325.82,394.95,44.9,41.4,0.371,664217.3,664217.3,8409,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529917,2059402.00
06/03/2017 18:45,2,1.752,ACTIVE,212.38,354.37,59.970,1496529903,"274151322000083","219011344069620",28.78,28.00,0,333.03,375.71,51.0,47.3,0.340,968479.5,968479.5,8349,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529918,2059403.00
06/03/2017 18:45,2,1.781,ACTIVE,212.83,354.37,59.975,1496529903,"274151322000076","219011344069620",29.48,28.30,0,332.13,378.42,53.2,49.4,0.367,1032878.4,1032878.4,8340,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529919,2059404.00
06/03/2017 18:45,2,1.740,ACTIVE,213.74,351.67,60.012,1496529903,"201051344000868","219011344069620",28.49,25.00,0,334.84,389.54,50.3,46.6,0.402,714118.5,714118.5,8396,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529920,2059405.00
06/03/2017 18:45,2,1.842,ACTIVE,212.16,345.96,59.996,1496529903,"274151322000095","219011344069620",29.28,28.50,0,328.22,378.12,54.6,50.8,0.367,1022859.3,1022859.3,8355,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529921,2059406.00
06/03/2017 18:45,2,1.729,ACTIVE,213.96,349.56,60.002,1496529903,"201051344000988","219011344069620",18.94,24.30,0,336.94,378.42,33.2,30.1,0.278,638003.4,638003.4,8406,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529922,2059407.00
06/03/2017 18:45,2,2.412,ACTIVE,214.64,358.88,60.023,1496529903,"201051344001025","219011344069620",29.24,26.30,0,315.00,417.49,71.5,67.1,0.575,720343.2,720343.2,8406,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529923,2059408.00
06/03/2017 18:45,2,1.721,ACTIVE,214.19,352.27,60.023,1496529903,"201051344000458","219011344069620",28.84,26.50,0,336.34,393.45,50.3,46.6,0.429,726110.8,726110.8,8379,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529924,2059409.00
06/03/2017 18:45,2,1.738,ACTIVE,214.64,354.37,60.007,1496529903,"201051344000853","219011344069620",28.55,25.80,0,336.34,395.25,50.2,46.6,0.424,726805.4,726805.4,8389,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529925,2059410.00
06/03/2017 18:45,2,2.334,ALERT,214.64,358.58,59.996,1496529903,"201051344000685","219011344069620",29.14,26.00,0,302.07,391.94,69.0,64.6,0.601,720878.1,720878.1,8402,0,0,0,L,1122011218,0,123.59,122.01,0002,23,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529926,2059411.00
06/03/2017 18:45,2,2.404,ACTIVE,215.09,360.38,60.023,1496529903,"201051344000917","219011344069620",28.77,27.50,0,319.51,395.25,70.1,65.8,0.579,717489.4,717489.4,8392,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529927,2059412.00
06/03/2017 18:45,2,2.367,ACTIVE,214.64,359.18,59.981,1496529903,"201051344001145","219011344069620",29.38,25.30,0,319.51,391.64,70.5,66.1,0.579,725465.9,725465.9,8384,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529928,2059413.00
06/03/2017 18:45,2,2.373,ACTIVE,215.09,360.08,60.018,1496529903,"201051344000651","219011344069620",29.00,27.30,0,311.09,400.06,69.7,65.4,0.570,713980.4,713980.4,8395,0,0,0,L,1122011218,0,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529929,2059414.00
06/03/2017 18:45,2,1.598,ACTIVE,211.93,347.16,60.007,1496529903,"274151322000088","219011344069620",28.21,27.30,0,332.43,373.31,45.7,42.2,0.292,928580.4,928580.4,8346,0,0,0,L,1151911521,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529930,2059415.00
06/03/2017 18:45,2,1.160,ACTIVE,213.06,406.37,59.996,1496529903,"274151322000068","219011344069620",37.93,29.30,0,391.94,453.56,44.6,41.2,0.305,802530.4,802530.4,8587,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529931,2059416.00
06/03/2017 18:45,2,2.355,ACTIVE,214.64,358.58,59.965,1496529903,"201051344001135","219011344069620",29.04,26.80,0,318.30,391.34,69.2,64.9,0.566,709426.4,709426.4,8387,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529932,2059417.00
06/03/2017 18:45,2,1.730,ACTIVE,213.74,352.27,60.028,1496529903,"201051344000594","219011344069620",29.24,24.50,0,334.24,388.94,51.3,47.6,0.415,728683.7,728683.7,8387,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529933,2059418.00
06/03/2017 18:45,2,2.344,ACTIVE,214.87,357.98,60.007,1496529903,"201051344001203","219011344069620",28.96,26.80,0,317.10,394.35,68.7,64.4,0.570,718655.0,718655.0,8413,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529934,2059419.00
06/03/2017 18:45,2,1.645,ACTIVE,212.16,348.36,60.007,1496529903,"274151322000054","219011344069620",27.85,28.50,0,333.33,373.91,46.3,42.8,0.323,946078.6,946078.6,8331,0,0,0,L,1151911521,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529935,2059420.00
06/03/2017 18:45,2,1.738,ACTIVE,214.19,351.67,60.012,1496529903,"201051344000867","219011344069620",28.59,25.50,0,334.84,390.14,50.4,46.7,0.402,712987.7,712987.7,8411,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529936,2059421.00
06/03/2017 18:45,2,2.215,ACTIVE,214.87,359.18,59.996,1496529903,"201051344001093","219011344069620",29.18,26.30,0,318.61,394.95,65.5,61.3,0.530,717311.9,717311.9,8401,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529937,2059422.00
06/03/2017 18:45,2,1.680,ACTIVE,213.96,353.17,60.012,1496529903,"201051344000900","219011344069620",28.94,26.00,0,332.73,391.94,49.3,45.6,0.398,734392.8,734392.8,8389,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529938,2059423.00
06/03/2017 18:45,2,1.629,ACTIVE,214.41,351.97,60.012,1496529903,"201051344000648","219011344069620",28.98,25.00,0,336.34,391.64,47.9,44.3,0.398,723252.3,723252.3,8384,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529939,2059424.00
06/03/2017 18:45,2,1.713,ACTIVE,213.96,352.27,59.959,1496529903,"201051344000569","219011344069620",28.75,26.00,0,335.74,391.94,49.9,46.3,0.415,736750.5,736750.5,8372,0,0,0,L,1122011218,0,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529939,2059425.00
06/03/2017 18:45,2,1.727,ACTIVE,214.19,352.27,60.007,1496529903,"201051344000983","219011344069620",29.00,26.30,0,335.14,392.55,50.7,47.0,0.424,727213.8,727213.8,8391,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529940,2059426.00
06/03/2017 18:45,2,1.715,ACTIVE,214.19,352.57,59.944,1496529903,"201051344001158","219011344069620",28.78,24.80,0,335.74,393.75,50.0,46.3,0.415,712473.4,712473.4,8394,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529941,2059427.00
06/03/2017 18:45,2,1.650,ACTIVE,214.64,353.17,60.012,1496529903,"201051344000576","219011344069620",28.47,25.50,0,336.94,392.85,47.7,44.1,0.398,727091.1,727091.1,8389,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529942,2059428.00
06/03/2017 18:45,2,1.643,ACTIVE,212.38,344.45,60.002,1496529903,"274151322000087","219011344069620",28.49,31.80,0,331.83,373.31,47.3,43.8,0.318,919067.2,919067.2,8472,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496529943,2059429.00
06/03/2017 19:00,2,1.148,ACTIVE,213.96,347.46,59.965,1496530803,"201051344000645","219011344069620",28.11,27.00,0,335.74,374.51,32.8,29.7,0.261,726042.1,726042.1,8383,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496530804,2059430.00
06/03/2017 19:00,2,0.812,ACTIVE,212.16,342.35,59.933,1496530803,"274151322000085","219011344069620",29.38,28.00,0,333.93,361.59,24.2,21.4,0.155,942352.4,942352.4,8335,0,0,0,L,1151911521,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496530805,2059431.00
06/03/2017 19:00,2,1.184,ACTIVE,213.96,348.66,59.965,1496530803,"201051344000633","219011344069620",28.73,25.30,0,335.44,376.62,34.5,31.3,0.274,712523.9,712523.9,8413,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496530806,2059432.00
06/03/2017 19:00,2,1.178,ACTIVE,213.74,347.46,59.965,1496530803,"201051344000469","219011344069620",28.29,25.50,0,334.54,375.41,33.7,30.6,0.283,715672.2,715672.2,8392,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496530806,2059433.00
06/03/2017 19:00,2,1.758,ACTIVE,213.74,352.27,59.981,1496530803,"201051344000646","219011344069620",28.71,25.50,0,336.04,385.93,51.1,47.4,0.433,710893.2,710893.2,8393,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496530807,2059434.00
06/03/2017 19:00,2,1.172,ACTIVE,211.93,341.15,59.938,1496530803,"274151322000052","219011344069620",28.51,28.00,0,333.03,362.79,33.8,30.7,0.230,978406.1,978406.1,8344,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496530808,2059435.00
06/03/2017 19:00,2,1.898,ACTIVE,214.41,354.67,59.981,1496530803,"201051344000585","219011344069620",29.28,26.50,0,336.04,391.94,56.3,52.4,0.451,722782.4,722782.4,8396,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496530809,2059436.00
06/03/2017 19:00,2,1.686,ACTIVE,213.74,350.77,59.965,1496530803,"201051344001230","219011344069620",29.26,25.30,0,333.93,384.73,50.0,46.3,0.420,715531.1,715531.1,8401,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496530810,2059437.00
06/03/2017 19:00,2,1.770,ACTIVE,214.64,354.07,59.975,1496530803,"201051344000582","219011344069620",28.37,27.80,0,336.64,391.34,50.8,47.1,0.411,705159.8,705159.8,8386,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496530811,2059438.00
06/03/2017 19:00,2,1.688,ACTIVE,213.74,352.27,59.959,1496530803,"201051344000955","219011344069620",28.88,27.00,0,335.14,385.63,49.4,45.8,0.411,724178.4,724178.4,8398,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496530812,2059439.00
06/03/2017 19:00,2,0.746,ACTIVE,212.16,409.38,59.954,1496530803,"274151322000094","219011344069620",38.45,29.80,0,334.24,436.73,29.2,26.3,0.199,802101.1,802101.1,8568,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496530813,2059440.00
06/03/2017 19:00,2,1.217,ACTIVE,213.74,347.16,59.975,1496530803,"201051344000579","219011344069620",28.90,24.80,0,335.74,375.41,35.7,32.5,0.283,733674.2,733674.2,8388,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496530814,2059441.00
06/03/2017 19:00,2,1.760,ACTIVE,213.96,351.67,59.944,1496530803,"201051344000890","219011344069620",28.84,25.80,0,334.54,387.14,51.4,47.7,0.407,718153.6,718153.6,8395,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496530815,2059442.00
06/03/2017 19:00,2,1.703,ACTIVE,214.41,352.87,59.975,1496530803,"201051344000438","219011344069620",29.14,26.80,0,336.04,386.83,50.3,46.6,0.420,720880.1,720880.1,8390,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496530816,2059443.00
06/03/2017 19:00,2,1.758,ACTIVE,214.19,348.06,60.012,1496530803,"201051344000417","219011344069620",18.57,24.80,0,336.04,372.11,33.1,30.0,0.270,664226.1,664226.1,8410,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496530817,2059444.00
06/03/2017 19:00,2,1.201,ACTIVE,212.16,348.36,59.954,1496530803,"274151322000083","219011344069620",28.65,28.00,0,333.33,363.99,34.9,31.8,0.239,968489.1,968489.1,8350,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496530818,2059445.00
06/03/2017 19:00,2,1.217,ACTIVE,212.83,341.45,59.965,1496530803,"274151322000076","219011344069620",28.96,28.00,0,334.54,365.80,35.7,32.5,0.239,1032888.4,1032888.4,8341,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496530818,2059446.00
06/03/2017 19:00,2,1.182,ACTIVE,213.51,345.96,59.965,1496530803,"201051344000868","219011344069620",28.41,25.50,0,334.24,373.61,34.1,31.0,0.270,714127.9,714127.9,8397,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496530819,2059447.00
06/03/2017 19:00,2,1.260,ACTIVE,211.93,345.36,59.965,1496530803,"274151322000095","219011344069620",29.02,28.80,0,333.03,365.49,37.0,33.7,0.252,1022869.6,1022869.6,8356,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496530820,2059448.00
06/03/2017 19:00,2,1.195,ACTIVE,213.74,345.96,59.928,1496530803,"201051344000988","219011344069620",18.39,25.30,0,335.44,365.19,22.2,19.5,0.177,638009.5,638009.5,8407,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496530821,2059449.00
06/03/2017 19:00,2,1.809,ACTIVE,214.19,352.57,59.981,1496530803,"201051344001025","219011344069620",28.96,26.30,0,336.34,388.94,53.1,49.3,0.424,720357.6,720357.6,8407,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496530822,2059450.00
06/03/2017 19:00,2,1.174,ACTIVE,213.74,346.86,59.965,1496530803,"201051344000458","219011344069620",28.59,27.30,0,335.74,374.51,34.0,30.9,0.278,726120.2,726120.2,8380,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496530823,2059451.00
06/03/2017 19:00,2,1.182,ACTIVE,214.41,348.66,59.970,1496530803,"201051344000853","219011344069620",28.39,26.50,0,336.94,376.31,34.0,30.9,0.274,726814.8,726814.8,8390,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496530824,2059452.00
06/03/2017 19:00,2,1.730,ACTIVE,214.19,353.17,59.981,1496530803,"201051344000685","219011344069620",28.88,26.30,0,336.04,387.74,50.6,47.0,0.433,720891.9,720891.9,8404,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496530825,2059453.00
06/03/2017 19:00,2,1.766,ACTIVE,214.41,353.47,59.975,1496530803,"201051344000917","219011344069620",29.06,27.80,0,336.04,388.04,52.0,48.2,0.433,717503.5,717503.5,8393,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496530826,2059454.00
06/03/2017 19:00,2,1.756,ACTIVE,214.19,353.47,59.981,1496530803,"201051344001145","219011344069620",29.38,25.30,0,336.64,387.74,52.2,48.5,0.424,725480.0,725480.0,8385,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496530827,2059455.00
06/03/2017 19:00,2,1.762,ACTIVE,214.41,353.17,59.959,1496530803,"201051344000651","219011344069620",28.82,27.80,0,337.54,390.74,51.4,47.7,0.420,713994.4,713994.4,8396,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496530827,2059456.00
06/03/2017 19:00,2,1.090,ACTIVE,211.93,340.25,59.938,1496530803,"274151322000088","219011344069620",27.75,27.50,0,333.03,360.99,30.6,27.7,0.199,928588.9,928588.9,8347,0,0,0,L,1151911521,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496530828,2059457.00
06/03/2017 19:00,2,0.773,ACTIVE,212.83,409.98,59.970,1496530803,"274151322000068","219011344069620",38.41,30.00,0,334.84,440.34,30.5,27.5,0.203,802538.7,802538.7,8588,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496530829,2059458.00
06/03/2017 19:00,2,1.748,ACTIVE,213.74,351.67,59.970,1496530803,"201051344001135","219011344069620",29.06,27.50,0,336.64,386.23,51.5,47.7,0.415,709440.3,709440.3,8388,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496530830,2059459.00
06/03/2017 19:00,2,1.189,ACTIVE,213.29,346.86,59.970,1496530803,"201051344000594","219011344069620",28.77,24.80,0,333.63,374.21,34.7,31.6,0.278,728693.4,728693.4,8388,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496530831,2059460.00
06/03/2017 19:00,2,1.748,ACTIVE,214.41,352.57,59.975,1496530803,"201051344001203","219011344069620",28.57,27.00,0,336.94,388.04,50.6,46.9,0.420,718668.7,718668.7,8414,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496530832,2059461.00
06/03/2017 19:00,2,1.119,ACTIVE,211.93,343.85,59.970,1496530803,"274151322000054","219011344069620",27.71,28.50,0,333.03,361.89,31.4,28.4,0.208,946087.2,946087.2,8332,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496530833,2059462.00
06/03/2017 19:00,2,1.186,ACTIVE,213.74,345.96,59.975,1496530803,"201051344000867","219011344069620",28.57,25.80,0,334.84,373.31,34.3,31.2,0.265,712997.2,712997.2,8412,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496530834,2059463.00
06/03/2017 19:00,2,1.631,ACTIVE,214.19,352.27,59.970,1496530803,"201051344001093","219011344069620",28.86,26.50,0,336.94,385.93,47.7,44.1,0.380,717324.8,717324.8,8402,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496530835,2059464.00
06/03/2017 19:00,2,1.135,ACTIVE,213.51,347.16,59.975,1496530803,"201051344000900","219011344069620",28.77,26.80,0,334.84,373.91,33.1,30.1,0.261,734402.0,734402.0,8390,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496530836,2059465.00
06/03/2017 19:00,2,1.131,ACTIVE,213.74,346.26,59.975,1496530803,"201051344000648","219011344069620",28.31,25.50,0,336.04,373.31,32.5,29.4,0.256,723261.3,723261.3,8385,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496530837,2059466.00
06/03/2017 19:00,2,1.164,ACTIVE,213.51,346.86,59.975,1496530803,"201051344000569","219011344069620",28.78,27.00,0,335.14,374.21,34.0,30.9,0.274,736759.9,736759.9,8373,0,0,0,L,1122011218,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496530838,2059467.00
06/03/2017 19:00,2,1.188,ACTIVE,213.74,346.86,60.018,1496530803,"201051344000983","219011344069620",28.82,27.00,0,335.14,374.21,34.6,31.5,0.283,727223.4,727223.4,8392,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496530838,2059468.00
06/03/2017 19:00,2,1.170,ACTIVE,213.74,347.16,59.970,1496530803,"201051344001158","219011344069620",28.53,25.30,0,334.54,374.51,33.9,30.8,0.274,712482.8,712482.8,8395,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496530839,2059469.00
06/03/2017 19:00,2,1.113,ACTIVE,213.96,348.06,59.933,1496530803,"201051344000576","219011344069620",28.39,26.00,0,336.04,374.21,32.0,29.0,0.261,727100.0,727100.0,8390,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496530840,2059470.00
06/03/2017 19:00,2,0.928,ACTIVE,212.38,345.66,59.954,1496530803,"274151322000087","219011344069620",30.26,31.80,0,333.33,360.99,28.4,25.4,0.181,919076.1,919076.1,8473,0,0,0,L,1151911521,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496530841,2059471.00
06/03/2017 19:15,2,0.871,ACTIVE,213.51,344.45,59.954,1496531703,"201051344000645","219011344069620",27.83,26.80,0,335.44,362.19,24.6,21.8,0.194,726048.4,726048.4,8384,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496531704,2059472.00
06/03/2017 19:15,2,0.752,ACTIVE,212.38,339.65,59.970,1496531703,"274151322000085","219011344069620",28.19,28.30,0,330.63,349.56,21.5,18.9,0.137,942357.4,942357.4,8336,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496531705,2059473.00
06/03/2017 19:15,2,0.895,ACTIVE,213.51,345.66,60.018,1496531703,"201051344000633","219011344069620",28.41,25.00,0,333.63,364.89,25.7,22.9,0.203,712530.6,712530.6,8414,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496531706,2059474.00
06/03/2017 19:15,2,0.869,ACTIVE,213.51,343.85,59.965,1496531703,"201051344000469","219011344069620",28.47,26.00,0,333.33,363.39,25.1,22.3,0.199,715678.7,715678.7,8393,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496531707,2059475.00
06/03/2017 19:15,2,1.348,ACTIVE,213.29,348.66,59.981,1496531703,"201051344000646","219011344069620",28.47,25.50,0,334.24,374.81,38.9,35.7,0.323,710903.6,710903.6,8394,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496531708,2059476.00
06/03/2017 19:15,2,0.885,ACTIVE,211.93,342.35,59.959,1496531703,"274151322000052","219011344069620",28.07,27.80,0,330.63,354.67,25.1,22.3,0.172,978412.6,978412.6,8345,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496531709,2059477.00
06/03/2017 19:15,2,1.479,ACTIVE,214.19,349.86,59.970,1496531703,"201051344000585","219011344069620",29.12,26.30,0,335.44,377.22,43.6,40.2,0.349,722793.9,722793.9,8397,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496531710,2059478.00
06/03/2017 19:15,2,1.297,ACTIVE,213.51,346.86,59.975,1496531703,"201051344001230","219011344069620",28.75,25.00,0,333.93,372.71,37.8,34.6,0.309,715541.2,715541.2,8402,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496531711,2059479.00
06/03/2017 19:15,2,1.322,ACTIVE,214.19,349.56,59.928,1496531703,"201051344000582","219011344069620",28.78,27.50,0,335.14,375.41,38.6,35.4,0.314,705170.0,705170.0,8387,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496531712,2059480.00
06/03/2017 19:15,2,1.287,ACTIVE,213.29,347.46,59.970,1496531703,"201051344000955","219011344069620",28.75,27.00,0,333.63,373.91,37.5,34.3,0.309,724188.3,724188.3,8399,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496531713,2059481.00
06/03/2017 19:15,2,0.555,ACTIVE,212.16,406.97,59.975,1496531703,"274151322000094","219011344069620",37.95,29.50,0,332.13,427.41,21.3,18.6,0.137,802106.7,802106.7,8569,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496531714,2059482.00
06/03/2017 19:15,2,0.918,ACTIVE,213.06,344.45,59.949,1496531703,"201051344000579","219011344069620",28.78,25.00,0,334.54,363.69,26.8,23.9,0.203,733681.1,733681.1,8389,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496531714,2059483.00
06/03/2017 19:15,2,1.348,ACTIVE,213.51,347.76,59.981,1496531703,"201051344000890","219011344069620",28.61,25.80,0,334.54,374.51,39.0,35.7,0.305,718163.9,718163.9,8396,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496531715,2059484.00
06/03/2017 19:15,2,1.291,ACTIVE,213.74,348.36,60.012,1496531703,"201051344000438","219011344069620",29.00,26.80,0,335.14,374.81,38.0,34.7,0.314,720890.2,720890.2,8391,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496531716,2059485.00
06/03/2017 19:15,2,1.342,ACTIVE,213.74,345.36,59.986,1496531703,"201051344000417","219011344069620",18.51,24.80,0,333.93,363.99,25.2,22.4,0.199,664232.6,664232.6,8411,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496531717,2059486.00
06/03/2017 19:15,2,0.896,ACTIVE,211.93,344.45,59.965,1496531703,"274151322000083","219011344069620",28.33,27.80,0,333.03,355.28,25.6,22.8,0.172,968495.9,968495.9,8351,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496531718,2059487.00
06/03/2017 19:15,2,0.898,ACTIVE,212.61,340.25,59.959,1496531703,"274151322000076","219011344069620",28.86,27.80,0,333.93,355.88,26.3,23.4,0.177,1032895.3,1032895.3,8342,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496531719,2059488.00
06/03/2017 19:15,2,0.895,ACTIVE,213.06,343.25,60.028,1496531703,"201051344000868","219011344069620",28.35,25.50,0,333.93,362.49,25.7,22.9,0.194,714134.6,714134.6,8398,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496531720,2059489.00
06/03/2017 19:15,2,0.924,ACTIVE,211.93,342.05,59.970,1496531703,"274151322000095","219011344069620",28.78,28.30,0,332.73,355.88,26.9,24.1,0.177,1022876.7,1022876.7,8357,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496531721,2059490.00
06/03/2017 19:15,2,0.881,ACTIVE,213.29,343.25,59.944,1496531703,"201051344000988","219011344069620",18.55,25.50,0,333.33,357.38,16.6,14.1,0.133,638013.6,638013.6,8408,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496531722,2059491.00
06/03/2017 19:15,2,1.389,ACTIVE,213.74,347.76,59.949,1496531703,"201051344001025","219011344069620",28.71,26.00,0,334.54,376.01,40.4,37.1,0.318,720368.3,720368.3,8408,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496531723,2059492.00
06/03/2017 19:15,2,0.883,ACTIVE,213.06,343.25,59.981,1496531703,"201051344000458","219011344069620",28.43,27.50,0,334.54,362.79,25.4,22.6,0.203,726126.8,726126.8,8381,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496531724,2059493.00
06/03/2017 19:15,2,0.885,ACTIVE,213.74,345.36,60.039,1496531703,"201051344000853","219011344069620",28.19,27.00,0,335.44,363.99,25.3,22.5,0.199,726821.4,726821.4,8391,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496531725,2059494.00
06/03/2017 19:15,2,1.305,ACTIVE,213.74,348.66,59.981,1496531703,"201051344000685","219011344069620",28.88,26.00,0,334.24,375.41,38.2,35.0,0.327,720902.0,720902.0,8405,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496531726,2059495.00
06/03/2017 19:15,2,1.352,ACTIVE,213.96,348.66,59.986,1496531703,"201051344000917","219011344069620",28.77,27.50,0,334.84,374.81,39.5,36.2,0.314,717513.9,717513.9,8394,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496531727,2059496.00
06/03/2017 19:15,2,1.342,ACTIVE,213.74,348.36,59.981,1496531703,"201051344001145","219011344069620",29.18,24.80,0,335.14,376.01,39.7,36.4,0.318,725490.5,725490.5,8386,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496531728,2059497.00
06/03/2017 19:15,2,1.312,ACTIVE,213.96,348.66,59.975,1496531703,"201051344000651","219011344069620",29.18,27.50,0,335.44,375.71,38.8,35.6,0.309,714004.7,714004.7,8397,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496531729,2059498.00
06/03/2017 19:15,2,0.801,ACTIVE,211.93,342.05,59.981,1496531703,"274151322000088","219011344069620",27.81,27.80,0,330.03,352.87,22.6,19.9,0.141,928594.7,928594.7,8348,0,0,0,L,1151911521,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496531730,2059499.00
06/03/2017 19:15,2,0.594,ACTIVE,212.83,400.96,59.975,1496531703,"274151322000068","219011344069620",37.25,30.00,0,331.53,429.52,22.3,19.6,0.137,802544.5,802544.5,8589,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496531731,2059500.00
06/03/2017 19:15,2,1.328,ACTIVE,213.74,347.16,59.981,1496531703,"201051344001135","219011344069620",29.14,27.00,0,333.93,375.11,39.2,35.9,0.309,709450.7,709450.7,8389,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496531731,2059501.00
06/03/2017 19:15,2,0.896,ACTIVE,213.06,343.85,60.039,1496531703,"201051344000594","219011344069620",28.57,24.50,0,333.33,362.79,25.9,23.1,0.194,728700.1,728700.1,8389,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496531732,2059502.00
06/03/2017 19:15,2,1.305,ACTIVE,214.19,348.06,59.986,1496531703,"201051344001203","219011344069620",28.86,26.50,0,335.14,375.41,38.1,34.9,0.309,718678.9,718678.9,8415,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496531733,2059503.00
06/03/2017 19:15,2,0.832,ACTIVE,212.16,341.75,59.975,1496531703,"274151322000054","219011344069620",27.67,28.50,0,330.63,353.77,23.3,20.6,0.159,946093.3,946093.3,8333,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496531734,2059504.00
06/03/2017 19:15,2,0.896,ACTIVE,213.51,342.95,59.959,1496531703,"201051344000867","219011344069620",28.45,25.80,0,333.63,362.49,25.8,23.0,0.190,713003.8,713003.8,8413,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496531735,2059505.00
06/03/2017 19:15,2,1.213,ACTIVE,213.96,348.36,59.981,1496531703,"201051344001093","219011344069620",29.04,26.00,0,333.93,371.81,35.7,32.5,0.278,717334.3,717334.3,8403,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496531736,2059506.00
06/03/2017 19:15,2,0.861,ACTIVE,213.29,344.15,60.034,1496531703,"201051344000900","219011344069620",28.33,27.00,0,333.33,361.89,24.8,22.0,0.190,734408.4,734408.4,8391,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496531737,2059507.00
06/03/2017 19:15,2,0.854,ACTIVE,213.51,343.55,59.975,1496531703,"201051344000648","219011344069620",28.41,25.30,0,334.54,362.79,24.6,21.8,0.190,723267.6,723267.6,8386,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496531738,2059508.00
06/03/2017 19:15,2,0.883,ACTIVE,213.51,344.15,59.986,1496531703,"201051344000569","219011344069620",28.55,27.50,0,334.84,363.09,25.6,22.7,0.194,736766.5,736766.5,8374,0,0,0,L,1122011218,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496531739,2059509.00
06/03/2017 19:15,2,0.912,ACTIVE,213.51,344.45,59.981,1496531703,"201051344000983","219011344069620",28.17,27.30,0,334.24,362.79,26.1,23.2,0.203,727230.1,727230.1,8393,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496531740,2059510.00
06/03/2017 19:15,2,0.891,ACTIVE,213.29,344.15,59.970,1496531703,"201051344001158","219011344069620",27.89,25.50,0,334.24,362.49,25.2,22.4,0.199,712489.3,712489.3,8396,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496531740,2059511.00
06/03/2017 19:15,2,0.844,ACTIVE,213.74,345.36,60.034,1496531703,"201051344000576","219011344069620",28.13,26.00,0,335.14,362.19,24.0,21.3,0.186,727106.2,727106.2,8391,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496531741,2059512.00
06/03/2017 19:15,2,0.852,ACTIVE,212.16,344.45,59.970,1496531703,"274151322000087","219011344069620",27.61,31.30,0,330.03,351.67,23.8,21.1,0.150,919081.7,919081.7,8474,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496531742,2059513.00
06/03/2017 19:30,2,0.705,ACTIVE,213.74,342.95,60.018,1496532603,"201051344000645","219011344069620",28.35,26.50,0,333.93,355.88,20.3,17.7,0.155,726053.3,726053.3,8385,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496532604,2059514.00
06/03/2017 19:30,2,0.643,ACTIVE,212.38,339.95,59.970,1496532603,"274151322000085","219011344069620",27.45,27.80,0,334.24,348.36,17.9,15.4,0.110,942361.7,942361.7,8337,0,0,0,L,1151911521,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496532605,2059515.00
06/03/2017 19:30,2,0.725,ACTIVE,213.74,344.15,59.986,1496532603,"201051344000633","219011344069620",28.21,24.80,0,333.33,358.28,20.7,18.1,0.164,712535.7,712535.7,8415,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496532606,2059516.00
06/03/2017 19:30,2,0.719,ACTIVE,213.51,342.95,59.965,1496532603,"201051344000469","219011344069620",28.21,26.00,0,332.73,356.18,20.6,17.9,0.155,715683.6,715683.6,8394,0,0,0,L,1122011218,0,121.10,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496532607,2059517.00
06/03/2017 19:30,2,0.980,ACTIVE,213.51,345.96,59.965,1496532603,"201051344000646","219011344069620",28.45,25.00,0,333.33,365.80,28.2,25.3,0.221,710911.1,710911.1,8395,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496532608,2059518.00
06/03/2017 19:30,2,0.693,ACTIVE,211.93,338.44,59.970,1496532603,"274151322000052","219011344069620",27.83,27.50,0,330.63,350.17,19.5,16.9,0.124,978417.5,978417.5,8346,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496532609,2059519.00
06/03/2017 19:30,2,1.096,ACTIVE,214.19,347.16,59.975,1496532603,"201051344000585","219011344069620",28.88,25.80,0,334.54,367.90,32.1,29.0,0.247,722802.6,722802.6,8398,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496532610,2059520.00
06/03/2017 19:30,2,0.936,ACTIVE,213.74,344.45,59.986,1496532603,"201051344001230","219011344069620",28.69,24.50,0,333.33,363.99,27.2,24.4,0.208,715548.5,715548.5,8403,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496532611,2059521.00
06/03/2017 19:30,2,0.967,ACTIVE,214.19,346.86,59.970,1496532603,"201051344000582","219011344069620",28.51,26.80,0,334.54,366.70,27.9,25.0,0.212,705177.5,705177.5,8388,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496532612,2059522.00
06/03/2017 19:30,2,0.941,ACTIVE,213.51,344.76,59.975,1496532603,"201051344000955","219011344069620",28.53,26.50,0,332.43,363.99,27.2,24.3,0.212,724195.6,724195.6,8400,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496532613,2059523.00
06/03/2017 19:30,2,0.422,ACTIVE,212.38,404.57,59.965,1496532603,"274151322000094","219011344069620",37.77,29.30,0,334.84,419.90,16.1,13.6,0.102,802110.7,802110.7,8570,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496532613,2059524.00
06/03/2017 19:30,2,0.752,ACTIVE,213.29,342.35,59.996,1496532603,"201051344000579","219011344069620",28.37,24.80,0,333.93,356.78,21.7,19.0,0.155,733686.4,733686.4,8390,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496532614,2059525.00
06/03/2017 19:30,2,0.977,ACTIVE,213.51,344.45,59.975,1496532603,"201051344000890","219011344069620",28.77,25.30,0,333.33,366.10,28.4,25.5,0.208,718171.5,718171.5,8397,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496532615,2059526.00
06/03/2017 19:30,2,0.938,ACTIVE,213.96,345.96,59.975,1496532603,"201051344000438","219011344069620",28.84,26.00,0,334.54,365.49,27.4,24.5,0.212,720897.6,720897.6,8392,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496532616,2059527.00
06/03/2017 19:30,2,0.975,ACTIVE,213.96,343.25,59.975,1496532603,"201051344000417","219011344069620",18.67,24.50,0,333.63,357.38,18.5,15.9,0.137,664237.4,664237.4,8412,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496532617,2059528.00
06/03/2017 19:30,2,0.686,ACTIVE,211.93,342.95,59.938,1496532603,"274151322000083","219011344069620",27.81,27.30,0,330.93,350.47,19.3,16.7,0.124,968500.7,968500.7,8352,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496532618,2059529.00
06/03/2017 19:30,2,0.703,ACTIVE,212.61,343.25,59.965,1496532603,"274151322000076","219011344069620",28.31,27.50,0,331.53,350.47,20.2,17.6,0.137,1032900.3,1032900.3,8343,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496532619,2059530.00
06/03/2017 19:30,2,0.738,ACTIVE,213.29,342.05,59.981,1496532603,"201051344000868","219011344069620",27.99,25.30,0,332.73,356.48,20.9,18.3,0.146,714139.6,714139.6,8399,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496532620,2059531.00
06/03/2017 19:30,2,0.713,ACTIVE,211.93,338.74,59.975,1496532603,"274151322000095","219011344069620",27.87,27.50,0,330.03,350.17,20.1,17.5,0.128,1022881.8,1022881.8,8358,0,0,0,L,1151911521,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496532621,2059532.00
06/03/2017 19:30,2,0.707,ACTIVE,213.29,342.35,59.975,1496532603,"201051344000988","219011344069620",18.41,25.50,0,332.13,352.57,13.2,10.8,0.102,638016.6,638016.6,8409,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496532622,2059533.00
06/03/2017 19:30,2,0.990,ACTIVE,213.74,345.06,59.975,1496532603,"201051344001025","219011344069620",29.14,25.50,0,333.93,366.70,29.3,26.3,0.217,720376.2,720376.2,8409,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496532623,2059534.00
06/03/2017 19:30,2,0.723,ACTIVE,213.29,342.05,59.970,1496532603,"201051344000458","219011344069620",28.25,27.50,0,333.63,356.48,20.7,18.1,0.159,726131.8,726131.8,8382,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496532623,2059535.00
06/03/2017 19:30,2,0.719,ACTIVE,213.96,344.45,59.981,1496532603,"201051344000853","219011344069620",28.17,27.00,0,334.84,358.28,20.6,17.9,0.150,726826.4,726826.4,8392,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496532624,2059536.00
