ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2017 19:30,2,0.943,ACTIVE,214.19,346.56,59.975,1496532603,"201051344000685","219011344069620",28.53,25.50,0,333.33,367.30,27.3,24.4,0.225,720909.4,720909.4,8406,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496532625,2059537.00
06/03/2017 19:30,2,0.971,ACTIVE,213.96,345.66,59.981,1496532603,"201051344000917","219011344069620",28.88,27.00,0,332.73,366.10,28.4,25.5,0.221,717521.6,717521.6,8395,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496532626,2059538.00
06/03/2017 19:30,2,0.949,ACTIVE,213.96,345.66,59.965,1496532603,"201051344001145","219011344069620",29.38,24.30,0,333.93,366.70,28.3,25.4,0.212,725498.2,725498.2,8387,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496532627,2059539.00
06/03/2017 19:30,2,0.957,ACTIVE,214.19,345.96,59.986,1496532603,"201051344000651","219011344069620",28.84,27.00,0,335.44,367.30,28.0,25.1,0.212,714012.3,714012.3,8398,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496532628,2059540.00
06/03/2017 19:30,2,0.641,ACTIVE,211.70,340.55,59.970,1496532603,"274151322000088","219011344069620",27.02,27.30,0,333.33,348.96,17.6,15.0,0.110,928599.0,928599.0,8349,0,0,0,L,1151911521,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496532629,2059541.00
06/03/2017 19:30,2,0.457,ACTIVE,212.83,399.16,59.970,1496532603,"274151322000068","219011344069620",37.29,29.80,0,335.44,422.60,17.3,14.8,0.106,802548.7,802548.7,8590,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496532630,2059542.00
06/03/2017 19:30,2,0.994,ACTIVE,213.74,344.45,59.986,1496532603,"201051344001135","219011344069620",28.59,26.30,0,333.63,366.10,28.8,25.9,0.217,709458.4,709458.4,8390,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496532631,2059543.00
06/03/2017 19:30,2,0.734,ACTIVE,213.06,342.35,59.965,1496532603,"201051344000594","219011344069620",28.07,24.30,0,331.53,356.18,20.9,18.3,0.150,728705.2,728705.2,8390,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496532632,2059544.00
06/03/2017 19:30,2,0.957,ACTIVE,214.19,345.66,60.023,1496532603,"201051344001203","219011344069620",28.31,26.00,0,334.84,367.00,27.5,24.6,0.217,718686.3,718686.3,8416,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496532633,2059545.00
06/03/2017 19:30,2,0.654,ACTIVE,211.93,341.45,59.944,1496532603,"274151322000054","219011344069620",27.39,27.80,0,330.03,349.26,18.2,15.6,0.115,946097.7,946097.7,8334,0,0,0,L,1151911521,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496532634,2059546.00
06/03/2017 19:30,2,0.729,ACTIVE,213.51,342.35,59.986,1496532603,"201051344000867","219011344069620",28.43,25.50,0,333.63,356.18,21.0,18.3,0.146,713008.9,713008.9,8414,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496532635,2059547.00
06/03/2017 19:30,2,0.879,ACTIVE,213.96,345.36,59.975,1496532603,"201051344001093","219011344069620",28.92,25.50,0,333.93,363.69,25.8,23.0,0.186,717341.2,717341.2,8404,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496532636,2059548.00
06/03/2017 19:30,2,0.715,ACTIVE,213.29,343.25,59.981,1496532603,"201051344000900","219011344069620",27.95,26.80,0,333.03,356.18,20.3,17.7,0.150,734413.2,734413.2,8392,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496532637,2059549.00
06/03/2017 19:30,2,0.732,ACTIVE,213.74,343.25,59.991,1496532603,"201051344000648","219011344069620",27.77,25.00,0,333.03,356.78,20.6,17.9,0.150,723272.5,723272.5,8387,0,0,0,L,1122011218,0,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496532638,2059550.00
06/03/2017 19:30,2,0.727,ACTIVE,213.29,342.65,59.996,1496532603,"201051344000569","219011344069620",28.35,27.50,0,333.33,356.48,20.9,18.2,0.155,736771.5,736771.5,8375,0,0,0,L,1122011218,0,121.10,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496532638,2059551.00
06/03/2017 19:30,2,0.742,ACTIVE,213.29,342.65,60.023,1496532603,"201051344000983","219011344069620",28.39,27.30,0,333.33,357.08,21.4,18.7,0.159,727235.3,727235.3,8394,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496532639,2059552.00
06/03/2017 19:30,2,0.713,ACTIVE,213.29,342.65,59.996,1496532603,"201051344001158","219011344069620",28.19,25.50,0,333.03,356.18,20.4,17.8,0.155,712494.2,712494.2,8397,0,0,0,L,1122011218,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496532640,2059553.00
06/03/2017 19:30,2,0.693,ACTIVE,213.74,344.15,59.986,1496532603,"201051344000576","219011344069620",28.29,25.50,0,334.24,356.78,19.9,17.3,0.146,727110.9,727110.9,8392,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496532641,2059554.00
06/03/2017 19:30,2,0.660,ACTIVE,212.16,338.74,59.975,1496532603,"274151322000087","219011344069620",27.31,30.80,0,330.33,349.26,18.2,15.7,0.110,919086.3,919086.3,8475,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496532642,2059555.00
06/03/2017 19:45,2,0.607,ACTIVE,213.74,341.75,59.986,1496533503,"201051344000645","219011344069620",27.97,26.30,0,333.93,354.07,17.3,14.7,0.128,726057.3,726057.3,8386,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496533504,2059556.00
06/03/2017 19:45,2,0.535,ACTIVE,212.16,337.84,59.981,1496533503,"274151322000085","219011344069620",27.45,27.80,0,334.24,346.56,14.9,12.5,0.088,942365.1,942365.1,8338,0,0,0,L,1151911521,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496533505,2059557.00
06/03/2017 19:45,2,0.621,ACTIVE,213.74,343.85,59.965,1496533503,"201051344000633","219011344069620",28.01,24.50,0,333.33,354.97,17.7,15.2,0.124,712539.8,712539.8,8416,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496533506,2059558.00
06/03/2017 19:45,2,0.611,ACTIVE,213.51,342.05,59.986,1496533503,"201051344000469","219011344069620",28.25,26.00,0,331.83,353.17,17.5,15.0,0.128,715687.7,715687.7,8395,0,0,0,L,1122011218,0,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496533507,2059559.00
06/03/2017 19:45,2,0.699,ACTIVE,213.06,342.05,59.975,1496533503,"201051344000646","219011344069620",28.19,24.80,0,334.24,358.88,20.0,17.4,0.141,710916.4,710916.4,8396,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496533508,2059560.00
06/03/2017 19:45,2,0.572,ACTIVE,211.70,338.74,59.970,1496533503,"274151322000052","219011344069620",27.75,27.30,0,333.03,347.16,16.1,13.6,0.102,978421.3,978421.3,8347,0,0,0,L,1151911521,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496533509,2059561.00
06/03/2017 19:45,2,0.793,ACTIVE,213.74,343.55,59.944,1496533503,"201051344000585","219011344069620",28.33,25.50,0,334.84,361.29,22.8,20.0,0.159,722808.6,722808.6,8399,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496533510,2059562.00
06/03/2017 19:45,2,0.664,ACTIVE,213.29,340.55,59.986,1496533503,"201051344001230","219011344069620",28.41,24.00,0,333.03,357.38,19.1,16.5,0.137,715553.5,715553.5,8404,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496533511,2059563.00
06/03/2017 19:45,2,0.684,ACTIVE,213.96,342.05,59.970,1496533503,"201051344000582","219011344069620",28.25,26.00,0,334.84,360.08,19.5,16.9,0.141,705182.7,705182.7,8389,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496533512,2059564.00
06/03/2017 19:45,2,0.680,ACTIVE,213.06,341.45,59.975,1496533503,"201051344000955","219011344069620",28.05,26.00,0,333.33,357.38,19.3,16.7,0.141,724200.7,724200.7,8401,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496533513,2059565.00
06/03/2017 19:45,2,0.355,ACTIVE,212.16,394.65,59.970,1496533503,"274151322000094","219011344069620",37.09,28.80,0,334.54,420.80,13.5,11.1,0.084,802113.7,802113.7,8571,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496533513,2059566.00
06/03/2017 19:45,2,0.639,ACTIVE,213.51,341.45,59.986,1496533503,"201051344000579","219011344069620",28.80,25.00,0,332.43,353.17,18.6,16.1,0.128,733690.8,733690.8,8391,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496533514,2059567.00
06/03/2017 19:45,2,0.695,ACTIVE,213.29,341.15,59.975,1496533503,"201051344000890","219011344069620",28.55,24.80,0,333.33,359.18,20.2,17.5,0.141,718176.8,718176.8,8398,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496533515,2059568.00
06/03/2017 19:45,2,0.658,ACTIVE,213.51,342.05,59.981,1496533503,"201051344000438","219011344069620",28.90,25.50,0,333.93,358.88,19.3,16.7,0.141,720902.7,720902.7,8393,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496533516,2059569.00
06/03/2017 19:45,2,0.701,ACTIVE,213.51,340.55,59.986,1496533503,"201051344000417","219011344069620",18.49,24.00,0,334.24,351.97,13.2,10.8,0.088,664240.7,664240.7,8413,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496533517,2059570.00
06/03/2017 19:45,2,0.562,ACTIVE,211.93,339.95,59.970,1496533503,"274151322000083","219011344069620",27.29,27.30,0,333.33,346.86,15.6,13.1,0.097,968504.4,968504.4,8353,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496533518,2059571.00
06/03/2017 19:45,2,0.590,ACTIVE,212.61,340.85,59.959,1496533503,"274151322000076","219011344069620",28.05,27.00,0,334.24,347.76,16.8,14.3,0.110,1032904.3,1032904.3,8344,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496533519,2059572.00
06/03/2017 19:45,2,0.631,ACTIVE,213.29,341.75,60.007,1496533503,"201051344000868","219011344069620",27.97,24.80,0,331.83,353.17,17.9,15.4,0.124,714143.8,714143.8,8400,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496533520,2059573.00
06/03/2017 19:45,2,0.584,ACTIVE,211.93,339.95,59.954,1496533503,"274151322000095","219011344069620",27.59,27.30,0,333.33,347.46,16.3,13.8,0.102,1022885.7,1022885.7,8359,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496533521,2059574.00
06/03/2017 19:45,2,0.607,ACTIVE,213.51,341.45,59.981,1496533503,"201051344000988","219011344069620",18.17,25.80,0,331.83,350.47,11.2,8.9,0.075,638019.1,638019.1,8410,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496533522,2059575.00
06/03/2017 19:45,2,0.707,ACTIVE,213.29,341.75,59.938,1496533503,"201051344001025","219011344069620",28.53,25.00,0,334.24,359.48,20.4,17.8,0.146,720381.7,720381.7,8410,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496533523,2059576.00
06/03/2017 19:45,2,0.621,ACTIVE,213.29,341.45,59.981,1496533503,"201051344000458","219011344069620",27.97,27.50,0,333.63,353.17,17.6,15.1,0.133,726135.9,726135.9,8383,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496533524,2059577.00
06/03/2017 19:45,2,0.609,ACTIVE,213.96,343.85,59.975,1496533503,"201051344000853","219011344069620",28.31,27.00,0,334.24,354.07,17.5,15.0,0.128,726830.5,726830.5,8393,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496533525,2059578.00
06/03/2017 19:45,2,0.658,ACTIVE,213.74,342.65,60.012,1496533503,"201051344000685","219011344069620",28.35,24.80,0,334.24,359.78,18.9,16.3,0.150,720914.4,720914.4,8407,0,0,0,L,1122011218,0,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496533526,2059579.00
06/03/2017 19:45,2,0.693,ACTIVE,213.51,342.35,59.954,1496533503,"201051344000917","219011344069620",27.97,26.30,0,333.93,359.18,19.7,17.1,0.146,717526.8,717526.8,8396,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496533526,2059580.00
06/03/2017 19:45,2,0.639,ACTIVE,213.51,342.35,60.012,1496533503,"201051344001145","219011344069620",29.54,23.50,0,334.84,359.48,19.1,16.5,0.137,725503.4,725503.4,8388,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496533527,2059581.00
06/03/2017 19:45,2,0.678,ACTIVE,213.51,342.35,59.991,1496533503,"201051344000651","219011344069620",28.43,26.00,0,335.14,359.48,19.6,17.0,0.141,714017.5,714017.5,8399,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496533528,2059582.00
06/03/2017 19:45,2,0.527,ACTIVE,211.48,340.25,59.981,1496533503,"274151322000088","219011344069620",27.15,27.00,0,333.03,346.26,14.5,12.1,0.093,928602.4,928602.4,8350,0,0,0,L,1151911521,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496533529,2059583.00
06/03/2017 19:45,2,0.357,ACTIVE,212.83,409.08,59.944,1496533503,"274151322000068","219011344069620",38.45,29.50,0,334.54,420.50,14.0,11.6,0.080,802552.0,802552.0,8591,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496533530,2059584.00
06/03/2017 19:45,2,0.723,ACTIVE,213.29,340.85,59.991,1496533503,"201051344001135","219011344069620",27.99,25.80,0,333.93,358.28,20.6,17.9,0.137,709463.8,709463.8,8391,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496533531,2059585.00
06/03/2017 19:45,2,0.625,ACTIVE,213.06,341.45,60.023,1496533503,"201051344000594","219011344069620",28.23,24.30,0,332.13,353.17,17.9,15.3,0.124,728709.4,728709.4,8391,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496533532,2059586.00
06/03/2017 19:45,2,0.658,ACTIVE,213.51,341.45,59.981,1496533503,"201051344001203","219011344069620",28.25,25.30,0,334.24,359.78,18.9,16.3,0.137,718691.4,718691.4,8417,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496533533,2059587.00
06/03/2017 19:45,2,0.547,ACTIVE,211.93,338.14,59.970,1496533503,"274151322000054","219011344069620",27.23,27.80,0,333.33,346.86,15.1,12.7,0.093,946101.3,946101.3,8335,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496533534,2059588.00
06/03/2017 19:45,2,0.617,ACTIVE,213.51,341.15,59.991,1496533503,"201051344000867","219011344069620",28.61,25.50,0,332.43,352.87,17.9,15.4,0.119,713013.1,713013.1,8415,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496533535,2059589.00
06/03/2017 19:45,2,0.623,ACTIVE,213.51,341.75,60.002,1496533503,"201051344001093","219011344069620",28.21,25.00,0,333.63,357.08,17.8,15.3,0.119,717346.0,717346.0,8405,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496533536,2059590.00
06/03/2017 19:45,2,0.598,ACTIVE,213.29,342.05,59.965,1496533503,"201051344000900","219011344069620",28.37,27.00,0,332.73,352.87,17.2,14.7,0.124,734417.3,734417.3,8393,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496533537,2059591.00
06/03/2017 19:45,2,0.611,ACTIVE,213.74,341.45,59.986,1496533503,"201051344000648","219011344069620",28.37,24.80,0,333.63,353.47,17.6,15.1,0.124,723276.6,723276.6,8388,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496533538,2059592.00
06/03/2017 19:45,2,0.633,ACTIVE,213.51,342.05,59.981,1496533503,"201051344000569","219011344069620",27.67,27.50,0,333.03,352.87,17.8,15.3,0.128,736775.7,736775.7,8376,0,0,0,L,1122011218,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496533539,2059593.00
06/03/2017 19:45,2,0.631,ACTIVE,213.51,341.75,60.018,1496533503,"201051344000983","219011344069620",28.57,27.50,0,332.73,353.17,18.3,15.7,0.128,727239.6,727239.6,8395,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496533539,2059594.00
06/03/2017 19:45,2,0.619,ACTIVE,213.51,342.65,59.991,1496533503,"201051344001158","219011344069620",27.45,25.50,0,333.03,352.57,17.2,14.7,0.128,712498.3,712498.3,8398,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496533540,2059595.00
06/03/2017 19:45,2,0.594,ACTIVE,213.96,343.25,59.996,1496533503,"201051344000576","219011344069620",28.13,25.50,0,334.54,353.77,16.9,14.4,0.119,727114.9,727114.9,8393,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496533541,2059596.00
06/03/2017 19:45,2,0.545,ACTIVE,211.93,336.94,59.986,1496533503,"274151322000087","219011344069620",27.15,30.30,0,333.03,346.26,15.0,12.5,0.080,919089.8,919089.8,8476,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496533542,2059597.00
06/03/2017 20:00,2,0.525,ACTIVE,213.96,341.75,59.996,1496534403,"201051344000645","219011344069620",27.47,26.00,0,303.88,352.57,14.7,12.2,0.097,726060.7,726060.7,8387,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496534404,2059598.00
06/03/2017 20:00,2,0.439,ALERT,212.61,337.84,59.986,1496534403,"274151322000085","219011344069620",27.27,27.30,0,290.95,344.15,12.2,9.8,0.071,942367.9,942367.9,8339,0,0,0,L,1151911521,0,122.68,122.23,0002,24,0,0,0,0,0,0,1,974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496534406,2059599.00
06/03/2017 20:00,2,0.531,ACTIVE,214.19,343.25,59.991,1496534403,"201051344000633","219011344069620",28.21,24.50,0,305.68,353.17,15.2,12.7,0.102,712543.3,712543.3,8417,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496534406,2059600.00
06/03/2017 20:00,2,0.527,ACTIVE,213.96,342.05,60.002,1496534403,"201051344000469","219011344069620",28.03,26.30,0,304.48,350.77,15.0,12.5,0.106,715691.1,715691.1,8396,0,0,0,L,1122011218,0,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496534407,2059601.00
06/03/2017 20:00,2,0.535,ACTIVE,213.51,341.45,60.002,1496534403,"201051344000646","219011344069620",28.01,24.50,0,297.87,352.27,15.2,12.7,0.102,710920.1,710920.1,8397,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496534408,2059602.00
06/03/2017 20:00,2,0.484,ACTIVE,211.93,340.55,60.002,1496534403,"274151322000052","219011344069620",27.51,27.30,0,294.86,347.76,13.5,11.1,0.080,978424.3,978424.3,8348,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496534409,2059603.00
06/03/2017 20:00,2,0.578,ACTIVE,213.96,342.05,60.012,1496534403,"201051344000585","219011344069620",28.03,25.00,0,304.78,354.07,16.5,14.0,0.097,722812.6,722812.6,8400,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496534410,2059604.00
06/03/2017 20:00,2,0.547,ACTIVE,213.74,340.55,59.954,1496534403,"201051344001230","219011344069620",24.43,23.50,0,295.76,350.47,13.6,11.2,0.088,715556.9,715556.9,8405,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496534411,2059605.00
06/03/2017 20:00,2,0.516,ACTIVE,214.41,342.65,59.991,1496534403,"201051344000582","219011344069620",27.89,25.00,0,300.27,352.57,14.6,12.2,0.093,705186.2,705186.2,8390,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496534412,2059606.00
06/03/2017 20:00,2,0.545,ACTIVE,213.51,341.15,60.002,1496534403,"201051344000955","219011344069620",28.17,25.30,0,306.58,350.77,15.6,13.1,0.097,724204.3,724204.3,8402,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496534413,2059607.00
06/03/2017 20:00,2,0.279,ACTIVE,212.61,398.86,60.007,1496534403,"274151322000094","219011344069620",37.63,28.50,0,334.24,416.89,10.7,8.4,0.057,802116.1,802116.1,8572,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496534414,2059608.00
06/03/2017 20:00,2,0.551,ACTIVE,213.96,341.15,60.007,1496534403,"201051344000579","219011344069620",28.69,25.00,0,305.68,351.67,16.0,13.6,0.102,733694.5,733694.5,8392,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496534415,2059609.00
06/03/2017 20:00,2,0.543,ACTIVE,213.74,341.15,60.007,1496534403,"201051344000890","219011344069620",27.97,24.30,0,305.68,351.97,15.4,13.0,0.093,718180.5,718180.5,8399,0,0,0,L,1122011218,0,122.91,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496534416,2059610.00
06/03/2017 20:00,2,0.525,ACTIVE,214.19,342.05,60.012,1496534403,"201051344000438","219011344069620",28.09,24.80,0,307.48,351.97,15.0,12.5,0.093,720906.2,720906.2,8394,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496534416,2059611.00
06/03/2017 20:00,2,0.547,ACTIVE,213.96,340.55,60.034,1496534403,"201051344000417","219011344069620",18.15,23.80,0,289.75,348.06,10.1,7.8,0.062,664242.9,664242.9,8414,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496534417,2059612.00
06/03/2017 20:00,2,0.457,ACTIVE,212.38,339.95,60.002,1496534403,"274151322000083","219011344069620",27.39,26.80,0,293.36,344.76,12.7,10.3,0.080,968507.3,968507.3,8354,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496534418,2059613.00
06/03/2017 20:00,2,0.494,ACTIVE,212.83,338.44,59.996,1496534403,"274151322000076","219011344069620",27.71,27.00,0,298.47,345.96,13.9,11.5,0.084,1032907.5,1032907.5,8345,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496534419,2059614.00
06/03/2017 20:00,2,0.545,ACTIVE,213.74,341.45,60.002,1496534403,"201051344000868","219011344069620",27.63,24.80,0,305.68,350.77,15.3,12.9,0.097,714147.3,714147.3,8401,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496534420,2059615.00
06/03/2017 20:00,2,0.473,ACTIVE,212.38,339.04,59.991,1496534403,"274151322000095","219011344069620",27.51,26.50,0,296.66,344.76,13.2,10.8,0.080,1022888.7,1022888.7,8360,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496534421,2059616.00
06/03/2017 20:00,2,0.512,ALERT,213.74,341.75,59.981,1496534403,"201051344000988","219011344069620",18.13,26.00,0,285.84,349.86,9.4,7.2,0.071,638021.1,638021.1,8411,0,0,0,L,1122011218,0,121.78,122.91,0002,23,0,0,0,0,0,0,1,971,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496534423,2059617.00
06/03/2017 20:00,2,0.541,ACTIVE,213.74,341.15,59.986,1496534403,"201051344001025","219011344069620",27.59,24.30,0,299.67,352.27,15.1,12.7,0.097,720385.2,720385.2,8411,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496534424,2059618.00
06/03/2017 20:00,2,0.529,ACTIVE,213.74,341.15,59.996,1496534403,"201051344000458","219011344069620",27.87,27.50,0,302.68,351.07,15.0,12.5,0.106,726139.3,726139.3,8384,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496534425,2059619.00
06/03/2017 20:00,2,0.521,ACTIVE,214.41,343.55,59.981,1496534403,"201051344000853","219011344069620",28.29,27.50,0,305.08,352.57,14.9,12.5,0.097,726833.9,726833.9,8394,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496534425,2059620.00
06/03/2017 20:00,2,0.510,ACTIVE,214.19,342.65,59.996,1496534403,"201051344000685","219011344069620",27.43,24.00,0,302.98,352.87,14.2,11.8,0.102,720917.8,720917.8,8408,0,0,0,L,1122011218,0,123.36,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496534426,2059621.00
06/03/2017 20:00,2,0.516,ACTIVE,213.96,342.65,59.996,1496534403,"201051344000917","219011344069620",27.99,25.50,0,307.18,352.87,14.6,12.2,0.093,717530.2,717530.2,8397,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496534427,2059622.00
06/03/2017 20:00,2,0.525,ACTIVE,213.96,342.05,59.986,1496534403,"201051344001145","219011344069620",27.47,23.00,0,304.18,352.57,14.7,12.2,0.093,725506.9,725506.9,8389,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496534428,2059623.00
06/03/2017 20:00,2,0.521,ACTIVE,213.96,342.35,59.991,1496534403,"201051344000651","219011344069620",27.79,25.30,0,302.68,352.27,14.7,12.2,0.093,714021.0,714021.0,8400,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496534429,2059624.00
06/03/2017 20:00,2,0.436,ALERT,212.16,339.65,59.986,1496534403,"274151322000088","219011344069620",26.74,26.80,0,290.95,343.85,11.8,9.5,0.071,928605.1,928605.1,8351,0,0,0,L,1151911521,0,122.68,122.23,0002,22,0,0,0,0,0,0,1,977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496534431,2059625.00
06/03/2017 20:00,2,0.312,ACTIVE,213.06,391.64,59.970,1496534403,"274151322000068","219011344069620",36.76,29.50,0,335.14,419.60,11.6,9.3,0.053,802554.6,802554.6,8592,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496534432,2059626.00
06/03/2017 20:00,2,0.547,ACTIVE,213.74,340.55,59.981,1496534403,"201051344001135","219011344069620",28.27,24.80,0,300.87,351.67,15.7,13.2,0.097,709467.6,709467.6,8392,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496534433,2059627.00
06/03/2017 20:00,2,0.535,ACTIVE,213.74,341.45,59.928,1496534403,"201051344000594","219011344069620",28.11,24.30,0,303.28,350.77,15.2,12.8,0.097,728712.9,728712.9,8392,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496534433,2059628.00
06/03/2017 20:00,2,0.516,ACTIVE,214.19,340.85,59.954,1496534403,"201051344001203","219011344069620",28.65,24.50,0,302.68,352.27,15.0,12.5,0.088,718694.8,718694.8,8418,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496534434,2059629.00
06/03/2017 20:00,2,0.455,ALERT,212.38,339.34,59.970,1496534403,"274151322000054","219011344069620",26.96,27.80,0,295.16,344.45,12.4,10.1,0.075,946104.1,946104.1,8336,0,0,0,L,1151911521,0,122.23,122.23,0002,24,0,0,0,0,0,0,1,991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496534436,2059630.00
06/03/2017 20:00,2,0.543,ACTIVE,213.96,340.85,59.981,1496534403,"201051344000867","219011344069620",27.71,25.30,0,305.38,350.17,15.3,12.8,0.097,713016.6,713016.6,8416,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496534437,2059631.00
06/03/2017 20:00,2,0.504,ACTIVE,213.96,342.35,60.028,1496534403,"201051344001093","219011344069620",28.67,24.30,0,302.98,350.17,14.7,12.2,0.088,717349.4,717349.4,8406,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496534438,2059632.00
06/03/2017 20:00,2,0.518,ACTIVE,213.96,342.35,59.986,1496534403,"201051344000900","219011344069620",27.71,26.80,0,301.77,350.17,14.5,12.1,0.102,734420.6,734420.6,8394,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496534439,2059633.00
06/03/2017 20:00,2,0.533,ACTIVE,214.19,342.05,59.981,1496534403,"201051344000648","219011344069620",27.77,24.80,0,304.18,351.37,15.1,12.6,0.097,723280.1,723280.1,8389,0,0,0,L,1122011218,0,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496534440,2059634.00
06/03/2017 20:00,2,0.541,ACTIVE,213.96,341.45,59.986,1496534403,"201051344000569","219011344069620",27.73,28.00,0,302.98,350.77,15.2,12.8,0.102,736779.2,736779.2,8377,0,0,0,L,1122011218,0,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496534441,2059635.00
06/03/2017 20:00,2,0.551,ACTIVE,213.96,341.45,59.981,1496534403,"201051344000983","219011344069620",27.99,27.80,0,305.38,350.77,15.7,13.2,0.106,727243.2,727243.2,8396,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496534442,2059636.00
06/03/2017 20:00,2,0.525,ACTIVE,213.96,341.75,59.944,1496534403,"201051344001158","219011344069620",27.45,25.80,0,301.77,351.67,14.6,12.2,0.093,712501.7,712501.7,8399,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496534443,2059637.00
06/03/2017 20:00,2,0.521,ACTIVE,214.19,342.95,59.949,1496534403,"201051344000576","219011344069620",27.14,25.30,0,304.18,351.97,14.4,12.0,0.097,727118.2,727118.2,8394,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496534444,2059638.00
06/03/2017 20:00,2,0.447,ALERT,212.61,339.34,59.970,1496534403,"274151322000087","219011344069620",26.90,29.50,0,289.75,344.15,12.2,9.9,0.071,919092.6,919092.6,8477,0,0,0,L,1151911521,0,122.46,122.68,0002,25,0,0,0,0,0,0,1,972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496534446,2059639.00
06/03/2017 20:15,2,0.480,ACTIVE,214.19,341.75,59.991,1496535303,"201051344000645","219011344069620",27.75,25.80,0,334.54,350.17,13.5,11.1,0.084,726063.7,726063.7,8388,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496535304,2059640.00
06/03/2017 20:15,2,0.400,ACTIVE,212.61,337.54,59.981,1496535303,"274151322000085","219011344069620",27.04,26.80,0,334.54,344.76,10.9,8.6,0.062,942370.3,942370.3,8341,0,0,0,L,1151911521,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496535305,2059641.00
06/03/2017 20:15,2,0.504,ACTIVE,213.96,343.25,59.981,1496535303,"201051344000633","219011344069620",27.29,24.50,0,334.54,351.67,13.9,11.5,0.080,712546.4,712546.4,8418,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496535306,2059642.00
06/03/2017 20:15,2,0.502,ACTIVE,213.74,341.15,59.981,1496535303,"201051344000469","219011344069620",27.00,26.00,0,333.33,349.26,13.8,11.4,0.093,715694.2,715694.2,8397,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496535307,2059643.00
06/03/2017 20:15,2,0.504,ACTIVE,213.51,340.55,59.975,1496535303,"201051344000646","219011344069620",27.63,24.00,0,333.03,349.86,14.1,11.7,0.084,710923.3,710923.3,8398,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496535308,2059644.00
06/03/2017 20:15,2,0.441,ACTIVE,212.61,338.44,59.965,1496535303,"274151322000052","219011344069620",27.19,27.00,0,333.63,345.36,12.2,9.8,0.071,978427.1,978427.1,8349,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496535309,2059645.00
06/03/2017 20:15,2,0.520,ACTIVE,213.96,341.15,59.981,1496535303,"201051344000585","219011344069620",28.67,24.50,0,333.93,350.17,15.1,12.7,0.088,722816.2,722816.2,8401,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496535310,2059646.00
06/03/2017 20:15,2,0.477,ACTIVE,213.51,340.25,59.996,1496535303,"201051344001230","219011344069620",27.93,23.00,0,333.03,348.06,13.5,11.1,0.080,715560.0,715560.0,8406,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496535311,2059647.00
06/03/2017 20:15,2,0.496,ACTIVE,214.19,341.45,59.970,1496535303,"201051344000582","219011344069620",26.66,24.80,0,334.54,350.17,13.4,11.0,0.080,705189.3,705189.3,8391,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496535312,2059648.00
06/03/2017 20:15,2,0.500,ACTIVE,213.51,340.25,59.970,1496535303,"201051344000955","219011344069620",28.31,24.50,0,333.03,348.96,14.3,11.9,0.088,724207.6,724207.6,8403,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496535313,2059649.00
06/03/2017 20:15,2,0.254,ACTIVE,212.83,395.85,59.959,1496535303,"274151322000094","219011344069620",37.11,28.30,0,335.14,412.98,9.6,7.3,0.062,802118.2,802118.2,8573,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496535314,2059650.00
06/03/2017 20:15,2,0.533,ACTIVE,213.74,340.25,59.970,1496535303,"201051344000579","219011344069620",27.53,24.80,0,334.24,349.56,14.9,12.4,0.088,733697.8,733697.8,8393,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496535315,2059651.00
06/03/2017 20:15,2,0.496,ACTIVE,213.51,339.65,59.996,1496535303,"201051344000890","219011344069620",28.41,23.50,0,333.03,349.26,14.3,11.8,0.084,718183.9,718183.9,8400,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496535316,2059652.00
06/03/2017 20:15,2,0.482,ACTIVE,213.96,340.85,59.970,1496535303,"201051344000438","219011344069620",28.23,24.00,0,333.93,350.17,13.8,11.4,0.088,720909.5,720909.5,8395,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496535316,2059653.00
06/03/2017 20:15,2,0.506,ACTIVE,213.96,339.65,59.959,1496535303,"201051344000417","219011344069620",18.19,23.30,0,333.33,346.86,9.3,7.1,0.057,664244.9,664244.9,8415,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496535317,2059654.00
06/03/2017 20:15,2,0.400,ACTIVE,212.83,338.74,59.959,1496535303,"274151322000083","219011344069620",27.79,26.30,0,333.63,344.45,11.3,9.0,0.066,968509.9,968509.9,8355,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496535318,2059655.00
06/03/2017 20:15,2,0.441,ACTIVE,213.29,339.65,59.954,1496535303,"274151322000076","219011344069620",27.85,26.80,0,334.84,345.66,12.5,10.1,0.075,1032910.3,1032910.3,8346,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496535319,2059656.00
06/03/2017 20:15,2,0.496,ACTIVE,213.51,340.55,59.922,1496535303,"201051344000868","219011344069620",27.89,24.80,0,333.33,349.56,14.1,11.6,0.084,714150.5,714150.5,8402,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496535320,2059657.00
06/03/2017 20:15,2,0.424,ACTIVE,212.61,339.04,59.944,1496535303,"274151322000095","219011344069620",27.53,26.30,0,333.93,344.76,11.8,9.5,0.071,1022891.4,1022891.4,8361,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496535321,2059658.00
06/03/2017 20:15,2,0.473,ACTIVE,213.74,341.45,59.949,1496535303,"201051344000988","219011344069620",17.91,26.00,0,333.03,349.26,8.6,6.4,0.057,638022.9,638022.9,8413,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496535322,2059659.00
06/03/2017 20:15,2,0.506,ACTIVE,213.74,339.95,59.901,1496535303,"201051344001025","219011344069620",26.72,23.80,0,333.63,350.17,13.7,11.3,0.088,720388.5,720388.5,8412,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496535323,2059660.00
06/03/2017 20:15,2,0.488,ACTIVE,213.74,340.55,59.981,1496535303,"201051344000458","219011344069620",27.87,27.00,0,334.24,349.56,13.8,11.4,0.093,726142.4,726142.4,8385,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496535324,2059661.00
06/03/2017 20:15,2,0.479,ACTIVE,214.41,342.35,59.949,1496535303,"201051344000853","219011344069620",28.17,27.30,0,335.74,351.67,13.7,11.3,0.088,726837.0,726837.0,8395,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496535325,2059662.00
06/03/2017 20:15,2,0.459,ACTIVE,214.19,341.75,59.970,1496535303,"201051344000685","219011344069620",28.01,23.50,0,334.24,350.47,13.0,10.6,0.088,720920.8,720920.8,8409,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496535326,2059663.00
06/03/2017 20:15,2,0.508,ACTIVE,213.96,340.85,59.949,1496535303,"201051344000917","219011344069620",24.55,25.00,0,333.33,350.17,12.7,10.3,0.075,717533.3,717533.3,8398,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496535327,2059664.00
06/03/2017 20:15,2,0.484,ACTIVE,213.96,341.15,59.949,1496535303,"201051344001145","219011344069620",27.23,22.80,0,334.84,350.17,13.4,11.0,0.080,725510.0,725510.0,8390,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496535327,2059665.00
06/03/2017 20:15,2,0.482,ACTIVE,214.19,341.45,59.954,1496535303,"201051344000651","219011344069620",27.71,24.50,0,334.54,349.86,13.6,11.2,0.080,714024.1,714024.1,8401,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496535328,2059666.00
06/03/2017 20:15,2,0.385,ACTIVE,212.38,338.44,59.944,1496535303,"274151322000088","219011344069620",27.02,26.50,0,333.33,344.15,10.6,8.3,0.057,928607.4,928607.4,8353,0,0,0,L,1151911521,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496535329,2059667.00
06/03/2017 20:15,2,0.275,ACTIVE,213.29,398.86,59.944,1496535303,"274151322000068","219011344069620",37.37,29.50,0,335.44,418.09,10.5,8.2,0.053,802556.9,802556.9,8593,0,0,0,L,1151911521,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496535330,2059668.00
06/03/2017 20:15,2,0.500,ACTIVE,213.51,339.65,59.949,1496535303,"201051344001135","219011344069620",28.39,24.50,0,333.33,349.26,14.4,12.0,0.084,709471.0,709471.0,8393,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496535331,2059669.00
06/03/2017 20:15,2,0.480,ACTIVE,213.51,340.25,59.954,1496535303,"201051344000594","219011344069620",28.59,24.00,0,333.03,349.56,13.9,11.5,0.088,728716.0,728716.0,8393,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496535332,2059670.00
06/03/2017 20:15,2,0.477,ACTIVE,213.96,340.25,59.954,1496535303,"201051344001203","219011344069620",28.65,24.00,0,334.54,350.77,13.8,11.4,0.084,718698.1,718698.1,8419,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496535333,2059671.00
06/03/2017 20:15,2,0.404,ACTIVE,212.61,337.84,59.949,1496535303,"274151322000054","219011344069620",27.15,27.30,0,333.33,344.76,11.1,8.8,0.066,946106.6,946106.6,8338,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496535334,2059672.00
06/03/2017 20:15,2,0.479,ACTIVE,213.96,339.65,59.944,1496535303,"201051344000867","219011344069620",28.61,25.30,0,333.33,349.26,13.9,11.5,0.084,713019.8,713019.8,8417,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496535335,2059673.00
06/03/2017 20:15,2,0.484,ACTIVE,213.96,340.55,59.954,1496535303,"201051344001093","219011344069620",27.73,24.00,0,334.54,349.56,13.6,11.2,0.075,717352.6,717352.6,8407,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496535336,2059674.00
06/03/2017 20:15,2,0.469,ACTIVE,213.74,341.15,59.981,1496535303,"201051344000900","219011344069620",27.61,26.80,0,333.63,349.56,13.1,10.7,0.088,734423.6,734423.6,8395,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496535337,2059675.00
06/03/2017 20:15,2,0.480,ACTIVE,213.96,340.25,59.928,1496535303,"201051344000648","219011344069620",28.39,24.50,0,334.24,349.86,13.8,11.4,0.084,723283.2,723283.2,8390,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496535338,2059676.00
06/03/2017 20:15,2,0.492,ACTIVE,213.51,339.95,59.949,1496535303,"201051344000569","219011344069620",28.05,27.80,0,334.54,349.56,14.0,11.6,0.088,736782.3,736782.3,8378,0,0,0,L,1122011218,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496535339,2059677.00
06/03/2017 20:15,2,0.496,ACTIVE,213.74,340.25,59.949,1496535303,"201051344000983","219011344069620",28.45,27.30,0,334.24,349.86,14.3,11.9,0.084,727246.4,727246.4,8397,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496535340,2059678.00
06/03/2017 20:15,2,0.473,ACTIVE,213.74,339.95,59.949,1496535303,"201051344001158","219011344069620",28.11,25.50,0,334.24,348.96,13.5,11.1,0.084,712504.7,712504.7,8400,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496535341,2059679.00
