ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2017 20:15,2,0.471,ACTIVE,214.19,341.45,59.901,1496535303,"201051344000576","219011344069620",27.79,25.00,0,335.14,350.17,13.3,10.9,0.084,727121.1,727121.1,8395,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496535341,2059680.00
06/03/2017 20:15,2,0.404,ACTIVE,212.61,339.34,59.944,1496535303,"274151322000087","219011344069620",26.90,29.00,0,333.93,344.45,11.0,8.7,0.053,919095.0,919095.0,8479,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496535342,2059681.00
06/03/2017 20:30,2,0.410,ACTIVE,213.96,339.95,60.002,1496536203,"201051344000645","219011344069620",27.19,25.50,0,334.54,349.26,11.3,9.0,0.066,726066.2,726066.2,8389,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496536204,2059682.00
06/03/2017 20:30,2,0.330,ACTIVE,212.83,337.84,59.965,1496536203,"274151322000085","219011344069620",26.72,26.30,0,334.24,342.95,8.9,6.7,0.049,942372.2,942372.2,8342,0,0,0,L,1151911521,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496536205,2059683.00
06/03/2017 20:30,2,0.428,ACTIVE,213.96,341.45,59.981,1496536203,"201051344000633","219011344069620",27.14,24.50,0,333.63,350.77,11.8,9.5,0.066,712549.1,712549.1,8419,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496536206,2059684.00
06/03/2017 20:30,2,0.430,ACTIVE,213.51,339.95,59.970,1496536203,"201051344000469","219011344069620",26.44,26.50,0,332.73,348.06,11.6,9.2,0.071,715696.8,715696.8,8398,0,0,0,L,1122011218,0,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496536207,2059685.00
06/03/2017 20:30,2,0.426,ACTIVE,213.74,340.25,59.975,1496536203,"201051344000646","219011344069620",27.99,23.80,0,332.73,348.96,12.1,9.7,0.071,710926.0,710926.0,8399,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496536208,2059686.00
06/03/2017 20:30,2,0.367,ACTIVE,212.61,336.34,59.975,1496536203,"274151322000052","219011344069620",26.90,26.80,0,333.93,343.85,10.0,7.7,0.062,978429.3,978429.3,8350,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496536209,2059687.00
06/03/2017 20:30,2,0.488,ACTIVE,214.19,339.95,59.981,1496536203,"201051344000585","219011344069620",22.54,24.00,0,334.54,348.96,11.2,8.9,0.057,722818.9,722818.9,8402,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496536210,2059688.00
06/03/2017 20:30,2,0.402,ACTIVE,213.96,339.65,59.954,1496536203,"201051344001230","219011344069620",27.69,22.50,0,332.43,347.76,11.3,9.0,0.062,715562.5,715562.5,8407,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496536211,2059689.00
06/03/2017 20:30,2,0.416,ACTIVE,214.41,340.85,59.970,1496536203,"201051344000582","219011344069620",27.06,24.00,0,334.24,348.36,11.4,9.1,0.071,705191.8,705191.8,8392,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496536211,2059690.00
06/03/2017 20:30,2,0.439,ACTIVE,213.74,339.65,59.959,1496536203,"201051344000955","219011344069620",27.41,24.00,0,332.43,347.46,12.2,9.9,0.066,724210.2,724210.2,8404,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496536212,2059691.00
06/03/2017 20:30,2,0.201,ACTIVE,212.61,395.25,59.975,1496536203,"274151322000094","219011344069620",37.25,28.00,0,336.04,406.97,7.6,5.4,0.040,802119.8,802119.8,8574,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496536213,2059692.00
06/03/2017 20:30,2,0.453,ACTIVE,213.51,339.34,59.954,1496536203,"201051344000579","219011344069620",27.71,24.80,0,333.33,348.66,12.8,10.4,0.066,733700.7,733700.7,8394,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496536214,2059693.00
06/03/2017 20:30,2,0.424,ACTIVE,213.74,339.34,59.965,1496536203,"201051344000890","219011344069620",28.25,23.30,0,333.33,348.06,12.2,9.8,0.066,718186.6,718186.6,8401,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496536215,2059694.00
06/03/2017 20:30,2,0.414,ACTIVE,214.19,340.55,59.970,1496536203,"201051344000438","219011344069620",28.09,23.50,0,334.24,348.36,11.8,9.5,0.066,720912.0,720912.0,8396,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496536216,2059695.00
06/03/2017 20:30,2,0.434,ACTIVE,214.19,339.34,59.970,1496536203,"201051344000417","219011344069620",18.17,23.00,0,333.63,345.96,8.0,5.8,0.040,664246.5,664246.5,8416,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496536217,2059696.00
06/03/2017 20:30,2,0.338,ACTIVE,212.61,338.74,59.959,1496536203,"274151322000083","219011344069620",26.80,26.00,0,333.93,343.25,9.2,6.9,0.057,968511.9,968511.9,8356,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496536218,2059697.00
06/03/2017 20:30,2,0.363,ACTIVE,213.06,338.74,59.959,1496536203,"274151322000076","219011344069620",27.35,26.50,0,334.84,344.15,10.1,7.8,0.062,1032912.5,1032912.5,8347,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496536219,2059698.00
06/03/2017 20:30,2,0.418,ACTIVE,213.51,339.65,60.007,1496536203,"201051344000868","219011344069620",27.95,25.00,0,333.03,348.06,11.8,9.5,0.066,714153.1,714153.1,8403,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496536220,2059699.00
06/03/2017 20:30,2,0.340,ACTIVE,212.38,337.54,59.965,1496536203,"274151322000095","219011344069620",27.57,25.80,0,333.63,343.55,9.6,7.3,0.053,1022893.5,1022893.5,8362,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496536220,2059700.00
06/03/2017 20:30,2,0.391,ACTIVE,213.51,340.25,59.944,1496536203,"201051344000988","219011344069620",18.07,26.30,0,333.03,347.46,7.2,5.0,0.040,638024.3,638024.3,8414,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496536221,2059701.00
06/03/2017 20:30,2,0.445,ACTIVE,213.74,338.74,59.928,1496536203,"201051344001025","219011344069620",22.15,23.30,0,333.63,347.76,10.0,7.7,0.057,720390.8,720390.8,8413,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496536222,2059702.00
06/03/2017 20:30,2,0.410,ACTIVE,213.51,339.65,59.959,1496536203,"201051344000458","219011344069620",28.01,26.80,0,333.93,348.36,11.7,9.3,0.075,726145.0,726145.0,8386,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496536223,2059703.00
06/03/2017 20:30,2,0.414,ACTIVE,214.19,341.45,59.965,1496536203,"201051344000853","219011344069620",26.90,27.50,0,335.14,349.86,11.3,9.0,0.071,726839.5,726839.5,8396,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496536224,2059704.00
06/03/2017 20:30,2,0.400,ACTIVE,214.41,341.45,59.975,1496536203,"201051344000685","219011344069620",26.82,23.00,0,333.93,349.86,10.9,8.6,0.066,720923.3,720923.3,8410,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496536225,2059705.00
06/03/2017 20:30,2,0.414,ACTIVE,214.19,340.85,59.991,1496536203,"201051344000917","219011344069620",26.86,24.30,0,333.33,348.36,11.3,9.0,0.062,717535.8,717535.8,8399,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496536226,2059706.00
06/03/2017 20:30,2,0.396,ACTIVE,214.19,339.95,59.965,1496536203,"201051344001145","219011344069620",28.23,22.50,0,334.24,349.56,11.4,9.1,0.062,725512.5,725512.5,8391,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496536227,2059707.00
06/03/2017 20:30,2,0.412,ACTIVE,214.19,340.55,59.938,1496536203,"201051344000651","219011344069620",27.43,23.80,0,333.33,347.76,11.5,9.2,0.062,714026.7,714026.7,8402,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496536228,2059708.00
06/03/2017 20:30,2,0.324,ACTIVE,212.38,336.94,59.959,1496536203,"274151322000088","219011344069620",25.92,26.30,0,333.33,342.95,8.6,6.3,0.049,928609.2,928609.2,8354,0,0,0,L,1151911521,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496536229,2059709.00
06/03/2017 20:30,2,0.232,ACTIVE,213.29,382.63,59.959,1496536203,"274151322000068","219011344069620",35.74,29.30,0,336.34,412.38,8.5,6.3,0.040,802558.7,802558.7,8594,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496536230,2059710.00
06/03/2017 20:30,2,0.430,ACTIVE,213.74,339.04,59.965,1496536203,"201051344001135","219011344069620",28.33,24.00,0,333.63,347.46,12.3,10.0,0.066,709473.7,709473.7,8394,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496536230,2059711.00
06/03/2017 20:30,2,0.424,ACTIVE,213.29,339.65,59.949,1496536203,"201051344000594","219011344069620",27.10,24.30,0,331.83,347.46,11.7,9.3,0.066,728718.6,728718.6,8394,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496536231,2059712.00
06/03/2017 20:30,2,0.418,ACTIVE,214.19,340.85,59.922,1496536203,"201051344001203","219011344069620",27.27,23.50,0,333.03,348.96,11.6,9.3,0.062,718700.4,718700.4,8420,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496536232,2059713.00
06/03/2017 20:30,2,0.332,ACTIVE,212.38,338.14,59.965,1496536203,"274151322000054","219011344069620",26.98,27.00,0,333.33,342.95,9.1,6.8,0.053,946108.5,946108.5,8339,0,0,0,L,1151911521,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496536233,2059714.00
06/03/2017 20:30,2,0.457,ACTIVE,213.96,339.04,59.917,1496536203,"201051344000867","219011344069620",22.58,25.80,0,332.73,348.06,10.4,8.2,0.057,713022.2,713022.2,8418,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496536234,2059715.00
06/03/2017 20:30,2,0.410,ACTIVE,213.96,340.25,59.965,1496536203,"201051344001093","219011344069620",27.73,23.50,0,333.93,347.46,11.6,9.3,0.062,717355.1,717355.1,8408,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496536235,2059716.00
06/03/2017 20:30,2,0.393,ACTIVE,213.51,339.95,59.954,1496536203,"201051344000900","219011344069620",27.73,26.80,0,333.33,347.76,11.0,8.7,0.071,734426.0,734426.0,8396,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496536236,2059717.00
06/03/2017 20:30,2,0.418,ACTIVE,213.74,339.65,59.954,1496536203,"201051344000648","219011344069620",27.51,24.30,0,333.63,348.36,11.7,9.3,0.066,723285.8,723285.8,8391,0,0,0,L,1122011218,0,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496536237,2059718.00
06/03/2017 20:30,2,0.418,ACTIVE,213.51,339.95,59.959,1496536203,"201051344000569","219011344069620",27.81,28.00,0,333.33,348.36,11.8,9.5,0.066,736784.9,736784.9,8379,0,0,0,L,1122011218,0,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496536238,2059719.00
06/03/2017 20:30,2,0.430,ACTIVE,213.74,339.34,59.928,1496536203,"201051344000983","219011344069620",28.17,27.30,0,332.73,347.76,12.3,9.9,0.071,727249.2,727249.2,8398,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496536239,2059720.00
06/03/2017 20:30,2,0.406,ACTIVE,213.51,339.65,59.965,1496536203,"201051344001158","219011344069620",27.59,26.00,0,333.03,348.06,11.4,9.1,0.071,712507.2,712507.2,8401,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496536240,2059721.00
06/03/2017 20:30,2,0.398,ACTIVE,213.96,341.15,59.959,1496536203,"201051344000576","219011344069620",27.17,25.30,0,333.63,349.56,11.0,8.7,0.066,727123.6,727123.6,8396,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496536241,2059722.00
06/03/2017 20:30,2,0.332,ACTIVE,212.83,338.14,59.965,1496536203,"274151322000087","219011344069620",26.58,28.50,0,333.63,343.25,8.9,6.7,0.049,919097.0,919097.0,8480,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496536242,2059723.00
06/03/2017 20:45,2,0.324,ACTIVE,213.96,339.34,59.970,1496537103,"201051344000645","219011344069620",27.10,25.80,0,333.63,346.86,8.9,6.7,0.053,726068.1,726068.1,8390,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496537104,2059724.00
06/03/2017 20:45,2,0.252,ACTIVE,212.61,337.24,59.959,1496537103,"274151322000085","219011344069620",26.44,25.80,0,334.84,342.05,6.7,4.6,0.031,942373.6,942373.6,8343,0,0,0,L,1151911521,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496537105,2059725.00
06/03/2017 20:45,2,0.340,ACTIVE,213.96,340.85,59.959,1496537103,"201051344000633","219011344069620",27.43,25.00,0,332.73,348.66,9.4,7.2,0.049,712551.1,712551.1,8420,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496537106,2059726.00
06/03/2017 20:45,2,0.336,ACTIVE,213.74,339.34,59.938,1496537103,"201051344000469","219011344069620",27.31,26.50,0,332.43,345.96,9.3,7.1,0.049,715698.8,715698.8,8399,0,0,0,L,1122011218,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496537107,2059727.00
06/03/2017 20:45,2,0.340,ACTIVE,213.51,339.04,59.970,1496537103,"201051344000646","219011344069620",27.65,23.00,0,332.43,346.26,9.6,7.3,0.044,710928.1,710928.1,8400,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496537108,2059728.00
06/03/2017 20:45,2,0.283,ACTIVE,212.38,339.34,59.954,1496537103,"274151322000052","219011344069620",26.80,26.30,0,333.93,342.65,7.7,5.5,0.040,978430.9,978430.9,8351,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496537108,2059729.00
06/03/2017 20:45,2,0.375,ACTIVE,213.96,339.65,60.002,1496537103,"201051344000585","219011344069620",27.49,23.50,0,333.03,346.86,10.5,8.2,0.044,722821.2,722821.2,8403,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496537109,2059730.00
06/03/2017 20:45,2,0.324,ACTIVE,213.74,338.14,59.959,1496537103,"201051344001230","219011344069620",27.55,22.30,0,332.13,345.66,9.1,6.9,0.044,715564.4,715564.4,8408,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496537110,2059731.00
06/03/2017 20:45,2,0.322,ACTIVE,214.19,339.34,59.965,1496537103,"201051344000582","219011344069620",27.57,23.50,0,333.63,346.86,9.0,6.8,0.040,705193.8,705193.8,8393,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496537111,2059732.00
06/03/2017 20:45,2,0.350,ACTIVE,213.51,338.44,59.965,1496537103,"201051344000955","219011344069620",27.99,23.50,0,332.43,346.26,9.9,7.7,0.049,724212.4,724212.4,8405,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496537112,2059733.00
06/03/2017 20:45,2,0.156,ACTIVE,212.83,359.18,59.965,1496537103,"274151322000094","219011344069620",33.46,27.50,0,335.44,400.96,5.3,3.2,0.027,802120.9,802120.9,8575,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496537113,2059734.00
06/03/2017 20:45,2,0.373,ACTIVE,213.51,339.04,59.949,1496537103,"201051344000579","219011344069620",27.37,24.80,0,333.33,346.26,10.4,8.1,0.044,733702.9,733702.9,8395,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496537114,2059735.00
06/03/2017 20:45,2,0.344,ACTIVE,213.74,338.14,59.981,1496537103,"201051344000890","219011344069620",27.93,22.80,0,333.33,346.86,9.8,7.5,0.040,718188.7,718188.7,8402,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496537115,2059736.00
06/03/2017 20:45,2,0.330,ACTIVE,213.96,339.34,59.975,1496537103,"201051344000438","219011344069620",28.07,22.80,0,334.24,347.16,9.4,7.1,0.040,720914.1,720914.1,8397,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496537116,2059737.00
06/03/2017 20:45,2,0.359,ACTIVE,213.96,338.44,59.970,1496537103,"201051344000417","219011344069620",17.91,22.50,0,333.63,345.06,6.5,4.4,0.027,664247.8,664247.8,8417,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496537117,2059738.00
06/03/2017 20:45,2,0.254,ACTIVE,212.61,338.14,59.981,1496537103,"274151322000083","219011344069620",26.70,25.50,0,334.24,342.35,6.9,4.7,0.035,968513.3,968513.3,8357,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496537118,2059739.00
06/03/2017 20:45,2,0.277,ACTIVE,213.29,337.84,59.975,1496537103,"274151322000076","219011344069620",27.17,26.30,0,335.44,342.95,7.7,5.5,0.040,1032914.2,1032914.2,8348,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496537119,2059740.00
06/03/2017 20:45,2,0.342,ACTIVE,213.29,339.04,59.970,1496537103,"201051344000868","219011344069620",27.45,25.00,0,332.13,346.26,9.6,7.3,0.044,714155.2,714155.2,8404,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496537119,2059741.00
06/03/2017 20:45,2,0.258,ACTIVE,212.61,337.24,59.959,1496537103,"274151322000095","219011344069620",27.02,25.50,0,333.63,341.75,7.0,4.9,0.035,1022895.0,1022895.0,8363,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496537120,2059742.00
06/03/2017 20:45,2,0.309,ACTIVE,213.51,339.95,59.922,1496537103,"201051344000988","219011344069620",17.97,26.50,0,332.43,346.26,5.6,3.5,0.035,638025.3,638025.3,8415,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496537121,2059743.00
06/03/2017 20:45,2,0.332,ACTIVE,213.74,338.14,59.965,1496537103,"201051344001025","219011344069620",27.83,23.00,0,332.73,345.66,9.4,7.1,0.044,720392.8,720392.8,8414,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496537122,2059744.00
06/03/2017 20:45,2,0.336,ACTIVE,213.51,338.74,59.981,1496537103,"201051344000458","219011344069620",27.25,26.50,0,333.33,346.56,9.3,7.1,0.049,726147.0,726147.0,8387,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496537123,2059745.00
06/03/2017 20:45,2,0.326,ACTIVE,214.19,340.85,59.965,1496537103,"201051344000853","219011344069620",27.57,27.50,0,334.54,348.36,9.2,6.9,0.044,726841.5,726841.5,8397,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496537124,2059746.00
06/03/2017 20:45,2,0.303,ACTIVE,214.19,340.25,59.970,1496537103,"201051344000685","219011344069620",27.69,22.50,0,333.33,347.46,8.6,6.3,0.049,720925.1,720925.1,8411,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496537125,2059747.00
06/03/2017 20:45,2,0.320,ACTIVE,213.96,339.34,59.959,1496537103,"201051344000917","219011344069620",27.79,24.00,0,332.43,346.86,9.0,6.8,0.044,717537.7,717537.7,8400,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496537126,2059748.00
06/03/2017 20:45,2,0.318,ACTIVE,214.19,339.65,59.996,1496537103,"201051344001145","219011344069620",27.63,22.00,0,334.54,347.16,8.9,6.7,0.044,725514.4,725514.4,8392,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496537127,2059749.00
06/03/2017 20:45,2,0.330,ACTIVE,213.96,339.65,59.959,1496537103,"201051344000651","219011344069620",27.12,23.30,0,334.24,346.86,9.1,6.9,0.044,714028.6,714028.6,8403,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496537128,2059750.00
06/03/2017 20:45,2,0.238,ACTIVE,212.16,336.94,59.959,1496537103,"274151322000088","219011344069620",26.14,26.00,0,333.63,341.45,6.3,4.2,0.027,928610.5,928610.5,8355,0,0,0,L,1151911521,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496537129,2059751.00
06/03/2017 20:45,2,0.178,ACTIVE,213.29,373.61,59.959,1496537103,"274151322000068","219011344069620",34.83,28.80,0,335.74,399.16,6.3,4.2,0.035,802560.0,802560.0,8595,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496537129,2059752.00
06/03/2017 20:45,2,0.354,ACTIVE,213.51,337.84,59.959,1496537103,"201051344001135","219011344069620",27.81,23.50,0,333.33,345.66,10.0,7.7,0.044,709475.9,709475.9,8395,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496537130,2059753.00
06/03/2017 20:45,2,0.338,ACTIVE,213.51,339.04,59.959,1496537103,"201051344000594","219011344069620",27.59,24.30,0,332.13,346.26,9.5,7.2,0.049,728720.7,728720.7,8395,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496537131,2059754.00
06/03/2017 20:45,2,0.328,ACTIVE,213.96,338.74,59.965,1496537103,"201051344001203","219011344069620",27.77,23.00,0,333.63,348.36,9.3,7.1,0.044,718702.5,718702.5,8421,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496537132,2059755.00
06/03/2017 20:45,2,0.252,ACTIVE,212.83,337.24,59.954,1496537103,"274151322000054","219011344069620",26.80,26.50,0,333.93,342.05,6.9,4.7,0.035,946109.9,946109.9,8340,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496537133,2059756.00
06/03/2017 20:45,2,0.338,ACTIVE,213.74,338.14,59.959,1496537103,"201051344000867","219011344069620",27.87,26.00,0,332.13,345.66,9.6,7.3,0.044,713024.2,713024.2,8419,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496537134,2059757.00
06/03/2017 20:45,2,0.332,ACTIVE,213.96,339.04,59.991,1496537103,"201051344001093","219011344069620",27.85,23.30,0,333.33,346.86,9.4,7.1,0.040,717357.2,717357.2,8409,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496537135,2059758.00
06/03/2017 20:45,2,0.314,ACTIVE,213.51,339.04,59.965,1496537103,"201051344000900","219011344069620",27.25,26.50,0,332.13,345.96,8.8,6.5,0.044,734427.9,734427.9,8397,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496537136,2059759.00
06/03/2017 20:45,2,0.342,ACTIVE,213.74,339.34,59.965,1496537103,"201051344000648","219011344069620",26.92,24.50,0,333.33,346.86,9.3,7.1,0.049,723287.8,723287.8,8392,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496537137,2059760.00
06/03/2017 20:45,2,0.346,ACTIVE,213.51,338.74,59.970,1496537103,"201051344000569","219011344069620",27.00,28.00,0,333.03,345.96,9.5,7.2,0.049,736787.0,736787.0,8380,0,0,0,L,1122011218,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496537138,2059761.00
06/03/2017 20:45,2,0.361,ACTIVE,213.74,338.74,59.965,1496537103,"201051344000983","219011344069620",27.25,27.30,0,332.13,346.26,10.0,7.7,0.049,727251.3,727251.3,8399,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496537139,2059762.00
06/03/2017 20:45,2,0.334,ACTIVE,213.51,338.44,59.970,1496537103,"201051344001158","219011344069620",26.90,26.00,0,332.73,346.86,9.1,6.9,0.049,712509.2,712509.2,8402,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496537140,2059763.00
06/03/2017 20:45,2,0.320,ACTIVE,213.96,339.95,59.965,1496537103,"201051344000576","219011344069620",27.08,25.30,0,333.63,347.46,8.8,6.6,0.044,727125.4,727125.4,8397,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496537141,2059764.00
06/03/2017 20:45,2,0.256,ACTIVE,212.83,338.44,59.965,1496537103,"274151322000087","219011344069620",26.18,28.00,0,334.24,342.05,6.8,4.6,0.022,919098.3,919098.3,8481,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496537142,2059765.00
06/03/2017 21:00,2,0.260,ACTIVE,213.74,338.44,59.986,1496538004,"201051344000645","219011344069620",26.64,25.50,0,333.63,345.36,7.0,4.8,0.031,726069.5,726069.5,8391,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538006,2059766.00
06/03/2017 21:00,2,0.195,ACTIVE,212.83,336.94,59.981,1496538004,"274151322000085","219011344069620",26.30,25.00,0,334.24,340.85,5.2,3.1,0.018,942374.5,942374.5,8344,0,0,0,L,1151911521,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538007,2059767.00
06/03/2017 21:00,2,0.271,ACTIVE,213.74,339.65,60.007,1496538004,"201051344000633","219011344069620",27.65,24.80,0,333.03,347.46,7.7,5.5,0.031,712552.7,712552.7,8421,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538008,2059768.00
06/03/2017 21:00,2,0.275,ACTIVE,213.29,337.84,59.949,1496538004,"201051344000469","219011344069620",26.94,25.80,0,332.13,345.06,7.6,5.4,0.031,715700.3,715700.3,8400,0,0,0,L,1122011218,0,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538009,2059769.00
06/03/2017 21:00,2,0.279,ACTIVE,213.51,338.74,59.959,1496538004,"201051344000646","219011344069620",27.75,22.50,0,332.13,344.76,7.9,5.7,0.035,710929.7,710929.7,8401,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538009,2059770.00
06/03/2017 21:00,2,0.225,ACTIVE,212.16,337.84,59.975,1496538004,"274151322000052","219011344069620",26.76,25.80,0,333.33,341.45,6.1,3.9,0.027,978432.0,978432.0,8352,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538011,2059771.00
06/03/2017 21:00,2,0.314,ACTIVE,213.96,339.34,59.959,1496538004,"201051344000585","219011344069620",27.45,22.80,0,333.33,344.45,8.8,6.6,0.035,722823.0,722823.0,8404,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538012,2059772.00
06/03/2017 21:00,2,0.270,ACTIVE,213.74,337.54,59.975,1496538004,"201051344001230","219011344069620",27.75,21.50,0,331.83,343.55,7.6,5.4,0.022,715565.9,715565.9,8409,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538012,2059773.00
06/03/2017 21:00,2,0.275,ACTIVE,214.19,339.04,59.975,1496538004,"201051344000582","219011344069620",26.82,22.80,0,333.33,344.76,7.5,5.3,0.027,705195.2,705195.2,8394,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538013,2059774.00
06/03/2017 21:00,2,0.297,ACTIVE,213.29,338.14,59.975,1496538004,"201051344000955","219011344069620",27.57,22.80,0,331.53,344.45,8.3,6.1,0.031,724214.1,724214.1,8406,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538014,2059775.00
06/03/2017 21:00,2,0.121,ACTIVE,212.61,337.84,59.970,1496538004,"274151322000094","219011344069620",30.45,26.30,0,334.84,363.69,3.8,1.7,0.022,802121.5,802121.5,8576,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538015,2059776.00
06/03/2017 21:00,2,0.311,ACTIVE,213.29,337.54,59.981,1496538004,"201051344000579","219011344069620",27.02,23.50,0,333.03,343.85,8.5,6.3,0.027,733704.7,733704.7,8396,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538016,2059777.00
06/03/2017 21:00,2,0.295,ACTIVE,213.51,337.84,59.975,1496538004,"201051344000890","219011344069620",27.37,22.00,0,333.03,344.15,8.2,6.0,0.027,718190.4,718190.4,8403,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538017,2059778.00
06/03/2017 21:00,2,0.277,ACTIVE,213.96,339.04,59.996,1496538004,"201051344000438","219011344069620",27.79,22.30,0,333.33,345.06,7.8,5.6,0.027,720915.6,720915.6,8398,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538018,2059779.00
06/03/2017 21:00,2,0.312,ACTIVE,213.96,338.44,59.975,1496538004,"201051344000417","219011344069620",17.91,22.00,0,333.03,343.55,5.7,3.5,0.013,664248.8,664248.8,8418,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538019,2059780.00
06/03/2017 21:00,2,0.199,ACTIVE,212.61,336.94,59.981,1496538004,"274151322000083","219011344069620",26.48,24.80,0,333.03,341.45,5.3,3.2,0.027,968514.3,968514.3,8358,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538020,2059781.00
06/03/2017 21:00,2,0.215,ACTIVE,213.06,336.94,59.970,1496538004,"274151322000076","219011344069620",27.25,25.80,0,334.54,341.45,5.9,3.8,0.027,1032915.3,1032915.3,8349,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538020,2059782.00
06/03/2017 21:00,2,0.285,ACTIVE,213.29,337.54,59.965,1496538004,"201051344000868","219011344069620",26.68,24.30,0,332.73,345.36,7.8,5.6,0.031,714156.8,714156.8,8405,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538021,2059783.00
06/03/2017 21:00,2,0.205,ACTIVE,212.38,336.34,59.975,1496538004,"274151322000095","219011344069620",26.12,24.80,0,333.33,340.85,5.5,3.3,0.022,1022896.0,1022896.0,8364,0,0,0,L,1151911521,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538022,2059784.00
06/03/2017 21:00,2,0.248,ACTIVE,213.29,338.74,59.981,1496538004,"201051344000988","219011344069620",17.87,26.00,0,331.83,345.96,4.5,2.4,0.013,638026.1,638026.1,8416,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538023,2059785.00
06/03/2017 21:00,2,0.277,ACTIVE,213.51,337.24,59.986,1496538004,"201051344001025","219011344069620",27.59,22.30,0,332.43,344.76,7.8,5.6,0.035,720394.4,720394.4,8415,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538024,2059786.00
06/03/2017 21:00,2,0.273,ACTIVE,213.29,337.54,59.986,1496538004,"201051344000458","219011344069620",27.21,26.00,0,333.03,345.66,7.6,5.4,0.027,726148.6,726148.6,8388,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538025,2059787.00
06/03/2017 21:00,2,0.271,ACTIVE,213.96,339.65,59.981,1496538004,"201051344000853","219011344069620",26.90,26.50,0,334.54,346.86,7.4,5.2,0.031,726843.0,726843.0,8398,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538026,2059788.00
06/03/2017 21:00,2,0.246,ACTIVE,213.96,339.04,60.002,1496538004,"201051344000685","219011344069620",27.35,21.80,0,333.33,346.26,6.9,4.7,0.031,720926.4,720926.4,8412,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538027,2059789.00
06/03/2017 21:00,2,0.262,ACTIVE,213.96,338.74,59.975,1496538004,"201051344000917","219011344069620",27.63,23.30,0,332.73,345.06,7.3,5.2,0.027,717539.2,717539.2,8401,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538028,2059790.00
06/03/2017 21:00,2,0.264,ACTIVE,213.96,339.04,59.986,1496538004,"201051344001145","219011344069620",27.33,21.50,0,334.24,345.66,7.4,5.2,0.027,725515.9,725515.9,8393,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538029,2059791.00
06/03/2017 21:00,2,0.273,ACTIVE,213.96,338.44,59.981,1496538004,"201051344000651","219011344069620",27.02,22.30,0,333.93,345.36,7.5,5.3,0.031,714030.1,714030.1,8404,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538029,2059792.00
06/03/2017 21:00,2,0.186,ACTIVE,212.16,336.94,59.986,1496538004,"274151322000088","219011344069620",25.56,25.30,0,333.03,341.45,4.8,2.7,0.022,928611.4,928611.4,8356,0,0,0,L,1151911521,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538030,2059793.00
06/03/2017 21:00,2,0.141,ACTIVE,213.06,338.14,59.975,1496538004,"274151322000068","219011344069620",30.87,27.50,0,335.44,376.62,4.4,2.3,0.018,802560.8,802560.8,8596,0,0,0,L,1151911521,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538031,2059794.00
06/03/2017 21:00,2,0.295,ACTIVE,213.51,337.24,59.986,1496538004,"201051344001135","219011344069620",27.59,22.50,0,333.03,343.85,8.3,6.1,0.031,709477.6,709477.6,8396,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538032,2059795.00
06/03/2017 21:00,2,0.277,ACTIVE,213.06,337.84,59.981,1496538004,"201051344000594","219011344069620",27.17,24.00,0,331.83,344.45,7.7,5.5,0.035,728722.2,728722.2,8396,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538033,2059796.00
06/03/2017 21:00,2,0.279,ACTIVE,213.96,338.14,59.986,1496538004,"201051344001203","219011344069620",27.00,22.30,0,333.93,346.26,7.7,5.5,0.027,718704.0,718704.0,8422,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538034,2059797.00
06/03/2017 21:00,2,0.203,ACTIVE,212.38,337.54,59.981,1496538004,"274151322000054","219011344069620",25.72,26.00,0,333.03,341.15,5.3,3.2,0.027,946110.9,946110.9,8341,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538035,2059798.00
06/03/2017 21:00,2,0.277,ACTIVE,213.51,337.24,59.981,1496538004,"201051344000867","219011344069620",27.59,25.80,0,332.43,344.45,7.8,5.6,0.027,713025.9,713025.9,8420,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538036,2059799.00
06/03/2017 21:00,2,0.285,ACTIVE,213.74,339.04,59.981,1496538004,"201051344001093","219011344069620",27.04,22.50,0,333.33,344.15,7.9,5.7,0.031,717358.7,717358.7,8410,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538037,2059800.00
06/03/2017 21:00,2,0.240,ACTIVE,213.29,338.14,59.944,1496538004,"201051344000900","219011344069620",27.45,25.80,0,333.03,345.36,6.7,4.5,0.027,734429.3,734429.3,8398,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538038,2059801.00
06/03/2017 21:00,2,0.275,ACTIVE,213.51,338.44,59.986,1496538004,"201051344000648","219011344069620",26.92,24.00,0,333.33,345.36,7.5,5.3,0.031,723289.3,723289.3,8393,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538039,2059802.00
06/03/2017 21:00,2,0.287,ACTIVE,213.29,337.84,59.975,1496538004,"201051344000569","219011344069620",26.50,27.00,0,333.03,344.15,7.8,5.6,0.035,736788.6,736788.6,8381,0,0,0,L,1122011218,0,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538040,2059803.00
06/03/2017 21:00,2,0.293,ACTIVE,213.51,337.84,59.986,1496538004,"201051344000983","219011344069620",27.57,26.50,0,332.13,344.45,8.2,6.0,0.031,727253.0,727253.0,8400,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538041,2059804.00
06/03/2017 21:00,2,0.275,ACTIVE,213.29,338.14,59.986,1496538004,"201051344001158","219011344069620",26.48,25.50,0,331.53,344.76,7.4,5.2,0.031,712510.7,712510.7,8403,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538042,2059805.00
06/03/2017 21:00,2,0.256,ACTIVE,213.74,339.04,59.991,1496538004,"201051344000576","219011344069620",26.88,24.80,0,333.33,345.66,7.0,4.8,0.031,727126.9,727126.9,8398,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538043,2059806.00
06/03/2017 21:00,2,0.201,ACTIVE,212.61,338.14,59.970,1496538004,"274151322000087","219011344069620",26.02,27.30,0,333.33,340.85,5.3,3.2,0.022,919099.3,919099.3,8482,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538044,2059807.00
06/03/2017 21:15,2,0.186,ACTIVE,213.74,337.54,59.991,1496538903,"201051344000645","219011344069620",27.23,24.50,0,332.73,343.55,5.2,3.0,0.009,726070.5,726070.5,8392,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538904,2059808.00
06/03/2017 21:15,2,0.133,ACTIVE,212.38,336.94,59.965,1496538903,"274151322000085","219011344069620",24.73,24.80,0,334.24,340.55,3.4,1.3,0.000,942375.1,942375.1,8345,0,0,0,L,1151911521,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538905,2059809.00
06/03/2017 21:15,2,0.215,ACTIVE,213.96,338.74,59.975,1496538903,"201051344000633","219011344069620",27.17,24.00,0,331.53,345.06,6.0,3.8,0.009,712553.8,712553.8,8422,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538906,2059810.00
06/03/2017 21:15,2,0.209,ACTIVE,213.29,337.24,59.975,1496538903,"201051344000469","219011344069620",27.43,24.30,0,331.23,343.85,5.9,3.7,0.004,715701.5,715701.5,8401,0,0,0,L,1122011218,0,121.10,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538907,2059811.00
06/03/2017 21:15,2,0.219,ACTIVE,213.51,338.14,59.944,1496538903,"201051344000646","219011344069620",27.31,21.80,0,332.13,343.55,6.1,3.9,0.009,710930.9,710930.9,8402,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538908,2059812.00
06/03/2017 21:15,2,0.160,ACTIVE,212.16,336.94,59.975,1496538903,"274151322000052","219011344069620",25.82,25.30,0,333.03,340.85,4.2,2.1,0.004,978432.8,978432.8,8353,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538909,2059813.00
06/03/2017 21:15,2,0.244,ACTIVE,213.96,338.74,59.975,1496538903,"201051344000585","219011344069620",27.65,22.30,0,333.33,344.15,6.8,4.7,0.009,722824.4,722824.4,8405,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538909,2059814.00
06/03/2017 21:15,2,0.221,ACTIVE,213.96,337.84,59.959,1496538903,"201051344001230","219011344069620",25.76,21.30,0,331.23,342.65,5.8,3.6,0.009,715567.1,715567.1,8410,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538910,2059815.00
06/03/2017 21:15,2,0.205,ACTIVE,214.41,338.74,59.981,1496538903,"201051344000582","219011344069620",27.15,22.00,0,333.33,343.85,5.7,3.6,0.013,705196.4,705196.4,8395,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538911,2059816.00
06/03/2017 21:15,2,0.238,ACTIVE,213.51,338.14,59.970,1496538903,"201051344000955","219011344069620",26.94,22.30,0,331.23,342.65,6.5,4.4,0.013,724215.4,724215.4,8407,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538912,2059817.00
06/03/2017 21:15,2,0.072,ACTIVE,212.38,336.34,59.970,1496538903,"274151322000094","219011344069620",29.22,25.30,0,334.24,340.25,2.2,0.2,0.000,802121.7,802121.7,8577,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538913,2059818.00
06/03/2017 21:15,2,0.240,ACTIVE,213.29,336.64,59.970,1496538903,"201051344000579","219011344069620",27.71,22.80,0,332.13,342.05,6.8,4.6,0.009,733706.1,733706.1,8397,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538914,2059819.00
06/03/2017 21:15,2,0.230,ACTIVE,213.74,337.24,59.970,1496538903,"201051344000890","219011344069620",26.90,21.50,0,332.73,343.25,6.3,4.2,0.009,718191.6,718191.6,8404,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538915,2059820.00
06/03/2017 21:15,2,0.215,ACTIVE,214.19,338.44,59.970,1496538903,"201051344000438","219011344069620",27.53,21.80,0,333.93,343.85,6.0,3.9,0.009,720916.8,720916.8,8399,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538916,2059821.00
06/03/2017 21:15,2,0.238,ACTIVE,213.96,338.44,59.975,1496538903,"201051344000417","219011344069620",17.89,21.50,0,332.73,343.85,4.3,2.3,0.004,664249.5,664249.5,8419,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538917,2059822.00
06/03/2017 21:15,2,0.137,ACTIVE,212.38,336.04,59.965,1496538903,"274151322000083","219011344069620",25.15,24.30,0,333.33,340.55,3.5,1.4,0.009,968514.8,968514.8,8359,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538917,2059823.00
