ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2017 21:15,2,0.145,ACTIVE,212.83,337.54,59.959,1496538903,"274151322000076","219011344069620",26.22,25.00,0,334.84,340.85,3.9,1.8,0.013,1032916.0,1032916.0,8350,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538918,2059824.00
06/03/2017 21:15,2,0.217,ACTIVE,213.29,336.94,59.975,1496538903,"201051344000868","219011344069620",26.94,23.50,0,331.83,342.95,6.0,3.8,0.013,714158.0,714158.0,8406,0,0,0,L,1122011218,0,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538919,2059825.00
06/03/2017 21:15,2,0.135,ACTIVE,212.38,336.64,59.965,1496538903,"274151322000095","219011344069620",25.56,24.00,0,332.73,339.95,3.5,1.5,0.009,1022896.6,1022896.6,8365,0,0,0,L,1151911521,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538920,2059826.00
06/03/2017 21:15,2,0.170,ACTIVE,213.29,338.44,59.928,1496538903,"201051344000988","219011344069620",17.99,25.00,0,330.33,344.45,3.1,1.1,0.000,638026.5,638026.5,8417,0,0,0,L,1122011218,0,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538921,2059827.00
06/03/2017 21:15,2,0.209,ACTIVE,213.74,337.24,59.928,1496538903,"201051344001025","219011344069620",27.15,21.80,0,332.13,342.95,5.8,3.7,0.013,720395.5,720395.5,8416,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538922,2059828.00
06/03/2017 21:15,2,0.207,ACTIVE,213.29,336.34,59.975,1496538903,"201051344000458","219011344069620",26.92,25.00,0,332.43,343.55,5.7,3.5,0.018,726149.7,726149.7,8389,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538923,2059829.00
06/03/2017 21:15,2,0.213,ACTIVE,213.96,338.74,59.970,1496538903,"201051344000853","219011344069620",25.52,25.30,0,334.24,345.06,5.5,3.4,0.013,726844.0,726844.0,8399,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538924,2059830.00
06/03/2017 21:15,2,0.189,ACTIVE,214.19,339.04,59.975,1496538903,"201051344000685","219011344069620",26.78,21.50,0,333.03,344.76,5.2,3.1,0.009,720927.4,720927.4,8413,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538925,2059831.00
06/03/2017 21:15,2,0.213,ACTIVE,213.96,338.74,59.970,1496538903,"201051344000917","219011344069620",26.30,22.80,0,331.83,344.15,5.7,3.6,0.004,717540.3,717540.3,8402,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538927,2059832.00
06/03/2017 21:15,2,0.203,ACTIVE,214.19,339.04,59.970,1496538903,"201051344001145","219011344069620",26.78,21.00,0,333.93,343.85,5.6,3.4,0.009,725517.0,725517.0,8394,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538928,2059833.00
06/03/2017 21:15,2,0.217,ACTIVE,213.96,338.74,60.018,1496538903,"201051344000651","219011344069620",26.04,21.80,0,333.33,343.85,5.7,3.6,0.018,714031.2,714031.2,8405,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538928,2059834.00
06/03/2017 21:15,2,0.121,ACTIVE,212.38,335.44,59.959,1496538903,"274151322000088","219011344069620",24.15,24.80,0,332.73,340.25,3.0,1.0,0.004,928611.8,928611.8,8357,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538929,2059835.00
06/03/2017 21:15,2,0.094,ACTIVE,213.06,336.94,59.959,1496538903,"274151322000068","219011344069620",29.50,26.80,0,334.84,340.85,2.8,0.8,0.009,802561.1,802561.1,8597,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538930,2059836.00
06/03/2017 21:15,2,0.229,ACTIVE,213.51,336.94,59.970,1496538903,"201051344001135","219011344069620",27.25,22.30,0,332.43,342.65,6.3,4.2,0.013,709478.9,709478.9,8397,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538931,2059837.00
06/03/2017 21:15,2,0.209,ACTIVE,213.29,337.54,59.970,1496538903,"201051344000594","219011344069620",27.06,23.50,0,331.23,342.65,5.8,3.6,0.009,728723.4,728723.4,8397,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538932,2059838.00
06/03/2017 21:15,2,0.221,ACTIVE,214.19,337.84,59.959,1496538903,"201051344001203","219011344069620",26.40,21.80,0,333.63,344.76,5.9,3.8,0.009,718705.2,718705.2,8423,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538933,2059839.00
06/03/2017 21:15,2,0.133,ACTIVE,212.61,335.74,59.959,1496538903,"274151322000054","219011344069620",24.65,25.50,0,333.03,340.55,3.3,1.3,0.004,946111.5,946111.5,8342,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538934,2059840.00
06/03/2017 21:15,2,0.217,ACTIVE,213.74,337.24,59.975,1496538903,"201051344000867","219011344069620",26.96,25.00,0,332.13,342.65,5.9,3.8,0.009,713027.0,713027.0,8421,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538935,2059841.00
06/03/2017 21:15,2,0.229,ACTIVE,213.96,338.74,59.970,1496538903,"201051344001093","219011344069620",26.62,22.00,0,332.43,343.55,6.2,4.0,0.009,717359.9,717359.9,8411,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538936,2059842.00
06/03/2017 21:15,2,0.178,ACTIVE,213.51,338.14,59.986,1496538903,"201051344000900","219011344069620",26.36,24.50,0,331.53,342.65,4.8,2.7,0.013,734430.2,734430.2,8399,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538937,2059843.00
06/03/2017 21:15,2,0.215,ACTIVE,213.74,337.84,59.944,1496538903,"201051344000648","219011344069620",26.06,23.30,0,333.03,343.85,5.7,3.6,0.009,723290.4,723290.4,8394,0,0,0,L,1122011218,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538937,2059844.00
06/03/2017 21:15,2,0.209,ACTIVE,213.51,337.24,60.012,1496538903,"201051344000569","219011344069620",27.37,25.80,0,332.13,342.35,5.8,3.7,0.018,736789.7,736789.7,8382,0,0,0,L,1122011218,0,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538938,2059845.00
06/03/2017 21:15,2,0.232,ACTIVE,213.51,336.94,59.965,1496538903,"201051344000983","219011344069620",26.76,25.30,0,331.53,343.25,6.3,4.2,0.013,727254.3,727254.3,8401,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538939,2059846.00
06/03/2017 21:15,2,0.203,ACTIVE,213.51,337.24,59.965,1496538903,"201051344001158","219011344069620",26.68,24.50,0,331.83,343.25,5.5,3.4,0.004,712511.7,712511.7,8404,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538940,2059847.00
06/03/2017 21:15,2,0.199,ACTIVE,213.96,338.44,59.965,1496538903,"201051344000576","219011344069620",26.14,23.80,0,333.63,345.06,5.3,3.2,0.009,727127.8,727127.8,8399,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538941,2059848.00
06/03/2017 21:15,2,0.141,ACTIVE,212.61,336.64,59.965,1496538903,"274151322000087","219011344069620",24.79,26.50,0,333.63,340.85,3.5,1.5,0.009,919099.9,919099.9,8483,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496538942,2059849.00
06/03/2017 21:30,2,0.131,ALERT,213.74,300.27,59.975,1496539804,"201051344000645","219011344069620",22.72,23.80,0,299.67,355.88,3.0,1.0,0.000,726071.0,726071.0,8393,0,0,0,L,1122011218,0,121.78,123.14,0002,21,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496539806,2059850.00
06/03/2017 21:30,2,0.070,ALERT,212.38,298.17,59.965,1496539804,"274151322000085","219011344069620",23.30,24.00,0,296.06,339.34,1.6,0.0,0.000,942375.2,942375.2,8346,0,0,0,L,1151911521,0,122.68,122.23,0002,23,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496539808,2059851.00
06/03/2017 21:30,2,0.146,ALERT,213.74,299.67,59.944,1496539804,"201051344000633","219011344069620",23.56,23.00,0,296.36,343.55,3.5,1.5,0.000,712554.5,712554.5,8423,0,0,0,L,1122011218,0,122.01,123.14,0002,23,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496539809,2059852.00
06/03/2017 21:30,2,0.152,ALERT,213.29,300.27,59.954,1496539804,"201051344000469","219011344069620",23.78,23.30,0,298.77,356.48,3.7,1.6,0.000,715702.2,715702.2,8402,0,0,0,L,1122011218,0,121.10,123.14,0002,21,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496539811,2059853.00
06/03/2017 21:30,2,0.166,ALERT,213.51,300.87,59.949,1496539804,"201051344000646","219011344069620",21.37,21.30,0,299.37,352.87,3.6,1.6,0.000,710931.6,710931.6,8403,0,0,0,L,1122011218,0,122.68,122.01,0002,19,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496539813,2059854.00
06/03/2017 21:30,2,0.098,ALERT,211.93,298.47,59.965,1496539804,"274151322000052","219011344069620",22.84,24.30,0,296.66,339.34,2.2,0.2,0.000,978433.1,978433.1,8354,0,0,0,L,1151911521,0,121.78,122.46,0002,22,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496539815,2059855.00
06/03/2017 21:30,2,0.176,ALERT,213.96,301.47,59.986,1496539804,"201051344000585","219011344069620",23.52,21.50,0,299.37,349.26,4.2,2.2,0.000,722825.3,722825.3,8406,0,0,0,L,1122011218,0,122.01,122.68,0002,19,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496539817,2059856.00
06/03/2017 21:30,2,0.152,ALERT,213.51,301.17,59.970,1496539804,"201051344001230","219011344069620",21.63,20.70,0,300.27,360.69,3.4,1.3,0.000,715567.7,715567.7,8411,0,0,0,L,1122011218,0,122.46,121.78,0002,18,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496539818,2059857.00
06/03/2017 21:30,2,0.158,ALERT,214.19,301.77,59.981,1496539804,"201051344000582","219011344069620",20.97,21.50,0,300.87,350.77,3.4,1.3,0.000,705197.0,705197.0,8396,0,0,0,L,1122011218,0,122.46,122.68,0002,20,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496539820,2059858.00
06/03/2017 21:30,2,0.180,ALERT,213.51,300.87,59.970,1496539804,"201051344000955","219011344069620",21.25,21.50,0,300.27,352.57,3.9,1.8,0.000,724216.2,724216.2,8408,0,0,0,L,1122011218,0,122.01,122.23,0002,19,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496539822,2059859.00
06/03/2017 21:30,2,0.000,ALERT,212.38,297.26,59.965,1496539804,"274151322000094","219011344069620",39.44,24.30,0,296.06,385.93,0.0,0.0,0.000,802121.7,802121.7,8578,0,0,0,L,1151911521,0,122.01,122.68,0002,22,0,0,0,0,0,0,151,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496539824,2059860.00
06/03/2017 21:30,2,0.176,ALERT,213.29,300.87,59.981,1496539804,"201051344000579","219011344069620",23.54,22.00,0,300.27,351.67,4.2,2.1,0.000,733707.0,733707.0,8398,0,0,0,L,1122011218,0,121.33,122.46,0002,19,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496539826,2059861.00
06/03/2017 21:30,2,0.162,ALERT,213.51,301.47,59.970,1496539804,"201051344000890","219011344069620",23.66,21.30,0,300.87,356.78,3.9,1.8,0.000,718192.4,718192.4,8405,0,0,0,L,1122011218,0,122.68,121.55,0002,21,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496539828,2059862.00
06/03/2017 21:30,2,0.160,ALERT,213.74,300.87,59.986,1496539804,"201051344000438","219011344069620",21.53,21.00,0,300.57,354.97,3.5,1.5,0.000,720917.5,720917.5,8400,0,0,0,L,1122011218,0,122.68,122.23,0002,20,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496539830,2059863.00
06/03/2017 21:30,2,0.150,ALERT,213.96,300.27,59.954,1496539804,"201051344000417","219011344069620",18.07,20.70,0,298.17,342.35,2.8,0.8,0.000,664249.9,664249.9,8420,0,0,0,L,1122011218,0,122.23,122.23,0002,18,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496539831,2059864.00
06/03/2017 21:30,2,0.072,ALERT,212.38,298.17,59.970,1496539804,"274151322000083","219011344069620",22.96,23.50,0,296.66,340.25,1.7,0.0,0.000,968515.0,968515.0,8360,0,0,0,L,1151911521,0,122.01,122.46,0002,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496539833,2059865.00
06/03/2017 21:30,2,0.074,ALERT,212.83,298.47,59.981,1496539804,"274151322000076","219011344069620",23.95,24.50,0,296.96,339.95,1.8,0.0,0.000,1032916.2,1032916.2,8351,0,0,0,L,1151911521,0,122.46,122.68,0002,22,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496539835,2059866.00
06/03/2017 21:30,2,0.152,ALERT,213.06,300.57,59.981,1496539804,"201051344000868","219011344069620",22.74,22.50,0,300.27,358.58,3.5,1.5,0.000,714158.7,714158.7,8407,0,0,0,L,1122011218,0,121.33,122.91,0002,20,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496539837,2059867.00
06/03/2017 21:30,2,0.066,ALERT,212.38,299.07,59.981,1496539804,"274151322000095","219011344069620",23.46,23.50,0,297.87,338.74,1.6,0.0,0.000,1022896.7,1022896.7,8366,0,0,0,L,1151911521,0,122.46,122.23,0002,20,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496539839,2059868.00
06/03/2017 21:30,2,0.092,ALERT,213.06,299.97,59.970,1496539804,"201051344000988","219011344069620",18.13,23.50,0,296.06,340.85,1.7,0.0,0.000,638026.6,638026.6,8418,0,0,0,L,1122011218,0,121.33,122.91,0002,20,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496539841,2059869.00
06/03/2017 21:30,2,0.141,ALERT,213.51,300.27,59.965,1496539804,"201051344001025","219011344069620",23.89,21.30,0,299.67,346.26,3.5,1.4,0.000,720396.2,720396.2,8417,0,0,0,L,1122011218,0,122.01,122.23,0002,18,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496539842,2059870.00
06/03/2017 21:30,2,0.137,ALERT,213.29,300.27,59.986,1496539804,"201051344000458","219011344069620",23.32,24.00,0,299.67,351.37,3.3,1.2,0.000,726150.3,726150.3,8390,0,0,0,L,1122011218,0,121.55,122.68,0002,21,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496539844,2059871.00
06/03/2017 21:30,2,0.131,ALERT,213.96,300.27,59.986,1496539804,"201051344000853","219011344069620",22.28,24.00,0,299.67,354.67,3.0,0.9,0.000,726844.6,726844.6,8400,0,0,0,L,1122011218,0,122.01,122.91,0002,24,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496539846,2059872.00
06/03/2017 21:30,2,0.129,ALERT,213.96,300.87,59.975,1496539804,"201051344000685","219011344069620",20.85,21.00,0,299.97,362.19,2.7,0.7,0.000,720927.9,720927.9,8414,0,0,0,L,1122011218,0,123.14,122.01,0002,18,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496539848,2059873.00
06/03/2017 21:30,2,0.139,ALERT,213.96,300.27,59.991,1496539804,"201051344000917","219011344069620",22.26,22.00,0,298.77,360.38,3.1,1.1,0.000,717540.9,717540.9,8403,0,0,0,L,1122011218,0,122.23,122.46,0002,19,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496539850,2059874.00
06/03/2017 21:30,2,0.137,ALERT,213.96,301.47,59.996,1496539804,"201051344001145","219011344069620",22.92,20.30,0,300.57,360.99,3.2,1.1,0.000,725517.6,725517.6,8395,0,0,0,L,1122011218,0,122.46,122.23,0002,20,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496539851,2059875.00
06/03/2017 21:30,2,0.150,ALERT,213.74,300.27,59.996,1496539804,"201051344000651","219011344069620",21.81,21.00,0,299.67,349.26,3.4,1.3,0.000,714031.9,714031.9,8406,0,0,0,L,1122011218,0,122.91,122.01,0002,19,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496539853,2059876.00
06/03/2017 21:30,2,0.055,ALERT,211.93,298.17,60.034,1496539804,"274151322000088","219011344069620",22.52,23.80,0,296.06,338.74,1.3,0.0,0.000,928611.9,928611.9,8358,0,0,0,L,1151911521,0,122.68,122.23,0002,20,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496539855,2059877.00
06/03/2017 21:30,2,0.045,ALERT,213.06,324.02,59.986,1496539804,"274151322000068","219011344069620",20.26,25.50,0,296.06,385.03,0.9,0.0,0.000,802561.2,802561.2,8598,0,0,0,L,1151911521,0,122.91,122.68,0002,22,0,0,0,0,0,0,152,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496539857,2059878.00
06/03/2017 21:30,2,0.162,ALERT,213.51,300.87,59.996,1496539804,"201051344001135","219011344069620",23.52,21.50,0,299.97,347.16,3.9,1.8,0.000,709479.7,709479.7,8398,0,0,0,L,1122011218,0,122.23,122.01,0002,21,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496539859,2059879.00
06/03/2017 21:30,2,0.141,ALERT,213.06,301.17,59.996,1496539804,"201051344000594","219011344069620",23.66,22.80,0,299.67,355.28,3.4,1.4,0.000,728724.0,728724.0,8398,0,0,0,L,1122011218,0,121.33,122.46,0002,20,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496539861,2059880.00
06/03/2017 21:30,2,0.156,ALERT,213.96,300.87,59.991,1496539804,"201051344001203","219011344069620",21.61,21.30,0,300.27,353.47,3.4,1.4,0.000,718705.9,718705.9,8424,0,0,0,L,1122011218,0,122.91,122.01,0002,18,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496539862,2059881.00
06/03/2017 21:30,2,0.064,ALERT,212.16,298.77,59.991,1496539804,"274151322000054","219011344069620",22.24,24.80,0,296.06,339.34,1.5,0.0,0.000,946111.6,946111.6,8343,0,0,0,L,1151911521,0,122.23,122.23,0002,22,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496539864,2059882.00
06/03/2017 21:30,2,0.148,ALERT,213.51,299.97,59.996,1496539804,"201051344000867","219011344069620",22.98,23.80,0,299.07,342.05,3.5,1.4,0.000,713027.7,713027.7,8422,0,0,0,L,1122011218,0,121.78,122.68,0002,21,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496539866,2059883.00
06/03/2017 21:30,2,0.164,ALERT,213.74,300.87,60.002,1496539804,"201051344001093","219011344069620",22.19,21.50,0,299.07,342.05,3.7,1.7,0.000,717360.7,717360.7,8412,0,0,0,L,1122011218,0,122.46,122.23,0002,21,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496539868,2059884.00
06/03/2017 21:30,2,0.113,ALERT,213.29,300.57,59.996,1496539804,"201051344000900","219011344069620",22.62,23.30,0,299.37,356.78,2.6,0.6,0.000,734430.6,734430.6,8400,0,0,0,L,1122011218,0,121.55,122.46,0002,21,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496539870,2059885.00
06/03/2017 21:30,2,0.139,ALERT,213.51,299.97,59.996,1496539804,"201051344000648","219011344069620",23.12,22.50,0,299.07,353.47,3.3,1.3,0.000,723291.1,723291.1,8395,0,0,0,L,1122011218,0,121.33,123.14,0002,20,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496539872,2059886.00
06/03/2017 21:30,2,0.145,ALERT,213.29,300.57,59.991,1496539804,"201051344000569","219011344069620",23.16,24.30,0,299.97,351.37,3.4,1.4,0.000,736790.4,736790.4,8383,0,0,0,L,1122011218,0,121.10,122.91,0002,22,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496539873,2059887.00
06/03/2017 21:30,2,0.162,ALERT,213.51,300.87,59.996,1496539804,"201051344000983","219011344069620",22.76,24.00,0,299.97,352.27,3.7,1.7,0.000,727255.1,727255.1,8402,0,0,0,L,1122011218,0,121.55,122.68,0002,23,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496539875,2059888.00
06/03/2017 21:30,2,0.133,ALERT,213.29,299.97,60.002,1496539804,"201051344001158","219011344069620",22.86,23.30,0,298.77,357.08,3.1,1.1,0.000,712512.3,712512.3,8405,0,0,0,L,1122011218,0,121.33,122.68,0002,23,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496539877,2059889.00
06/03/2017 21:30,2,0.125,ALERT,213.74,300.87,60.002,1496539804,"201051344000576","219011344069620",22.30,22.80,0,299.67,342.35,2.9,0.8,0.000,727128.4,727128.4,8400,0,0,0,L,1122011218,0,121.78,122.68,0002,21,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496539879,2059890.00
06/03/2017 21:30,2,0.076,ALERT,212.38,297.26,59.991,1496539804,"274151322000087","219011344069620",22.22,25.30,0,295.46,342.65,1.8,0.0,0.000,919100.1,919100.1,8484,0,0,0,L,1151911521,0,122.46,122.46,0002,23,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1496539880,2059891.00
06/03/2017 21:45,2,0.045,ALERT,213.74,299.67,59.986,1496540704,"201051344000645","219011344069620",26.28,22.30,0,298.47,301.47,1.2,0.0,0.000,726071.1,726071.1,8395,0,0,0,L,1122011218,0,122.01,122.91,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1496540707,2059892.00
06/03/2017 21:45,2,0.000,ALERT,212.38,297.57,59.954,1496540704,"274151322000085","219011344069620",0.00,23.00,0,296.36,299.37,0.0,0.0,0.000,942375.2,942375.2,8348,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1496540708,2059893.00
06/03/2017 21:45,2,0.066,ALERT,213.74,299.37,60.002,1496540704,"201051344000633","219011344069620",25.66,21.80,0,296.36,300.57,1.8,0.0,0.000,712554.6,712554.6,8425,0,0,0,L,1122011218,0,122.01,122.91,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1496540710,2059894.00
06/03/2017 21:45,2,0.070,ALERT,213.29,299.67,59.959,1496540704,"201051344000469","219011344069620",25.21,21.50,0,297.57,300.87,1.8,0.0,0.000,715702.3,715702.3,8404,0,0,0,L,1122011218,0,121.10,123.14,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1496540712,2059895.00
06/03/2017 21:45,2,0.059,ALERT,213.29,300.57,60.023,1496540704,"201051344000646","219011344069620",25.37,20.00,0,298.77,302.68,1.6,0.0,0.000,710931.7,710931.7,8405,0,0,0,L,1122011218,0,122.68,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1496540714,2059896.00
06/03/2017 21:45,2,0.000,ALERT,212.16,297.87,59.975,1496540704,"274151322000052","219011344069620",0.00,23.00,0,296.06,299.67,0.0,0.0,0.000,978433.1,978433.1,8356,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1496540715,2059897.00
06/03/2017 21:45,2,0.092,ALERT,213.74,300.87,60.023,1496540704,"201051344000585","219011344069620",26.14,20.70,0,299.07,302.68,2.4,0.4,0.000,722825.5,722825.5,8408,0,0,0,L,1122011218,0,122.01,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1496540717,2059898.00
06/03/2017 21:45,2,0.076,ALERT,213.51,300.87,59.944,1496540704,"201051344001230","219011344069620",25.23,19.80,0,299.37,303.58,2.0,0.0,0.000,715567.8,715567.8,8413,0,0,0,L,1122011218,0,122.46,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1496540719,2059899.00
06/03/2017 21:45,2,0.066,ALERT,213.96,301.47,59.986,1496540704,"201051344000582","219011344069620",25.92,20.70,0,299.97,303.58,1.8,0.0,0.000,705197.1,705197.1,8398,0,0,0,L,1122011218,0,122.46,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1496540721,2059900.00
06/03/2017 21:45,2,0.084,ALERT,213.29,300.87,59.981,1496540704,"201051344000955","219011344069620",25.84,20.30,0,299.37,303.28,2.2,0.2,0.000,724216.3,724216.3,8410,0,0,0,L,1122011218,0,121.78,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1496540723,2059901.00
06/03/2017 21:45,2,0.000,ALERT,212.38,297.57,59.975,1496540704,"274151322000094","219011344069620",0.00,23.00,0,296.06,374.21,0.0,0.0,0.000,802121.7,802121.7,8580,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,49,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1496540724,2059902.00
06/03/2017 21:45,2,0.094,ALERT,213.29,300.87,59.996,1496540704,"201051344000579","219011344069620",25.98,21.00,0,299.07,302.07,2.5,0.5,0.000,733707.2,733707.2,8400,0,0,0,L,1122011218,0,121.55,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1496540726,2059903.00
06/03/2017 21:45,2,0.094,ALERT,213.51,301.17,59.986,1496540704,"201051344000890","219011344069620",26.10,20.30,0,299.67,304.48,2.5,0.5,0.000,718192.6,718192.6,8407,0,0,0,L,1122011218,0,122.46,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1496540728,2059904.00
06/03/2017 21:45,2,0.070,ALERT,213.74,300.87,60.012,1496540704,"201051344000438","219011344069620",25.84,20.00,0,299.37,303.58,1.9,0.0,0.000,720917.6,720917.6,8402,0,0,0,L,1122011218,0,122.68,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1496540730,2059905.00
06/03/2017 21:45,2,0.107,ALERT,213.96,300.27,59.986,1496540704,"201051344000417","219011344069620",16.00,19.80,0,298.47,302.68,1.7,0.0,0.000,664249.9,664249.9,8422,0,0,0,L,1122011218,0,122.23,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1496540732,2059906.00
06/03/2017 21:45,2,0.000,ALERT,212.16,297.57,59.975,1496540704,"274151322000083","219011344069620",0.00,22.50,0,296.66,299.67,0.0,0.0,0.000,968515.0,968515.0,8362,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1496540733,2059907.00
06/03/2017 21:45,2,0.000,ALERT,212.61,297.57,59.981,1496540704,"274151322000076","219011344069620",0.00,23.30,0,296.06,299.67,0.0,0.0,0.000,1032916.2,1032916.2,8353,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1496540735,2059908.00
06/03/2017 21:45,2,0.078,ALERT,213.29,300.87,59.986,1496540704,"201051344000868","219011344069620",25.31,21.30,0,299.07,302.07,2.0,0.1,0.000,714158.8,714158.8,8409,0,0,0,L,1122011218,0,121.33,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1496540737,2059909.00
06/03/2017 21:45,2,0.000,ALERT,212.16,298.77,59.981,1496540704,"274151322000095","219011344069620",0.00,22.30,0,297.26,300.27,0.0,0.0,0.000,1022896.7,1022896.7,8368,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1496540739,2059910.00
06/03/2017 21:45,2,0.047,ALERT,213.29,300.27,59.991,1496540704,"201051344000988","219011344069620",16.42,22.00,0,295.46,301.47,0.8,0.0,0.000,638026.6,638026.6,8420,0,0,0,L,1122011218,0,121.33,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1496540741,2059911.00
06/03/2017 21:45,2,0.064,ALERT,213.51,299.97,59.996,1496540704,"201051344001025","219011344069620",26.16,20.00,0,298.77,303.88,1.7,0.0,0.000,720396.3,720396.3,8419,0,0,0,L,1122011218,0,122.01,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1496540743,2059912.00
06/03/2017 21:45,2,0.068,ALERT,213.29,300.27,59.996,1496540704,"201051344000458","219011344069620",25.25,22.50,0,298.77,302.07,1.8,0.0,0.000,726150.4,726150.4,8392,0,0,0,L,1122011218,0,121.55,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1496540744,2059913.00
06/03/2017 21:45,2,0.055,ALERT,213.74,299.67,60.034,1496540704,"201051344000853","219011344069620",26.06,22.30,0,298.47,301.77,1.5,0.0,0.000,726844.7,726844.7,8402,0,0,0,L,1122011218,0,122.01,122.91,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1496540746,2059914.00
06/03/2017 21:45,2,0.031,ALERT,213.96,300.87,59.981,1496540704,"201051344000685","219011344069620",20.77,19.80,0,299.07,303.58,0.8,0.0,0.000,720927.9,720927.9,8416,0,0,0,L,1122011218,0,123.14,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1496540748,2059915.00
06/03/2017 21:45,2,0.000,ALERT,213.51,300.27,59.996,1496540704,"201051344000917","219011344069620",0.00,21.00,0,297.87,302.37,0.0,0.0,0.000,717541.0,717541.0,8405,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1496540750,2059916.00
06/03/2017 21:45,2,0.000,ALERT,213.74,300.87,59.991,1496540704,"201051344001145","219011344069620",0.00,19.50,0,299.67,304.48,0.0,0.0,0.000,725517.6,725517.6,8397,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1496540752,2059917.00
06/03/2017 21:45,2,0.061,ALERT,213.74,299.97,59.981,1496540704,"201051344000651","219011344069620",25.64,19.80,0,298.77,302.98,1.6,0.0,0.000,714032.0,714032.0,8408,0,0,0,L,1122011218,0,122.91,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1496540753,2059918.00
06/03/2017 21:45,2,0.000,ALERT,211.70,297.87,59.991,1496540704,"274151322000088","219011344069620",0.00,22.80,0,296.36,299.37,0.0,0.0,0.000,928611.9,928611.9,8360,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1496540755,2059919.00
06/03/2017 21:45,2,0.000,ALERT,212.61,296.66,59.986,1496540704,"274151322000068","219011344069620",0.00,24.00,0,295.76,379.62,0.0,0.0,0.000,802561.2,802561.2,8600,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,41,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1496540757,2059920.00
06/03/2017 21:45,2,0.086,ALERT,213.29,300.27,60.002,1496540704,"201051344001135","219011344069620",26.18,20.30,0,299.37,303.88,2.3,0.3,0.000,709479.9,709479.9,8400,0,0,0,L,1122011218,0,122.23,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1496540759,2059921.00
06/03/2017 21:45,2,0.062,ALERT,213.06,300.57,59.996,1496540704,"201051344000594","219011344069620",19.20,21.80,0,298.47,301.77,1.4,0.0,0.000,728724.1,728724.1,8400,0,0,0,L,1122011218,0,121.33,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1496540761,2059922.00
06/03/2017 21:45,2,0.068,ALERT,213.74,300.27,59.996,1496540704,"201051344001203","219011344069620",25.11,20.00,0,299.37,305.08,1.8,0.0,0.000,718706.0,718706.0,8426,0,0,0,L,1122011218,0,122.91,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1496540762,2059923.00
06/03/2017 21:45,2,0.000,ALERT,212.16,297.57,59.991,1496540704,"274151322000054","219011344069620",0.00,23.80,0,296.36,299.97,0.0,0.0,0.000,946111.6,946111.6,8345,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1496540764,2059924.00
06/03/2017 21:45,2,0.000,ALERT,213.51,299.67,59.991,1496540704,"201051344000867","219011344069620",0.00,22.50,0,298.17,301.77,0.0,0.0,0.000,713027.8,713027.8,8424,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1496540766,2059925.00
06/03/2017 21:45,2,0.000,ALERT,213.51,300.57,59.970,1496540704,"201051344001093","219011344069620",0.00,20.70,0,299.37,302.98,0.0,0.0,0.000,717360.9,717360.9,8414,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1496540768,2059926.00
06/03/2017 21:45,2,0.000,ALERT,213.06,299.97,59.981,1496540704,"201051344000900","219011344069620",0.00,21.80,0,298.47,301.47,0.0,0.0,0.000,734430.6,734430.6,8402,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1496540770,2059927.00
06/03/2017 21:45,2,0.000,ALERT,213.51,299.37,59.986,1496540704,"201051344000648","219011344069620",0.00,21.30,0,298.17,301.77,0.0,0.0,0.000,723291.2,723291.2,8397,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1496540772,2059928.00
06/03/2017 21:45,2,0.000,ALERT,213.06,300.27,59.996,1496540704,"201051344000569","219011344069620",0.00,22.50,0,299.07,302.07,0.0,0.0,0.000,736790.5,736790.5,8385,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1496540774,2059929.00
06/03/2017 21:45,2,0.000,ALERT,213.06,299.97,59.991,1496540704,"201051344000983","219011344069620",0.00,22.50,0,299.07,302.37,0.0,0.0,0.000,727255.2,727255.2,8404,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1496540775,2059930.00
06/03/2017 21:45,2,0.000,ALERT,213.06,299.37,59.991,1496540704,"201051344001158","219011344069620",0.00,22.00,0,297.87,300.87,0.0,0.0,0.000,712512.4,712512.4,8407,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1496540777,2059931.00
06/03/2017 21:45,2,0.000,ALERT,213.51,300.27,59.975,1496540704,"201051344000576","219011344069620",0.00,21.50,0,298.47,302.07,0.0,0.0,0.000,727128.4,727128.4,8402,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1496540779,2059932.00
06/03/2017 21:45,2,0.000,ALERT,212.38,296.66,59.991,1496540704,"274151322000087","219011344069620",0.00,24.00,0,295.76,299.37,0.0,0.0,0.000,919100.1,919100.1,8486,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1496540781,2059933.00
06/03/2017 22:00,2,0.000,ALERT,213.06,299.67,59.991,1496541604,"201051344000645","219011344069620",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,726071.1,726071.1,8397,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1496541606,2059934.00
06/03/2017 22:00,2,0.000,ALERT,212.16,296.96,59.991,1496541604,"274151322000085","219011344069620",0.00,22.00,0,294.86,299.07,0.0,0.0,0.000,942375.2,942375.2,8350,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496541607,2059935.00
06/03/2017 22:00,2,0.000,ALERT,213.29,299.67,59.996,1496541604,"201051344000633","219011344069620",0.00,20.30,0,295.46,301.47,0.0,0.0,0.000,712554.6,712554.6,8427,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1496541609,2059936.00
06/03/2017 22:00,2,0.000,ALERT,212.61,299.37,59.991,1496541604,"201051344000469","219011344069620",0.00,19.80,0,296.36,301.47,0.0,0.0,0.000,715702.3,715702.3,8406,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1496541611,2059937.00
06/03/2017 22:00,2,0.000,ALERT,212.61,299.67,59.996,1496541604,"201051344000646","219011344069620",0.00,19.30,0,296.66,302.07,0.0,0.0,0.000,710931.7,710931.7,8407,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1496541613,2059938.00
06/03/2017 22:00,2,0.000,ALERT,211.70,298.17,59.996,1496541604,"274151322000052","219011344069620",0.00,22.30,0,294.56,299.37,0.0,0.0,0.000,978433.1,978433.1,8358,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496541615,2059939.00
06/03/2017 22:00,2,0.000,ALERT,213.06,299.97,59.996,1496541604,"201051344000585","219011344069620",0.00,19.50,0,296.66,302.07,0.0,0.0,0.000,722825.5,722825.5,8410,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1496541616,2059940.00
06/03/2017 22:00,2,0.000,ALERT,212.83,300.27,60.034,1496541604,"201051344001230","219011344069620",0.00,18.70,0,297.26,302.37,0.0,0.0,0.000,715567.8,715567.8,8415,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1496541618,2059941.00
06/03/2017 22:00,2,0.000,ALERT,213.29,300.57,60.028,1496541604,"201051344000582","219011344069620",0.00,19.30,0,297.87,302.98,0.0,0.0,0.000,705197.1,705197.1,8400,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1496541620,2059942.00
06/03/2017 22:00,2,0.000,ALERT,212.61,299.97,59.996,1496541604,"201051344000955","219011344069620",0.00,19.50,0,297.26,302.07,0.0,0.0,0.000,724216.3,724216.3,8412,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1496541622,2059943.00
06/03/2017 22:00,2,0.000,ALERT,212.16,296.96,60.002,1496541604,"274151322000094","219011344069620",0.00,22.00,0,294.56,298.77,0.0,0.0,0.000,802121.7,802121.7,8582,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496541624,2059944.00
06/03/2017 22:00,2,0.000,ALERT,212.83,300.27,60.018,1496541604,"201051344000579","219011344069620",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,733707.2,733707.2,8402,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1496541625,2059945.00
06/03/2017 22:00,2,0.000,ALERT,212.83,300.27,59.996,1496541604,"201051344000890","219011344069620",0.00,19.50,0,297.87,303.28,0.0,0.0,0.000,718192.6,718192.6,8409,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1496541627,2059946.00
06/03/2017 22:00,2,0.000,ALERT,213.06,299.67,60.007,1496541604,"201051344000438","219011344069620",0.00,19.00,0,297.26,302.68,0.0,0.0,0.000,720917.6,720917.6,8404,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1496541629,2059947.00
06/03/2017 22:00,2,0.000,ALERT,213.06,299.37,60.034,1496541604,"201051344000417","219011344069620",0.00,19.00,0,296.66,301.77,0.0,0.0,0.000,664249.9,664249.9,8424,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1496541631,2059948.00
06/03/2017 22:00,2,0.000,ALERT,211.93,297.87,60.002,1496541604,"274151322000083","219011344069620",0.00,21.50,0,295.16,299.37,0.0,0.0,0.000,968515.0,968515.0,8364,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496541632,2059949.00
06/03/2017 22:00,2,0.000,ALERT,212.61,297.87,60.007,1496541604,"274151322000076","219011344069620",0.00,22.00,0,294.86,299.37,0.0,0.0,0.000,1032916.2,1032916.2,8355,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496541634,2059950.00
06/03/2017 22:00,2,0.000,ALERT,212.61,300.27,60.012,1496541604,"201051344000868","219011344069620",0.00,20.00,0,298.17,302.68,0.0,0.0,0.000,714158.8,714158.8,8411,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1496541636,2059951.00
06/03/2017 22:00,2,0.000,ALERT,211.93,298.17,60.007,1496541604,"274151322000095","219011344069620",0.00,21.30,0,296.36,299.97,0.0,0.0,0.000,1022896.7,1022896.7,8370,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496541638,2059952.00
06/03/2017 22:00,2,0.000,ALERT,212.61,299.67,60.028,1496541604,"201051344000988","219011344069620",0.00,20.70,0,295.16,301.77,0.0,0.0,0.000,638026.6,638026.6,8422,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1496541640,2059953.00
06/03/2017 22:00,2,0.000,ALERT,212.83,299.07,60.007,1496541604,"201051344001025","219011344069620",0.00,19.00,0,296.66,302.68,0.0,0.0,0.000,720396.3,720396.3,8421,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1496541642,2059954.00
06/03/2017 22:00,2,0.000,ALERT,212.61,299.67,60.018,1496541604,"201051344000458","219011344069620",0.00,21.30,0,297.57,302.37,0.0,0.0,0.000,726150.4,726150.4,8394,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496541643,2059955.00
06/03/2017 22:00,2,0.000,ALERT,213.29,299.67,60.007,1496541604,"201051344000853","219011344069620",0.00,20.70,0,297.57,301.77,0.0,0.0,0.000,726844.7,726844.7,8404,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1496541645,2059956.00
06/03/2017 22:00,2,0.000,ALERT,213.29,299.67,60.012,1496541604,"201051344000685","219011344069620",0.00,19.00,0,297.26,302.37,0.0,0.0,0.000,720927.9,720927.9,8418,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1496541647,2059957.00
06/03/2017 22:00,2,0.000,ALERT,213.06,299.37,60.012,1496541604,"201051344000917","219011344069620",0.00,20.00,0,295.76,301.47,0.0,0.0,0.000,717541.0,717541.0,8407,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496541649,2059958.00
06/03/2017 22:00,2,0.000,ALERT,213.29,300.27,60.007,1496541604,"201051344001145","219011344069620",0.00,18.70,0,297.57,302.68,0.0,0.0,0.000,725517.6,725517.6,8399,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496541651,2059959.00
06/03/2017 22:00,2,0.000,ALERT,213.06,299.07,59.959,1496541604,"201051344000651","219011344069620",0.00,19.00,0,296.66,301.47,0.0,0.0,0.000,714032.0,714032.0,8410,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1496541652,2059960.00
06/03/2017 22:00,2,0.000,ALERT,211.70,297.57,60.007,1496541604,"274151322000088","219011344069620",0.00,21.80,0,294.86,298.77,0.0,0.0,0.000,928611.9,928611.9,8362,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496541654,2059961.00
06/03/2017 22:00,2,0.000,ALERT,212.61,296.66,60.007,1496541604,"274151322000068","219011344069620",0.00,23.00,0,294.56,297.87,0.0,0.0,0.000,802561.2,802561.2,8602,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496541656,2059962.00
06/03/2017 22:00,2,0.000,ALERT,212.61,299.67,60.028,1496541604,"201051344001135","219011344069620",0.00,19.30,0,297.26,302.68,0.0,0.0,0.000,709479.9,709479.9,8402,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1496541658,2059963.00
06/03/2017 22:00,2,0.000,ALERT,212.61,300.57,60.028,1496541604,"201051344000594","219011344069620",0.00,20.70,0,297.26,302.68,0.0,0.0,0.000,728724.1,728724.1,8402,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496541659,2059964.00
06/03/2017 22:00,2,0.000,ALERT,213.06,299.67,60.007,1496541604,"201051344001203","219011344069620",0.00,19.30,0,296.96,303.58,0.0,0.0,0.000,718706.0,718706.0,8428,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496541661,2059965.00
06/03/2017 22:00,2,0.000,ALERT,211.70,297.87,60.002,1496541604,"274151322000054","219011344069620",0.00,22.80,0,294.86,299.37,0.0,0.0,0.000,946111.6,946111.6,8347,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496541663,2059966.00
06/03/2017 22:00,2,0.000,ALERT,213.06,299.67,60.007,1496541604,"201051344000867","219011344069620",0.00,21.30,0,297.26,301.77,0.0,0.0,0.000,713027.8,713027.8,8426,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496541665,2059967.00
