ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2017 22:00,2,0.000,ALERT,213.06,299.67,59.986,1496541604,"201051344001093","219011344069620",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,717360.9,717360.9,8416,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496541667,2059968.00
06/03/2017 22:00,2,0.000,ALERT,212.61,299.67,59.996,1496541604,"201051344000900","219011344069620",0.00,20.30,0,297.26,301.77,0.0,0.0,0.000,734430.6,734430.6,8404,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496541668,2059969.00
06/03/2017 22:00,2,0.000,ALERT,213.06,299.07,60.002,1496541604,"201051344000648","219011344069620",0.00,19.80,0,296.96,301.77,0.0,0.0,0.000,723291.2,723291.2,8399,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496541670,2059970.00
06/03/2017 22:00,2,0.000,ALERT,212.61,300.27,60.002,1496541604,"201051344000569","219011344069620",0.00,21.00,0,297.87,302.07,0.0,0.0,0.000,736790.5,736790.5,8387,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496541672,2059971.00
06/03/2017 22:00,2,0.000,ALERT,212.61,299.97,60.044,1496541604,"201051344000983","219011344069620",0.00,21.00,0,297.87,302.07,0.0,0.0,0.000,727255.2,727255.2,8406,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496541674,2059972.00
06/03/2017 22:00,2,0.000,ALERT,212.61,299.37,60.028,1496541604,"201051344001158","219011344069620",0.00,20.30,0,296.66,301.47,0.0,0.0,0.000,712512.4,712512.4,8409,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496541676,2059973.00
06/03/2017 22:00,2,0.000,ALERT,213.06,299.97,60.002,1496541604,"201051344000576","219011344069620",0.00,20.00,0,297.57,302.07,0.0,0.0,0.000,727128.4,727128.4,8404,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496541677,2059974.00
06/03/2017 22:00,2,0.000,ALERT,211.93,296.96,59.996,1496541604,"274151322000087","219011344069620",0.00,23.00,0,294.56,298.47,0.0,0.0,0.000,919100.1,919100.1,8488,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496541679,2059975.00
06/03/2017 22:15,2,0.000,ALERT,212.83,298.47,59.981,1496542503,"201051344000645","219011344069620",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,726071.1,726071.1,8399,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496542505,2059976.00
06/03/2017 22:15,2,0.000,ALERT,211.48,296.66,59.933,1496542503,"274151322000085","219011344069620",0.00,21.30,0,294.56,298.77,0.0,0.0,0.000,942375.2,942375.2,8352,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496542507,2059977.00
06/03/2017 22:15,2,0.000,ALERT,212.83,297.87,59.975,1496542503,"201051344000633","219011344069620",0.00,19.30,0,295.46,300.87,0.0,0.0,0.000,712554.6,712554.6,8429,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496542509,2059978.00
06/03/2017 22:15,2,0.000,ALERT,212.38,298.47,59.986,1496542503,"201051344000469","219011344069620",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,715702.3,715702.3,8408,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496542511,2059979.00
06/03/2017 22:15,2,0.000,ALERT,212.38,299.07,60.023,1496542503,"201051344000646","219011344069620",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,710931.7,710931.7,8409,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496542513,2059980.00
06/03/2017 22:15,2,0.000,ALERT,211.25,296.36,59.991,1496542503,"274151322000052","219011344069620",0.00,21.30,0,294.56,299.37,0.0,0.0,0.000,978433.1,978433.1,8360,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496542514,2059981.00
06/03/2017 22:15,2,0.000,ALERT,212.61,299.37,60.028,1496542503,"201051344000585","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,722825.5,722825.5,8412,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496542516,2059982.00
06/03/2017 22:15,2,0.000,ALERT,212.38,299.67,59.965,1496542503,"201051344001230","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,715567.8,715567.8,8417,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496542518,2059983.00
06/03/2017 22:15,2,0.000,ALERT,213.06,300.27,59.954,1496542503,"201051344000582","219011344069620",0.00,18.70,0,298.47,301.77,0.0,0.0,0.000,705197.1,705197.1,8402,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496542520,2059984.00
06/03/2017 22:15,2,0.000,ALERT,212.16,299.37,59.981,1496542503,"201051344000955","219011344069620",0.00,18.70,0,297.87,301.17,0.0,0.0,0.000,724216.3,724216.3,8414,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496542522,2059985.00
06/03/2017 22:15,2,0.000,ALERT,211.48,295.76,59.981,1496542503,"274151322000094","219011344069620",0.00,21.00,0,294.26,298.17,0.0,0.0,0.000,802121.7,802121.7,8584,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496542523,2059986.00
06/03/2017 22:15,2,0.000,ALERT,212.38,299.07,59.991,1496542503,"201051344000579","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,733707.2,733707.2,8404,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496542525,2059987.00
06/03/2017 22:15,2,0.000,ALERT,212.38,299.67,59.986,1496542503,"201051344000890","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,718192.6,718192.6,8411,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496542527,2059988.00
06/03/2017 22:15,2,0.000,ALERT,212.61,299.37,59.986,1496542503,"201051344000438","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,720917.6,720917.6,8406,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496542529,2059989.00
06/03/2017 22:15,2,0.000,ALERT,212.83,299.07,59.986,1496542503,"201051344000417","219011344069620",0.00,18.30,0,297.57,300.87,0.0,0.0,0.000,664249.9,664249.9,8426,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496542531,2059990.00
06/03/2017 22:15,2,0.000,ALERT,211.48,296.66,59.975,1496542503,"274151322000083","219011344069620",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,968515.0,968515.0,8366,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496542532,2059991.00
06/03/2017 22:15,2,0.000,ALERT,211.93,296.06,60.018,1496542503,"274151322000076","219011344069620",0.00,21.30,0,294.86,299.07,0.0,0.0,0.000,1032916.2,1032916.2,8357,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496542534,2059992.00
06/03/2017 22:15,2,0.000,ALERT,212.38,299.37,59.991,1496542503,"201051344000868","219011344069620",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,714158.8,714158.8,8413,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496542536,2059993.00
06/03/2017 22:15,2,0.000,ALERT,211.25,297.26,59.986,1496542503,"274151322000095","219011344069620",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,1022896.7,1022896.7,8372,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496542538,2059994.00
06/03/2017 22:15,2,0.000,ALERT,212.16,298.47,60.018,1496542503,"201051344000988","219011344069620",0.00,19.50,0,294.86,300.87,0.0,0.0,0.000,638026.6,638026.6,8424,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496542540,2059995.00
06/03/2017 22:15,2,0.000,ALERT,212.38,298.47,60.023,1496542503,"201051344001025","219011344069620",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,720396.3,720396.3,8423,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496542542,2059996.00
06/03/2017 22:15,2,0.000,ALERT,212.16,298.47,59.986,1496542503,"201051344000458","219011344069620",0.00,20.00,0,297.26,302.07,0.0,0.0,0.000,726150.4,726150.4,8396,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496542544,2059997.00
06/03/2017 22:15,2,0.000,ALERT,212.83,298.47,59.991,1496542503,"201051344000853","219011344069620",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,726844.7,726844.7,8406,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496542545,2059998.00
06/03/2017 22:15,2,0.000,ALERT,213.06,299.37,60.007,1496542503,"201051344000685","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,720927.9,720927.9,8420,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496542547,2059999.00
06/03/2017 22:15,2,0.000,ALERT,212.83,298.77,60.034,1496542503,"201051344000917","219011344069620",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,717541.0,717541.0,8409,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496542549,2060000.00
06/03/2017 22:15,2,0.000,ALERT,213.06,299.67,59.991,1496542503,"201051344001145","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,725517.6,725517.6,8401,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496542551,2060001.00
06/03/2017 22:15,2,0.000,ALERT,212.61,298.77,59.949,1496542503,"201051344000651","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,714032.0,714032.0,8412,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496542553,2060002.00
06/03/2017 22:15,2,0.000,ALERT,211.03,296.36,59.975,1496542503,"274151322000088","219011344069620",0.00,21.00,0,294.86,298.77,0.0,0.0,0.000,928611.9,928611.9,8364,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496542554,2060003.00
06/03/2017 22:15,2,0.000,ALERT,212.16,295.76,59.991,1496542503,"274151322000068","219011344069620",0.00,22.00,0,293.96,297.87,0.0,0.0,0.000,802561.2,802561.2,8604,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496542556,2060004.00
06/03/2017 22:15,2,0.000,ALERT,212.16,299.37,59.986,1496542503,"201051344001135","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,709479.9,709479.9,8404,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496542558,2060005.00
06/03/2017 22:15,2,0.000,ALERT,212.16,299.37,59.991,1496542503,"201051344000594","219011344069620",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,728724.1,728724.1,8404,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496542560,2060006.00
06/03/2017 22:15,2,0.000,ALERT,212.61,299.37,59.986,1496542503,"201051344001203","219011344069620",0.00,18.30,0,297.57,302.98,0.0,0.0,0.000,718706.0,718706.0,8430,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496542561,2060007.00
06/03/2017 22:15,2,0.000,ALERT,211.03,297.26,59.981,1496542503,"274151322000054","219011344069620",0.00,21.80,0,294.56,299.37,0.0,0.0,0.000,946111.6,946111.6,8349,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496542563,2060008.00
06/03/2017 22:15,2,0.000,ALERT,212.38,298.47,59.975,1496542503,"201051344000867","219011344069620",0.00,20.00,0,296.96,301.77,0.0,0.0,0.000,713027.8,713027.8,8428,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496542565,2060009.00
06/03/2017 22:15,2,0.000,ALERT,212.61,299.37,59.991,1496542503,"201051344001093","219011344069620",0.00,19.00,0,297.87,301.17,0.0,0.0,0.000,717360.9,717360.9,8418,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496542567,2060010.00
06/03/2017 22:15,2,0.000,ALERT,212.38,298.77,60.039,1496542503,"201051344000900","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,734430.6,734430.6,8406,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496542569,2060011.00
06/03/2017 22:15,2,0.000,ALERT,212.61,298.17,59.991,1496542503,"201051344000648","219011344069620",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,723291.2,723291.2,8401,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496542570,2060012.00
06/03/2017 22:15,2,0.000,ALERT,212.38,299.67,59.996,1496542503,"201051344000569","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,736790.5,736790.5,8389,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496542572,2060013.00
06/03/2017 22:15,2,0.000,ALERT,212.38,299.07,59.991,1496542503,"201051344000983","219011344069620",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,727255.2,727255.2,8408,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496542574,2060014.00
06/03/2017 22:15,2,0.000,ALERT,212.38,298.17,60.018,1496542503,"201051344001158","219011344069620",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,712512.4,712512.4,8411,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496542576,2060015.00
06/03/2017 22:15,2,0.000,ALERT,212.83,299.37,60.002,1496542503,"201051344000576","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,727128.4,727128.4,8406,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496542578,2060016.00
06/03/2017 22:15,2,0.000,ALERT,211.48,296.66,59.986,1496542503,"274151322000087","219011344069620",0.00,22.00,0,294.26,298.17,0.0,0.0,0.000,919100.1,919100.1,8490,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496542579,2060017.00
06/03/2017 22:30,2,0.000,ALERT,212.83,298.77,59.981,1496543403,"201051344000645","219011344069620",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,726071.1,726071.1,8401,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496543405,2060018.00
06/03/2017 22:30,2,0.000,ALERT,211.70,296.36,59.981,1496543403,"274151322000085","219011344069620",0.00,20.30,0,294.56,298.47,0.0,0.0,0.000,942375.2,942375.2,8354,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496543407,2060019.00
06/03/2017 22:30,2,0.000,ALERT,213.06,298.77,59.991,1496543403,"201051344000633","219011344069620",0.00,18.30,0,294.86,299.97,0.0,0.0,0.000,712554.6,712554.6,8431,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496543409,2060020.00
06/03/2017 22:30,2,0.000,ALERT,212.61,299.07,60.007,1496543403,"201051344000469","219011344069620",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,715702.3,715702.3,8410,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496543410,2060021.00
06/03/2017 22:30,2,0.000,ALERT,212.16,299.07,59.986,1496543403,"201051344000646","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,710931.7,710931.7,8411,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496543412,2060022.00
06/03/2017 22:30,2,0.000,ALERT,211.25,296.06,59.986,1496543403,"274151322000052","219011344069620",0.00,20.30,0,294.26,298.77,0.0,0.0,0.000,978433.1,978433.1,8362,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496543414,2060023.00
06/03/2017 22:30,2,0.000,ALERT,212.38,299.07,59.986,1496543403,"201051344000585","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,722825.5,722825.5,8414,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496543416,2060024.00
06/03/2017 22:30,2,0.000,ALERT,212.38,299.37,59.981,1496543403,"201051344001230","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,715567.8,715567.8,8419,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496543418,2060025.00
06/03/2017 22:30,2,0.000,ALERT,212.83,299.97,59.975,1496543403,"201051344000582","219011344069620",0.00,17.80,0,298.17,301.47,0.0,0.0,0.000,705197.1,705197.1,8404,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496543419,2060026.00
06/03/2017 22:30,2,0.000,ALERT,211.93,299.07,59.986,1496543403,"201051344000955","219011344069620",0.00,17.80,0,297.57,300.87,0.0,0.0,0.000,724216.3,724216.3,8416,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496543421,2060027.00
06/03/2017 22:30,2,0.000,ALERT,211.70,296.36,59.986,1496543403,"274151322000094","219011344069620",0.00,20.00,0,294.26,297.87,0.0,0.0,0.000,802121.7,802121.7,8586,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496543423,2060028.00
06/03/2017 22:30,2,0.000,ALERT,212.61,299.67,59.975,1496543403,"201051344000579","219011344069620",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,733707.2,733707.2,8406,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496543425,2060029.00
06/03/2017 22:30,2,0.000,ALERT,212.38,299.67,59.981,1496543403,"201051344000890","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,718192.6,718192.6,8413,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496543427,2060030.00
06/03/2017 22:30,2,0.000,ALERT,212.61,299.37,59.981,1496543403,"201051344000438","219011344069620",0.00,17.50,0,297.87,301.17,0.0,0.0,0.000,720917.6,720917.6,8408,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496543428,2060031.00
06/03/2017 22:30,2,0.000,ALERT,212.61,298.47,60.023,1496543403,"201051344000417","219011344069620",0.00,17.50,0,297.26,300.57,0.0,0.0,0.000,664249.9,664249.9,8428,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496543430,2060032.00
06/03/2017 22:30,2,0.000,ALERT,211.70,297.57,59.975,1496543403,"274151322000083","219011344069620",0.00,19.80,0,294.86,298.47,0.0,0.0,0.000,968515.0,968515.0,8368,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496543432,2060033.00
06/03/2017 22:30,2,0.000,ALERT,212.16,296.66,59.981,1496543403,"274151322000076","219011344069620",0.00,20.30,0,294.56,298.47,0.0,0.0,0.000,1032916.2,1032916.2,8359,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496543434,2060034.00
06/03/2017 22:30,2,0.000,ALERT,212.61,299.67,59.986,1496543403,"201051344000868","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,714158.8,714158.8,8415,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496543436,2060035.00
06/03/2017 22:30,2,0.000,ALERT,211.48,297.87,59.954,1496543403,"274151322000095","219011344069620",0.00,19.50,0,295.76,299.07,0.0,0.0,0.000,1022896.7,1022896.7,8374,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496543438,2060036.00
06/03/2017 22:30,2,0.000,ALERT,212.61,299.37,59.970,1496543403,"201051344000988","219011344069620",0.00,18.70,0,294.56,300.57,0.0,0.0,0.000,638026.6,638026.6,8426,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496543440,2060037.00
06/03/2017 22:30,2,0.000,ALERT,212.16,298.47,59.975,1496543403,"201051344001025","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,720396.3,720396.3,8425,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496543441,2060038.00
06/03/2017 22:30,2,0.000,ALERT,212.61,299.37,59.975,1496543403,"201051344000458","219011344069620",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,726150.4,726150.4,8398,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496543443,2060039.00
06/03/2017 22:30,2,0.000,ALERT,213.06,299.37,59.933,1496543403,"201051344000853","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,726844.7,726844.7,8408,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496543445,2060040.00
06/03/2017 22:30,2,0.000,ALERT,212.83,299.37,60.012,1496543403,"201051344000685","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,720927.9,720927.9,8422,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496543447,2060041.00
06/03/2017 22:30,2,0.000,ALERT,212.61,299.07,59.965,1496543403,"201051344000917","219011344069620",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,717541.0,717541.0,8411,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496543449,2060042.00
06/03/2017 22:30,2,0.000,ALERT,212.61,299.67,59.959,1496543403,"201051344001145","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,725517.6,725517.6,8403,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496543450,2060043.00
06/03/2017 22:30,2,0.000,ALERT,212.61,298.47,59.970,1496543403,"201051344000651","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,714032.0,714032.0,8414,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496543452,2060044.00
06/03/2017 22:30,2,0.000,ALERT,211.25,296.66,59.938,1496543403,"274151322000088","219011344069620",0.00,20.00,0,294.26,298.17,0.0,0.0,0.000,928611.9,928611.9,8366,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496543454,2060045.00
06/03/2017 22:30,2,0.000,ALERT,212.16,296.06,59.959,1496543403,"274151322000068","219011344069620",0.00,21.30,0,293.96,297.57,0.0,0.0,0.000,802561.2,802561.2,8606,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496543456,2060046.00
06/03/2017 22:30,2,0.000,ALERT,212.16,299.07,59.959,1496543403,"201051344001135","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,709479.9,709479.9,8406,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496543458,2060047.00
06/03/2017 22:30,2,0.000,ALERT,212.61,299.97,59.959,1496543403,"201051344000594","219011344069620",0.00,19.00,0,296.36,301.17,0.0,0.0,0.000,728724.1,728724.1,8406,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496543459,2060048.00
06/03/2017 22:30,2,0.000,ALERT,212.61,299.07,59.954,1496543403,"201051344001203","219011344069620",0.00,17.80,0,297.57,302.68,0.0,0.0,0.000,718706.0,718706.0,8432,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496543461,2060049.00
06/03/2017 22:30,2,0.000,ALERT,211.48,296.96,59.996,1496543403,"274151322000054","219011344069620",0.00,20.70,0,294.26,298.77,0.0,0.0,0.000,946111.6,946111.6,8351,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496543463,2060050.00
06/03/2017 22:30,2,0.000,ALERT,212.83,299.07,59.959,1496543403,"201051344000867","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,713027.8,713027.8,8430,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496543465,2060051.00
06/03/2017 22:30,2,0.000,ALERT,212.38,299.37,59.965,1496543403,"201051344001093","219011344069620",0.00,18.00,0,297.26,300.57,0.0,0.0,0.000,717360.9,717360.9,8420,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496543467,2060052.00
06/03/2017 22:30,2,0.000,ALERT,212.61,299.67,59.928,1496543403,"201051344000900","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,734430.6,734430.6,8408,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496543469,2060053.00
06/03/2017 22:30,2,0.000,ALERT,212.83,298.77,59.959,1496543403,"201051344000648","219011344069620",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,723291.2,723291.2,8403,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496543470,2060054.00
06/03/2017 22:30,2,0.000,ALERT,212.61,299.97,59.965,1496543403,"201051344000569","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,736790.5,736790.5,8391,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496543472,2060055.00
06/03/2017 22:30,2,0.000,ALERT,212.61,299.67,59.991,1496543403,"201051344000983","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,727255.2,727255.2,8410,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496543474,2060056.00
06/03/2017 22:30,2,0.000,ALERT,212.61,299.07,59.938,1496543403,"201051344001158","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,712512.4,712512.4,8413,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496543476,2060057.00
06/03/2017 22:30,2,0.000,ALERT,213.06,300.27,59.975,1496543403,"201051344000576","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,727128.4,727128.4,8408,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496543478,2060058.00
06/03/2017 22:30,2,0.000,ALERT,211.70,295.76,59.975,1496543403,"274151322000087","219011344069620",0.00,21.30,0,293.96,297.87,0.0,0.0,0.000,919100.1,919100.1,8492,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496543480,2060059.00
06/03/2017 22:45,2,0.000,ALERT,213.29,299.97,59.986,1496544303,"201051344000645","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,726071.1,726071.1,8403,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496544305,2060060.00
06/03/2017 22:45,2,0.000,ALERT,212.16,297.57,59.981,1496544303,"274151322000085","219011344069620",0.00,19.50,0,295.16,298.77,0.0,0.0,0.000,942375.2,942375.2,8356,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496544307,2060061.00
06/03/2017 22:45,2,0.000,ALERT,213.51,299.67,59.981,1496544303,"201051344000633","219011344069620",0.00,17.50,0,295.46,300.87,0.0,0.0,0.000,712554.6,712554.6,8433,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496544309,2060062.00
06/03/2017 22:45,2,0.000,ALERT,213.06,299.97,59.981,1496544303,"201051344000469","219011344069620",0.00,17.00,0,296.06,300.87,0.0,0.0,0.000,715702.3,715702.3,8412,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496544310,2060063.00
06/03/2017 22:45,2,0.000,ALERT,212.61,299.97,59.975,1496544303,"201051344000646","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,710931.7,710931.7,8413,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496544312,2060064.00
06/03/2017 22:45,2,0.000,ALERT,211.93,297.87,59.986,1496544303,"274151322000052","219011344069620",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,978433.1,978433.1,8364,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496544314,2060065.00
06/03/2017 22:45,2,0.000,ALERT,213.06,300.27,59.981,1496544303,"201051344000585","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,722825.5,722825.5,8416,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496544316,2060066.00
06/03/2017 22:45,2,0.000,ALERT,212.83,300.57,59.981,1496544303,"201051344001230","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,715567.8,715567.8,8421,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496544317,2060067.00
06/03/2017 22:45,2,0.000,ALERT,213.51,301.17,59.991,1496544303,"201051344000582","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,705197.1,705197.1,8406,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496544319,2060068.00
06/03/2017 22:45,2,0.000,ALERT,212.61,300.27,59.981,1496544303,"201051344000955","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,724216.3,724216.3,8418,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496544321,2060069.00
06/03/2017 22:45,2,0.000,ALERT,212.16,296.96,59.991,1496544303,"274151322000094","219011344069620",0.00,19.50,0,295.16,298.17,0.0,0.0,0.000,802121.7,802121.7,8588,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496544323,2060070.00
06/03/2017 22:45,2,0.000,ALERT,213.06,300.87,59.981,1496544303,"201051344000579","219011344069620",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,733707.2,733707.2,8408,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496544325,2060071.00
06/03/2017 22:45,2,0.000,ALERT,212.61,300.57,59.965,1496544303,"201051344000890","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,718192.6,718192.6,8415,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496544327,2060072.00
06/03/2017 22:45,2,0.000,ALERT,213.06,299.97,59.991,1496544303,"201051344000438","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,720917.6,720917.6,8410,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496544328,2060073.00
06/03/2017 22:45,2,0.000,ALERT,213.06,299.67,59.986,1496544303,"201051344000417","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,664249.9,664249.9,8430,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496544330,2060074.00
06/03/2017 22:45,2,0.000,ALERT,211.93,298.17,59.991,1496544303,"274151322000083","219011344069620",0.00,19.00,0,295.46,299.07,0.0,0.0,0.000,968515.0,968515.0,8370,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496544332,2060075.00
06/03/2017 22:45,2,0.000,ALERT,212.61,297.26,59.981,1496544303,"274151322000076","219011344069620",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,1032916.2,1032916.2,8361,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496544334,2060076.00
06/03/2017 22:45,2,0.000,ALERT,212.83,300.57,59.996,1496544303,"201051344000868","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,714158.8,714158.8,8417,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496544336,2060077.00
06/03/2017 22:45,2,0.000,ALERT,211.93,298.77,59.986,1496544303,"274151322000095","219011344069620",0.00,19.00,0,296.36,299.67,0.0,0.0,0.000,1022896.7,1022896.7,8376,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496544338,2060078.00
06/03/2017 22:45,2,0.000,ALERT,212.83,300.27,60.039,1496544303,"201051344000988","219011344069620",0.00,17.80,0,294.86,301.17,0.0,0.0,0.000,638026.6,638026.6,8428,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496544339,2060079.00
06/03/2017 22:45,2,0.000,ALERT,212.83,299.37,59.996,1496544303,"201051344001025","219011344069620",0.00,17.00,0,296.96,301.77,0.0,0.0,0.000,720396.3,720396.3,8427,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496544341,2060080.00
06/03/2017 22:45,2,0.000,ALERT,212.83,300.27,60.018,1496544303,"201051344000458","219011344069620",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,726150.4,726150.4,8400,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496544343,2060081.00
06/03/2017 22:45,2,0.000,ALERT,213.51,300.27,59.986,1496544303,"201051344000853","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,726844.7,726844.7,8410,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496544345,2060082.00
06/03/2017 22:45,2,0.000,ALERT,213.29,300.27,60.007,1496544303,"201051344000685","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,720927.9,720927.9,8424,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496544346,2060083.00
06/03/2017 22:45,2,0.000,ALERT,213.06,299.67,60.002,1496544303,"201051344000917","219011344069620",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,717541.0,717541.0,8413,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496544348,2060084.00
06/03/2017 22:45,2,0.000,ALERT,213.29,300.57,60.012,1496544303,"201051344001145","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,725517.6,725517.6,8405,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496544350,2060085.00
06/03/2017 22:45,2,0.000,ALERT,213.06,299.67,59.986,1496544303,"201051344000651","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,714032.0,714032.0,8416,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496544352,2060086.00
06/03/2017 22:45,2,0.000,ALERT,211.70,297.26,59.975,1496544303,"274151322000088","219011344069620",0.00,19.50,0,295.46,298.77,0.0,0.0,0.000,928611.9,928611.9,8368,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496544354,2060087.00
06/03/2017 22:45,2,0.000,ALERT,212.61,296.96,59.986,1496544303,"274151322000068","219011344069620",0.00,20.30,0,294.86,298.17,0.0,0.0,0.000,802561.2,802561.2,8608,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496544355,2060088.00
06/03/2017 22:45,2,0.000,ALERT,212.61,300.27,60.002,1496544303,"201051344001135","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,709479.9,709479.9,8408,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496544357,2060089.00
06/03/2017 22:45,2,0.000,ALERT,212.83,300.87,59.996,1496544303,"201051344000594","219011344069620",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,728724.1,728724.1,8408,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496544359,2060090.00
06/03/2017 22:45,2,0.000,ALERT,213.06,300.27,59.991,1496544303,"201051344001203","219011344069620",0.00,17.30,0,297.26,302.98,0.0,0.0,0.000,718706.0,718706.0,8434,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496544361,2060091.00
06/03/2017 22:45,2,0.000,ALERT,211.93,298.17,59.996,1496544303,"274151322000054","219011344069620",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,946111.6,946111.6,8353,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496544362,2060092.00
06/03/2017 22:45,2,0.000,ALERT,213.29,299.67,59.996,1496544303,"201051344000867","219011344069620",0.00,18.30,0,296.96,301.77,0.0,0.0,0.000,713027.8,713027.8,8432,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496544364,2060093.00
06/03/2017 22:45,2,0.000,ALERT,213.06,300.27,60.028,1496544303,"201051344001093","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,717360.9,717360.9,8422,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496544366,2060094.00
06/03/2017 22:45,2,0.000,ALERT,212.83,300.27,59.991,1496544303,"201051344000900","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,734430.6,734430.6,8410,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496544368,2060095.00
06/03/2017 22:45,2,0.000,ALERT,213.06,299.37,59.991,1496544303,"201051344000648","219011344069620",0.00,17.30,0,296.66,301.47,0.0,0.0,0.000,723291.2,723291.2,8405,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496544370,2060096.00
06/03/2017 22:45,2,0.000,ALERT,213.06,300.87,59.996,1496544303,"201051344000569","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,736790.5,736790.5,8393,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496544371,2060097.00
06/03/2017 22:45,2,0.000,ALERT,212.83,300.57,59.986,1496544303,"201051344000983","219011344069620",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,727255.2,727255.2,8412,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496544373,2060098.00
06/03/2017 22:45,2,0.000,ALERT,212.83,299.97,59.996,1496544303,"201051344001158","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,712512.4,712512.4,8415,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496544375,2060099.00
06/03/2017 22:45,2,0.000,ALERT,213.51,300.57,59.996,1496544303,"201051344000576","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,727128.4,727128.4,8410,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496544377,2060100.00
06/03/2017 22:45,2,0.000,ALERT,211.93,297.57,59.986,1496544303,"274151322000087","219011344069620",0.00,20.30,0,294.86,298.47,0.0,0.0,0.000,919100.1,919100.1,8494,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496544379,2060101.00
06/03/2017 23:00,2,0.000,ALERT,213.51,299.97,59.991,1496545203,"201051344000645","219011344069620",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,726071.1,726071.1,8405,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496545205,2060102.00
06/03/2017 23:00,2,0.000,ALERT,212.16,297.87,59.991,1496545203,"274151322000085","219011344069620",0.00,19.00,0,295.76,299.07,0.0,0.0,0.000,942375.2,942375.2,8358,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496545207,2060103.00
06/03/2017 23:00,2,0.000,ALERT,213.51,299.97,59.965,1496545203,"201051344000633","219011344069620",0.00,17.00,0,296.36,301.17,0.0,0.0,0.000,712554.6,712554.6,8435,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496545209,2060104.00
06/03/2017 23:00,2,0.000,ALERT,213.06,299.97,60.028,1496545203,"201051344000469","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,715702.3,715702.3,8414,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496545211,2060105.00
06/03/2017 23:00,2,0.000,ALERT,212.83,299.67,59.996,1496545203,"201051344000646","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,710931.7,710931.7,8415,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496545212,2060106.00
06/03/2017 23:00,2,0.000,ALERT,211.93,298.47,59.986,1496545203,"274151322000052","219011344069620",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,978433.1,978433.1,8366,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496545214,2060107.00
06/03/2017 23:00,2,0.000,ALERT,213.29,300.27,59.981,1496545203,"201051344000585","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,722825.5,722825.5,8418,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496545216,2060108.00
06/03/2017 23:00,2,0.000,ALERT,213.06,300.27,59.986,1496545203,"201051344001230","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,715567.8,715567.8,8423,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496545218,2060109.00
06/03/2017 23:00,2,0.000,ALERT,213.51,300.87,59.965,1496545203,"201051344000582","219011344069620",0.00,16.70,0,299.07,302.37,0.0,0.0,0.000,705197.1,705197.1,8408,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496545220,2060110.00
06/03/2017 23:00,2,0.000,ALERT,212.61,299.97,59.986,1496545203,"201051344000955","219011344069620",0.00,16.70,0,298.47,301.47,0.0,0.0,0.000,724216.3,724216.3,8420,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496545221,2060111.00
06/03/2017 23:00,2,0.000,ALERT,212.16,297.57,59.986,1496545203,"274151322000094","219011344069620",0.00,18.70,0,295.16,298.47,0.0,0.0,0.000,802121.7,802121.7,8590,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496545223,2060112.00
