ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/03/2017 23:00,2,0.000,ALERT,213.06,300.87,59.991,1496545203,"201051344000579","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,733707.2,733707.2,8410,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496545225,2060113.00
06/03/2017 23:00,2,0.000,ALERT,212.83,300.57,59.959,1496545203,"201051344000890","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,718192.6,718192.6,8417,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496545227,2060114.00
06/03/2017 23:00,2,0.000,ALERT,213.06,299.97,59.986,1496545203,"201051344000438","219011344069620",0.00,16.30,0,298.47,301.77,0.0,0.0,0.000,720917.6,720917.6,8412,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496545229,2060115.00
06/03/2017 23:00,2,0.000,ALERT,213.29,299.37,60.012,1496545203,"201051344000417","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,664249.9,664249.9,8432,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496545230,2060116.00
06/03/2017 23:00,2,0.000,ALERT,212.16,298.17,59.981,1496545203,"274151322000083","219011344069620",0.00,18.00,0,296.06,299.37,0.0,0.0,0.000,968515.0,968515.0,8372,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496545232,2060117.00
06/03/2017 23:00,2,0.000,ALERT,212.61,297.57,59.981,1496545203,"274151322000076","219011344069620",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,1032916.2,1032916.2,8363,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496545234,2060118.00
06/03/2017 23:00,2,0.000,ALERT,212.83,300.87,59.986,1496545203,"201051344000868","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,714158.8,714158.8,8419,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496545236,2060119.00
06/03/2017 23:00,2,0.000,ALERT,212.16,298.77,59.981,1496545203,"274151322000095","219011344069620",0.00,18.00,0,296.96,299.67,0.0,0.0,0.000,1022896.7,1022896.7,8378,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496545238,2060120.00
06/03/2017 23:00,2,0.000,ALERT,212.83,300.57,59.986,1496545203,"201051344000988","219011344069620",0.00,17.30,0,296.06,301.77,0.0,0.0,0.000,638026.6,638026.6,8430,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496545239,2060121.00
06/03/2017 23:00,2,0.000,ALERT,212.83,299.37,59.996,1496545203,"201051344001025","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,720396.3,720396.3,8429,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496545241,2060122.00
06/03/2017 23:00,2,0.000,ALERT,212.83,300.27,59.954,1496545203,"201051344000458","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,726150.4,726150.4,8402,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496545243,2060123.00
06/03/2017 23:00,2,0.000,ALERT,213.51,300.27,59.996,1496545203,"201051344000853","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,726844.7,726844.7,8412,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496545245,2060124.00
06/03/2017 23:00,2,0.000,ALERT,213.29,299.97,59.981,1496545203,"201051344000685","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,720927.9,720927.9,8426,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496545247,2060125.00
06/03/2017 23:00,2,0.000,ALERT,213.06,299.67,60.002,1496545203,"201051344000917","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,717541.0,717541.0,8415,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496545249,2060126.00
06/03/2017 23:00,2,0.000,ALERT,213.29,300.27,60.039,1496545203,"201051344001145","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,725517.6,725517.6,8407,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496545251,2060127.00
06/03/2017 23:00,2,0.000,ALERT,213.06,299.37,59.996,1496545203,"201051344000651","219011344069620",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,714032.0,714032.0,8418,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496545252,2060128.00
06/03/2017 23:00,2,0.000,ALERT,211.70,298.17,59.986,1496545203,"274151322000088","219011344069620",0.00,18.70,0,295.76,299.07,0.0,0.0,0.000,928611.9,928611.9,8370,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496545254,2060129.00
06/03/2017 23:00,2,0.000,ALERT,212.61,296.96,59.986,1496545203,"274151322000068","219011344069620",0.00,19.50,0,295.16,298.17,0.0,0.0,0.000,802561.2,802561.2,8610,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496545256,2060130.00
06/03/2017 23:00,2,0.000,ALERT,212.61,299.97,59.991,1496545203,"201051344001135","219011344069620",0.00,16.30,0,298.77,302.07,0.0,0.0,0.000,709479.9,709479.9,8410,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496545258,2060131.00
06/03/2017 23:00,2,0.000,ALERT,212.83,301.17,59.996,1496545203,"201051344000594","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,728724.1,728724.1,8410,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496545260,2060132.00
06/03/2017 23:00,2,0.000,ALERT,213.06,299.67,59.986,1496545203,"201051344001203","219011344069620",0.00,16.70,0,298.47,303.58,0.0,0.0,0.000,718706.0,718706.0,8436,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496545261,2060133.00
06/03/2017 23:00,2,0.000,ALERT,211.93,297.87,59.970,1496545203,"274151322000054","219011344069620",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,946111.6,946111.6,8355,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496545263,2060134.00
06/03/2017 23:00,2,0.000,ALERT,213.29,299.97,59.991,1496545203,"201051344000867","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,713027.8,713027.8,8434,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496545265,2060135.00
06/03/2017 23:00,2,0.000,ALERT,213.06,299.97,59.959,1496545203,"201051344001093","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,717360.9,717360.9,8424,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496545267,2060136.00
06/03/2017 23:00,2,0.000,ALERT,212.83,300.27,59.996,1496545203,"201051344000900","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,734430.6,734430.6,8412,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496545269,2060137.00
06/03/2017 23:00,2,0.000,ALERT,213.29,299.67,59.981,1496545203,"201051344000648","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,723291.2,723291.2,8407,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496545270,2060138.00
06/03/2017 23:00,2,0.000,ALERT,213.06,300.87,59.986,1496545203,"201051344000569","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,736790.5,736790.5,8395,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496545272,2060139.00
06/03/2017 23:00,2,0.000,ALERT,213.06,300.57,59.981,1496545203,"201051344000983","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,727255.2,727255.2,8414,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496545274,2060140.00
06/03/2017 23:00,2,0.000,ALERT,213.06,299.97,59.981,1496545203,"201051344001158","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,712512.4,712512.4,8417,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496545276,2060141.00
06/03/2017 23:00,2,0.000,ALERT,213.51,300.57,59.981,1496545203,"201051344000576","219011344069620",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,727128.4,727128.4,8412,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496545277,2060142.00
06/03/2017 23:00,2,0.000,ALERT,212.16,297.26,59.975,1496545203,"274151322000087","219011344069620",0.00,19.50,0,295.16,298.47,0.0,0.0,0.000,919100.1,919100.1,8496,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496545279,2060143.00
06/03/2017 23:15,2,0.000,ALERT,213.29,299.97,59.996,1496546103,"201051344000645","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,726071.1,726071.1,8407,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496546105,2060144.00
06/03/2017 23:15,2,0.000,ALERT,212.16,298.17,59.991,1496546103,"274151322000085","219011344069620",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,942375.2,942375.2,8360,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496546107,2060145.00
06/03/2017 23:15,2,0.000,ALERT,213.29,299.67,59.986,1496546103,"201051344000633","219011344069620",0.00,16.70,0,296.66,301.47,0.0,0.0,0.000,712554.6,712554.6,8437,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496546108,2060146.00
06/03/2017 23:15,2,0.000,ALERT,213.06,299.97,60.007,1496546103,"201051344000469","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,715702.3,715702.3,8416,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496546110,2060147.00
06/03/2017 23:15,2,0.000,ALERT,213.06,300.87,59.996,1496546103,"201051344000646","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,710931.7,710931.7,8417,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496546112,2060148.00
06/03/2017 23:15,2,0.000,ALERT,211.93,297.57,59.986,1496546103,"274151322000052","219011344069620",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,978433.1,978433.1,8368,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496546114,2060149.00
06/03/2017 23:15,2,0.000,ALERT,213.29,300.87,60.002,1496546103,"201051344000585","219011344069620",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,722825.5,722825.5,8420,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496546115,2060150.00
06/03/2017 23:15,2,0.000,ALERT,213.06,301.17,60.007,1496546103,"201051344001230","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,715567.8,715567.8,8425,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496546117,2060151.00
06/03/2017 23:15,2,0.000,ALERT,213.51,301.77,60.034,1496546103,"201051344000582","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,705197.1,705197.1,8410,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496546119,2060152.00
06/03/2017 23:15,2,0.000,ALERT,212.83,300.87,59.991,1496546103,"201051344000955","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,724216.3,724216.3,8422,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496546121,2060153.00
06/03/2017 23:15,2,0.000,ALERT,212.16,297.57,59.996,1496546103,"274151322000094","219011344069620",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,802121.7,802121.7,8592,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496546123,2060154.00
06/03/2017 23:15,2,0.000,ALERT,212.83,300.57,59.991,1496546103,"201051344000579","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,733707.2,733707.2,8412,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496546124,2060155.00
06/03/2017 23:15,2,0.000,ALERT,213.06,301.17,59.965,1496546103,"201051344000890","219011344069620",0.00,16.70,0,298.17,302.98,0.0,0.0,0.000,718192.6,718192.6,8419,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496546126,2060156.00
06/03/2017 23:15,2,0.000,ALERT,213.29,300.87,59.996,1496546103,"201051344000438","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,720917.6,720917.6,8414,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496546128,2060157.00
06/03/2017 23:15,2,0.000,ALERT,213.29,300.27,60.039,1496546103,"201051344000417","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,664249.9,664249.9,8434,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496546130,2060158.00
06/03/2017 23:15,2,0.000,ALERT,211.93,298.47,59.975,1496546103,"274151322000083","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,968515.0,968515.0,8374,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496546132,2060159.00
06/03/2017 23:15,2,0.000,ALERT,212.61,298.77,59.991,1496546103,"274151322000076","219011344069620",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,1032916.2,1032916.2,8365,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496546133,2060160.00
06/03/2017 23:15,2,0.000,ALERT,212.61,300.57,59.996,1496546103,"201051344000868","219011344069620",0.00,16.70,0,299.37,302.98,0.0,0.0,0.000,714158.8,714158.8,8421,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496546135,2060161.00
06/03/2017 23:15,2,0.000,ALERT,211.93,299.37,60.007,1496546103,"274151322000095","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,1022896.7,1022896.7,8380,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496546137,2060162.00
06/03/2017 23:15,2,0.000,ALERT,212.61,299.97,60.007,1496546103,"201051344000988","219011344069620",0.00,16.70,0,296.06,301.77,0.0,0.0,0.000,638026.6,638026.6,8432,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496546139,2060163.00
06/03/2017 23:15,2,0.000,ALERT,213.06,300.27,60.002,1496546103,"201051344001025","219011344069620",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,720396.3,720396.3,8431,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496546141,2060164.00
06/03/2017 23:15,2,0.000,ALERT,212.61,300.27,59.986,1496546103,"201051344000458","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,726150.4,726150.4,8404,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496546143,2060165.00
06/03/2017 23:15,2,0.000,ALERT,213.29,299.67,60.007,1496546103,"201051344000853","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,726844.7,726844.7,8414,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496546145,2060166.00
06/03/2017 23:15,2,0.000,ALERT,213.51,300.87,60.002,1496546103,"201051344000685","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,720927.9,720927.9,8428,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496546146,2060167.00
06/03/2017 23:15,2,0.000,ALERT,213.29,300.27,60.002,1496546103,"201051344000917","219011344069620",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,717541.0,717541.0,8417,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496546148,2060168.00
06/03/2017 23:15,2,0.000,ALERT,213.29,301.17,60.007,1496546103,"201051344001145","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,725517.6,725517.6,8409,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496546150,2060169.00
06/03/2017 23:15,2,0.000,ALERT,213.29,300.27,60.007,1496546103,"201051344000651","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,714032.0,714032.0,8420,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496546152,2060170.00
06/03/2017 23:15,2,0.000,ALERT,211.70,298.17,59.986,1496546103,"274151322000088","219011344069620",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,928611.9,928611.9,8372,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496546154,2060171.00
06/03/2017 23:15,2,0.000,ALERT,212.61,297.26,60.002,1496546103,"274151322000068","219011344069620",0.00,19.00,0,295.46,299.07,0.0,0.0,0.000,802561.2,802561.2,8612,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496546155,2060172.00
06/03/2017 23:15,2,0.000,ALERT,212.83,300.87,59.996,1496546103,"201051344001135","219011344069620",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,709479.9,709479.9,8412,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496546157,2060173.00
06/03/2017 23:15,2,0.000,ALERT,212.38,300.57,59.981,1496546103,"201051344000594","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,728724.1,728724.1,8412,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496546159,2060174.00
06/03/2017 23:15,2,0.000,ALERT,213.29,300.57,59.996,1496546103,"201051344001203","219011344069620",0.00,16.00,0,298.17,303.58,0.0,0.0,0.000,718706.0,718706.0,8438,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496546161,2060175.00
06/03/2017 23:15,2,0.000,ALERT,211.93,298.47,59.991,1496546103,"274151322000054","219011344069620",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,946111.6,946111.6,8357,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496546163,2060176.00
06/03/2017 23:15,2,0.000,ALERT,212.83,299.67,60.002,1496546103,"201051344000867","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,713027.8,713027.8,8436,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496546164,2060177.00
06/03/2017 23:15,2,0.000,ALERT,213.29,300.57,59.991,1496546103,"201051344001093","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,717360.9,717360.9,8426,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496546166,2060178.00
06/03/2017 23:15,2,0.000,ALERT,212.61,300.27,60.007,1496546103,"201051344000900","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,734430.6,734430.6,8414,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496546168,2060179.00
06/03/2017 23:15,2,0.000,ALERT,212.83,299.37,59.996,1496546103,"201051344000648","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,723291.2,723291.2,8409,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496546170,2060180.00
06/03/2017 23:15,2,0.000,ALERT,212.83,300.87,60.018,1496546103,"201051344000569","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,736790.5,736790.5,8397,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496546172,2060181.00
06/03/2017 23:15,2,0.000,ALERT,212.61,300.27,60.002,1496546103,"201051344000983","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,727255.2,727255.2,8416,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496546174,2060182.00
06/03/2017 23:15,2,0.000,ALERT,212.61,299.67,60.002,1496546103,"201051344001158","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,712512.4,712512.4,8419,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496546175,2060183.00
06/03/2017 23:15,2,0.000,ALERT,213.06,300.57,60.002,1496546103,"201051344000576","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,727128.4,727128.4,8414,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496546177,2060184.00
06/03/2017 23:15,2,0.000,ALERT,211.93,297.87,59.996,1496546103,"274151322000087","219011344069620",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,919100.1,919100.1,8498,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496546179,2060185.00
06/03/2017 23:30,2,0.000,ALERT,213.29,299.97,59.996,1496547003,"201051344000645","219011344069620",0.00,17.00,0,298.47,301.77,0.0,0.0,0.000,726071.1,726071.1,8409,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547005,2060186.00
06/03/2017 23:30,2,0.000,ALERT,212.16,298.47,59.970,1496547003,"274151322000085","219011344069620",0.00,17.80,0,296.66,299.67,0.0,0.0,0.000,942375.2,942375.2,8362,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547006,2060187.00
06/03/2017 23:30,2,0.000,ALERT,213.51,299.67,59.986,1496547003,"201051344000633","219011344069620",0.00,16.30,0,296.36,301.17,0.0,0.0,0.000,712554.6,712554.6,8439,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496547008,2060188.00
06/03/2017 23:30,2,0.000,ALERT,213.06,299.97,59.975,1496547003,"201051344000469","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,715702.3,715702.3,8418,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496547010,2060189.00
06/03/2017 23:30,2,0.000,ALERT,212.61,300.57,59.975,1496547003,"201051344000646","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,710931.7,710931.7,8419,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547012,2060190.00
06/03/2017 23:30,2,0.000,ALERT,211.93,298.17,59.944,1496547003,"274151322000052","219011344069620",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,978433.1,978433.1,8370,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496547014,2060191.00
06/03/2017 23:30,2,0.000,ALERT,213.06,300.87,59.991,1496547003,"201051344000585","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,722825.5,722825.5,8422,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496547015,2060192.00
06/03/2017 23:30,2,0.000,ALERT,212.83,301.17,59.991,1496547003,"201051344001230","219011344069620",0.00,15.80,0,299.07,302.37,0.0,0.0,0.000,715567.8,715567.8,8427,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547017,2060193.00
06/03/2017 23:30,2,0.000,ALERT,213.51,301.47,59.991,1496547003,"201051344000582","219011344069620",0.00,15.80,0,299.67,302.68,0.0,0.0,0.000,705197.1,705197.1,8412,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547019,2060194.00
06/03/2017 23:30,2,0.000,ALERT,212.38,300.57,60.023,1496547003,"201051344000955","219011344069620",0.00,16.00,0,299.07,302.37,0.0,0.0,0.000,724216.3,724216.3,8424,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496547021,2060195.00
06/03/2017 23:30,2,0.000,ALERT,212.16,297.57,59.981,1496547003,"274151322000094","219011344069620",0.00,17.50,0,296.06,299.07,0.0,0.0,0.000,802121.7,802121.7,8594,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547022,2060196.00
06/03/2017 23:30,2,0.000,ALERT,213.06,300.87,59.981,1496547003,"201051344000579","219011344069620",0.00,16.70,0,299.07,302.37,0.0,0.0,0.000,733707.2,733707.2,8414,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547024,2060197.00
06/03/2017 23:30,2,0.000,ALERT,212.83,301.17,59.986,1496547003,"201051344000890","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,718192.6,718192.6,8421,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547026,2060198.00
06/03/2017 23:30,2,0.000,ALERT,213.06,300.57,59.991,1496547003,"201051344000438","219011344069620",0.00,15.80,0,299.37,302.68,0.0,0.0,0.000,720917.6,720917.6,8416,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547028,2060199.00
06/03/2017 23:30,2,0.000,ALERT,213.29,300.27,59.954,1496547003,"201051344000417","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,664249.9,664249.9,8436,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496547030,2060200.00
06/03/2017 23:30,2,0.000,ALERT,212.16,298.77,59.975,1496547003,"274151322000083","219011344069620",0.00,17.30,0,296.66,299.97,0.0,0.0,0.000,968515.0,968515.0,8376,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496547032,2060201.00
06/03/2017 23:30,2,0.000,ALERT,212.61,298.47,59.981,1496547003,"274151322000076","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,1032916.2,1032916.2,8367,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547033,2060202.00
06/03/2017 23:30,2,0.000,ALERT,212.83,300.57,59.981,1496547003,"201051344000868","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,714158.8,714158.8,8423,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547035,2060203.00
06/03/2017 23:30,2,0.000,ALERT,211.93,298.77,59.949,1496547003,"274151322000095","219011344069620",0.00,17.30,0,297.57,300.57,0.0,0.0,0.000,1022896.7,1022896.7,8382,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547037,2060204.00
06/03/2017 23:30,2,0.000,ALERT,213.06,300.27,60.007,1496547003,"201051344000988","219011344069620",0.00,16.70,0,295.76,301.77,0.0,0.0,0.000,638026.6,638026.6,8434,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547039,2060205.00
06/03/2017 23:30,2,0.000,ALERT,212.83,299.97,59.991,1496547003,"201051344001025","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,720396.3,720396.3,8433,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496547041,2060206.00
06/03/2017 23:30,2,0.000,ALERT,212.83,300.27,60.028,1496547003,"201051344000458","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,726150.4,726150.4,8406,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547042,2060207.00
06/03/2017 23:30,2,0.000,ALERT,213.74,300.27,59.986,1496547003,"201051344000853","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,726844.7,726844.7,8416,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547044,2060208.00
06/03/2017 23:30,2,0.000,ALERT,213.29,300.87,59.981,1496547003,"201051344000685","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,720927.9,720927.9,8430,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496547046,2060209.00
06/03/2017 23:30,2,0.000,ALERT,213.06,300.27,59.996,1496547003,"201051344000917","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,717541.0,717541.0,8419,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496547048,2060210.00
06/03/2017 23:30,2,0.000,ALERT,213.29,300.87,59.996,1496547003,"201051344001145","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,725517.6,725517.6,8411,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547050,2060211.00
06/03/2017 23:30,2,0.000,ALERT,213.06,299.97,59.996,1496547003,"201051344000651","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,714032.0,714032.0,8422,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547051,2060212.00
06/03/2017 23:30,2,0.000,ALERT,211.70,298.47,59.996,1496547003,"274151322000088","219011344069620",0.00,17.80,0,296.36,299.67,0.0,0.0,0.000,928611.9,928611.9,8374,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547053,2060213.00
06/03/2017 23:30,2,0.000,ALERT,212.83,297.26,59.991,1496547003,"274151322000068","219011344069620",0.00,18.70,0,296.06,298.47,0.0,0.0,0.000,802561.2,802561.2,8614,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496547055,2060214.00
06/03/2017 23:30,2,0.000,ALERT,212.61,300.57,59.996,1496547003,"201051344001135","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,709479.9,709479.9,8414,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547057,2060215.00
06/03/2017 23:30,2,0.000,ALERT,212.83,300.87,60.007,1496547003,"201051344000594","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,728724.1,728724.1,8414,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547059,2060216.00
06/03/2017 23:30,2,0.000,ALERT,213.06,300.27,60.002,1496547003,"201051344001203","219011344069620",0.00,16.00,0,298.77,303.88,0.0,0.0,0.000,718706.0,718706.0,8440,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547060,2060217.00
06/03/2017 23:30,2,0.000,ALERT,212.16,298.17,60.028,1496547003,"274151322000054","219011344069620",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,946111.6,946111.6,8359,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547062,2060218.00
06/03/2017 23:30,2,0.000,ALERT,213.29,299.97,60.007,1496547003,"201051344000867","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,713027.8,713027.8,8438,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547064,2060219.00
06/03/2017 23:30,2,0.000,ALERT,213.06,300.57,60.007,1496547003,"201051344001093","219011344069620",0.00,16.70,0,298.77,302.07,0.0,0.0,0.000,717360.9,717360.9,8428,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547066,2060220.00
06/03/2017 23:30,2,0.000,ALERT,212.83,300.27,60.007,1496547003,"201051344000900","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,734430.6,734430.6,8416,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547068,2060221.00
06/03/2017 23:30,2,0.000,ALERT,213.06,299.37,60.012,1496547003,"201051344000648","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,723291.2,723291.2,8411,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496547069,2060222.00
06/03/2017 23:30,2,0.000,ALERT,213.06,300.87,60.018,1496547003,"201051344000569","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,736790.5,736790.5,8399,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496547071,2060223.00
06/03/2017 23:30,2,0.000,ALERT,213.06,300.27,60.007,1496547003,"201051344000983","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,727255.2,727255.2,8418,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496547073,2060224.00
06/03/2017 23:30,2,0.000,ALERT,213.06,299.97,60.012,1496547003,"201051344001158","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,712512.4,712512.4,8421,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547075,2060225.00
06/03/2017 23:30,2,0.000,ALERT,213.51,300.57,60.007,1496547003,"201051344000576","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,727128.4,727128.4,8416,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547077,2060226.00
06/03/2017 23:30,2,0.000,ALERT,212.16,297.57,60.002,1496547003,"274151322000087","219011344069620",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,919100.1,919100.1,8500,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496547078,2060227.00
06/03/2017 23:45,2,0.000,ALERT,213.51,299.97,60.012,1496547904,"201051344000645","219011344069620",0.00,17.00,0,297.87,301.47,0.0,0.0,0.000,726071.1,726071.1,8411,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547906,2060228.00
06/03/2017 23:45,2,0.000,ALERT,212.83,299.37,59.965,1496547904,"274151322000085","219011344069620",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,942375.2,942375.2,8364,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547907,2060229.00
06/03/2017 23:45,2,0.000,ALERT,213.51,299.67,59.970,1496547904,"201051344000633","219011344069620",0.00,16.00,0,296.06,301.17,0.0,0.0,0.000,712554.6,712554.6,8441,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547909,2060230.00
06/03/2017 23:45,2,0.000,ALERT,213.06,299.97,59.970,1496547904,"201051344000469","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,715702.3,715702.3,8420,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496547911,2060231.00
06/03/2017 23:45,2,0.000,ALERT,213.06,300.57,59.970,1496547904,"201051344000646","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,710931.7,710931.7,8421,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547913,2060232.00
06/03/2017 23:45,2,0.000,ALERT,212.38,298.77,59.970,1496547904,"274151322000052","219011344069620",0.00,17.30,0,295.46,300.87,0.0,0.0,0.000,978433.1,978433.1,8372,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547915,2060233.00
06/03/2017 23:45,2,0.000,ALERT,213.51,300.87,60.018,1496547904,"201051344000585","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,722825.5,722825.5,8424,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547916,2060234.00
06/03/2017 23:45,2,0.000,ALERT,213.06,301.17,59.975,1496547904,"201051344001230","219011344069620",0.00,15.80,0,299.07,302.37,0.0,0.0,0.000,715567.8,715567.8,8429,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547918,2060235.00
06/03/2017 23:45,2,0.000,ALERT,213.51,301.77,59.991,1496547904,"201051344000582","219011344069620",0.00,15.80,0,299.67,302.68,0.0,0.0,0.000,705197.1,705197.1,8414,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496547920,2060236.00
06/03/2017 23:45,2,0.000,ALERT,212.83,300.87,59.981,1496547904,"201051344000955","219011344069620",0.00,16.00,0,298.77,302.07,0.0,0.0,0.000,724216.3,724216.3,8426,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547922,2060237.00
06/03/2017 23:45,2,0.000,ALERT,212.61,298.17,59.975,1496547904,"274151322000094","219011344069620",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,802121.7,802121.7,8596,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547923,2060238.00
06/03/2017 23:45,2,0.000,ALERT,213.06,300.57,59.986,1496547904,"201051344000579","219011344069620",0.00,16.70,0,299.07,302.37,0.0,0.0,0.000,733707.2,733707.2,8416,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547925,2060239.00
06/03/2017 23:45,2,0.000,ALERT,213.06,301.47,59.986,1496547904,"201051344000890","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,718192.6,718192.6,8423,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547927,2060240.00
06/03/2017 23:45,2,0.000,ALERT,213.29,300.87,59.981,1496547904,"201051344000438","219011344069620",0.00,15.80,0,299.07,302.37,0.0,0.0,0.000,720917.6,720917.6,8418,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547929,2060241.00
06/03/2017 23:45,2,0.000,ALERT,213.51,300.57,60.012,1496547904,"201051344000417","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,664249.9,664249.9,8438,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547931,2060242.00
06/03/2017 23:45,2,0.000,ALERT,212.61,299.07,59.981,1496547904,"274151322000083","219011344069620",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,968515.0,968515.0,8378,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547932,2060243.00
06/03/2017 23:45,2,0.000,ALERT,213.06,298.77,60.007,1496547904,"274151322000076","219011344069620",0.00,17.50,0,295.76,300.57,0.0,0.0,0.000,1032916.2,1032916.2,8369,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496547934,2060244.00
06/03/2017 23:45,2,0.000,ALERT,213.06,300.87,60.034,1496547904,"201051344000868","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,714158.8,714158.8,8425,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547936,2060245.00
06/03/2017 23:45,2,0.000,ALERT,212.61,299.67,60.007,1496547904,"274151322000095","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,1022896.7,1022896.7,8384,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547938,2060246.00
06/03/2017 23:45,2,0.000,ALERT,213.06,300.57,59.986,1496547904,"201051344000988","219011344069620",0.00,16.70,0,295.76,301.77,0.0,0.0,0.000,638026.6,638026.6,8436,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547940,2060247.00
06/03/2017 23:45,2,0.000,ALERT,213.29,300.27,59.954,1496547904,"201051344001025","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,720396.3,720396.3,8435,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547941,2060248.00
06/03/2017 23:45,2,0.000,ALERT,213.06,300.87,59.981,1496547904,"201051344000458","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,726150.4,726150.4,8408,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496547943,2060249.00
06/03/2017 23:45,2,0.000,ALERT,213.51,300.57,60.002,1496547904,"201051344000853","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,726844.7,726844.7,8418,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547945,2060250.00
06/03/2017 23:45,2,0.000,ALERT,213.74,300.87,59.965,1496547904,"201051344000685","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,720927.9,720927.9,8432,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547948,2060251.00
06/03/2017 23:45,2,0.000,ALERT,213.51,300.27,59.970,1496547904,"201051344000917","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,717541.0,717541.0,8421,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547949,2060252.00
06/03/2017 23:45,2,0.000,ALERT,213.74,301.17,59.975,1496547904,"201051344001145","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,725517.6,725517.6,8413,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496547951,2060253.00
06/03/2017 23:45,2,0.000,ALERT,213.51,300.27,59.986,1496547904,"201051344000651","219011344069620",0.00,15.30,0,298.47,301.77,0.0,0.0,0.000,714032.0,714032.0,8424,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547953,2060254.00
06/03/2017 23:45,2,0.000,ALERT,212.38,299.37,59.981,1496547904,"274151322000088","219011344069620",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,928611.9,928611.9,8376,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547955,2060255.00
06/03/2017 23:45,2,0.000,ALERT,213.29,298.77,59.959,1496547904,"274151322000068","219011344069620",0.00,18.00,0,295.16,299.97,0.0,0.0,0.000,802561.2,802561.2,8616,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496547957,2060256.00
06/03/2017 23:45,2,0.000,ALERT,213.06,300.87,60.018,1496547904,"201051344001135","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,709479.9,709479.9,8416,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547958,2060257.00
06/03/2017 23:45,2,0.000,ALERT,212.83,301.17,59.965,1496547904,"201051344000594","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,728724.1,728724.1,8416,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547960,2060258.00
06/03/2017 23:45,2,0.000,ALERT,213.74,300.87,59.986,1496547904,"201051344001203","219011344069620",0.00,15.80,0,298.47,303.88,0.0,0.0,0.000,718706.0,718706.0,8442,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547962,2060259.00
06/03/2017 23:45,2,0.000,ALERT,212.38,299.97,59.975,1496547904,"274151322000054","219011344069620",0.00,17.80,0,295.76,301.17,0.0,0.0,0.000,946111.6,946111.6,8361,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496547964,2060260.00
06/03/2017 23:45,2,0.000,ALERT,213.29,300.27,59.986,1496547904,"201051344000867","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,713027.8,713027.8,8440,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547966,2060261.00
06/03/2017 23:45,2,0.000,ALERT,213.51,300.87,59.970,1496547904,"201051344001093","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,717360.9,717360.9,8430,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547967,2060262.00
06/03/2017 23:45,2,0.000,ALERT,213.06,300.57,59.975,1496547904,"201051344000900","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,734430.6,734430.6,8418,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547969,2060263.00
06/03/2017 23:45,2,0.000,ALERT,213.29,299.97,59.981,1496547904,"201051344000648","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,723291.2,723291.2,8413,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547971,2060264.00
06/03/2017 23:45,2,0.000,ALERT,213.06,300.87,59.965,1496547904,"201051344000569","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,736790.5,736790.5,8401,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547973,2060265.00
06/03/2017 23:45,2,0.000,ALERT,213.06,300.57,59.981,1496547904,"201051344000983","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,727255.2,727255.2,8420,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547974,2060266.00
06/03/2017 23:45,2,0.000,ALERT,213.06,300.27,59.949,1496547904,"201051344001158","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,712512.4,712512.4,8423,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496547976,2060267.00
06/03/2017 23:45,2,0.000,ALERT,213.74,300.87,59.949,1496547904,"201051344000576","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,727128.4,727128.4,8418,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1496547978,2060268.00
06/03/2017 23:45,2,0.000,ALERT,212.61,298.77,59.975,1496547904,"274151322000087","219011344069620",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,919100.1,919100.1,8502,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1496547980,2060269.00
